Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.0,3.55,3.5,30.0,113.94,0.0
2016,1,1,8,0,343.0,30.0,3.6,4.0,60.0,243.05,182.19
2016,1,1,8,15,441.0,38.5,3.65,4.5,99.5,327.17,272.73
2016,1,1,8,30,539.0,47.0,3.7,5.0,139.0,420.9,357.96
2016,1,1,8,45,597.0,53.0,3.75,5.5,179.5,493.84,422.93
2016,1,1,9,0,655.0,59.0,3.8,6.0,220.0,570.76,488.53
2016,1,1,9,15,694.0,63.5,3.8,6.0,258.0,634.96,541.14
2016,1,1,9,30,733.0,68.0,3.8,6.0,296.0,694.33,588.41
2016,1,1,9,45,760.5,70.5,3.8,6.5,330.0,748.96,629.6
2016,1,1,10,0,788.0,73.0,3.8,7.0,364.0,802.95,669.22
2016,1,1,10,15,806.0,75.5,3.75,7.0,392.5,847.5,701.75
2016,1,1,10,30,824.0,78.0,3.7,7.0,421.0,890.27,732.47
2016,1,1,10,45,835.5,79.5,3.65,7.5,442.5,923.59,754.4
2016,1,1,11,0,847.0,81.0,3.6,8.0,464.0,954.31,774.21
2016,1,1,11,15,854.5,82.0,3.5,8.0,478.5,977.67,789.54
2016,1,1,11,30,862.0,83.0,3.4,8.0,493.0,997.95,802.64
2016,1,1,11,45,865.0,83.5,3.3,8.5,500.5,1009.84,808.29
2016,1,1,12,0,868.0,84.0,3.2,9.0,508.0,1018.35,811.66
2016,1,1,12,15,867.5,84.0,3.1,9.0,507.5,1019.23,811.22
2016,1,1,12,30,867.0,84.0,3.0,9.0,507.0,1016.65,808.55
2016,1,1,12,45,867.0,82.5,2.9,9.5,499.5,1009.22,801.17
2016,1,1,13,0,867.0,81.0,2.8,10.0,492.0,998.36,791.59
2016,1,1,13,15,859.0,80.0,2.65,10.0,476.5,976.89,775.62
2016,1,1,13,30,851.0,79.0,2.5,10.0,461.0,952.37,757.65
2016,1,1,13,45,839.5,77.0,2.45,10.0,438.5,920.39,735.39
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,885.84,711.23
2016,1,1,14,15,809.5,72.5,2.35,10.0,387.0,842.08,680.14
2016,1,1,14,30,791.0,70.0,2.3,10.0,358.0,796.62,647.43
2016,1,1,14,45,765.0,67.0,2.25,10.0,324.0,742.95,607.97
2016,1,1,15,0,739.0,64.0,2.2,10.0,290.0,688.65,567.19
2016,1,1,15,15,699.0,60.0,2.15,9.5,251.5,622.49,517.02
2016,1,1,15,30,659.0,56.0,2.1,9.0,213.0,563.84,471.0
2016,1,1,15,45,598.0,50.0,2.05,8.5,172.0,485.08,405.43
2016,1,1,16,0,537.0,44.0,2.0,8.0,131.0,410.73,340.77
2016,1,1,16,15,436.0,35.5,2.05,7.5,92.5,316.4,256.55
2016,1,1,16,30,335.0,27.0,2.1,7.0,54.0,229.98,157.33
2016,1,1,16,45,167.5,13.5,2.15,7.0,27.0,86.0,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.0,15.5,3.7,5.5,19.5,43.58,0.0
2016,1,2,8,0,84.0,31.0,3.8,6.0,39.0,96.64,69.1
2016,1,2,8,15,119.5,47.5,3.8,6.0,65.0,140.58,114.77
2016,1,2,8,30,155.0,64.0,3.8,6.0,91.0,187.53,158.31
2016,1,2,8,45,177.0,80.5,3.85,6.5,118.5,228.68,195.62
2016,1,2,9,0,199.0,97.0,3.9,7.0,146.0,271.6,233.62
2016,1,2,9,15,212.5,111.5,3.85,7.0,171.5,306.96,264.62
2016,1,2,9,30,226.0,126.0,3.8,7.0,197.0,343.16,295.66
2016,1,2,9,45,245.5,136.5,3.8,7.5,221.0,379.62,326.02
2016,1,2,10,0,265.0,147.0,3.8,8.0,245.0,417.05,356.56
2016,1,2,10,15,239.5,162.0,3.85,8.5,255.5,420.75,357.73
2016,1,2,10,30,214.0,177.0,3.9,9.0,266.0,401.37,340.38
2016,1,2,10,45,301.0,173.5,4.0,9.5,306.0,504.5,425.47
2016,1,2,11,0,388.0,170.0,4.1,10.0,346.0,612.97,511.97
2016,1,2,11,15,316.0,188.0,4.2,10.0,334.5,548.24,458.61
2016,1,2,11,30,244.0,206.0,4.3,10.0,323.0,503.37,420.75
2016,1,2,11,45,193.0,213.0,4.4,10.5,306.0,439.34,367.5
2016,1,2,12,0,142.0,220.0,4.5,11.0,289.0,397.55,331.46
2016,1,2,12,15,110.0,216.5,4.55,11.0,270.5,337.23,281.62
2016,1,2,12,30,78.0,213.0,4.6,11.0,252.0,300.14,250.13
2016,1,2,12,45,74.0,209.0,4.65,11.5,245.5,291.01,242.22
2016,1,2,13,0,70.0,205.0,4.7,12.0,239.0,282.09,234.46
2016,1,2,13,15,35.0,164.0,4.7,12.0,181.0,195.69,161.72
2016,1,2,13,30,0.0,123.0,4.7,12.0,123.0,101.47,81.09
2016,1,2,13,45,14.5,142.5,4.7,12.0,148.5,136.08,111.27
2016,1,2,14,0,29.0,162.0,4.7,12.0,174.0,190.73,157.95
2016,1,2,14,15,14.5,127.0,4.6,12.0,133.0,121.79,99.33
2016,1,2,14,30,0.0,92.0,4.5,12.0,92.0,74.27,58.35
2016,1,2,14,45,0.0,83.0,4.4,12.0,83.0,66.52,51.79
2016,1,2,15,0,0.0,74.0,4.3,12.0,74.0,58.86,45.24
2016,1,2,15,15,0.0,64.0,4.05,11.5,64.0,50.31,37.93
2016,1,2,15,30,0.0,54.0,3.8,11.0,54.0,41.83,30.59
2016,1,2,15,45,0.0,43.5,3.55,11.0,43.5,33.28,23.03
2016,1,2,16,0,0.0,33.0,3.3,11.0,33.0,25.2,15.85
2016,1,2,16,15,0.0,23.0,3.35,10.5,23.0,17.53,8.99
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,9.88,1.54
2016,1,2,16,45,0.0,6.5,3.45,10.0,6.5,5.11,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,4.2,8.5,8.5,6.45,0.0
2016,1,3,8,0,0.0,17.0,4.1,9.0,17.0,12.94,4.2
2016,1,3,8,15,0.0,28.0,4.0,9.0,28.0,21.38,12.37
2016,1,3,8,30,0.0,39.0,3.9,9.0,39.0,29.83,20.02
2016,1,3,8,45,0.0,51.0,3.8,9.5,51.0,40.26,29.26
2016,1,3,9,0,0.0,63.0,3.7,10.0,63.0,50.71,38.42
2016,1,3,9,15,0.0,74.0,3.6,10.0,74.0,60.17,46.72
2016,1,3,9,30,0.0,85.0,3.5,10.0,85.0,69.72,55.0
2016,1,3,9,45,0.0,94.5,3.4,10.5,94.5,77.84,61.85
2016,1,3,10,0,0.0,104.0,3.3,11.0,104.0,86.09,68.72
2016,1,3,10,15,0.0,92.0,3.35,11.0,92.0,73.3,57.67
2016,1,3,10,30,0.0,80.0,3.4,11.0,80.0,61.78,47.72
2016,1,3,10,45,5.5,122.0,3.5,11.0,124.5,106.26,85.9
2016,1,3,11,0,11.0,164.0,3.6,11.0,169.0,154.68,126.91
2016,1,3,11,15,47.0,186.5,3.8,11.0,209.0,235.43,195.76
2016,1,3,11,30,83.0,209.0,4.0,11.0,249.0,300.04,250.21
2016,1,3,11,45,46.5,192.0,4.2,11.0,214.5,240.95,199.93
2016,1,3,12,0,10.0,175.0,4.4,11.0,180.0,163.19,133.59
2016,1,3,12,15,50.0,196.0,4.4,11.0,220.5,249.28,207.29
2016,1,3,12,30,90.0,217.0,4.4,11.0,261.0,317.31,264.72
2016,1,3,12,45,164.0,212.5,4.4,11.5,291.5,409.06,341.41
2016,1,3,13,0,238.0,208.0,4.4,12.0,322.0,499.49,415.14
2016,1,3,13,15,330.5,186.0,4.05,12.0,339.0,559.29,464.42
2016,1,3,13,30,423.0,164.0,3.7,12.0,356.0,638.94,527.87
2016,1,3,13,45,311.5,171.0,3.35,12.0,308.5,510.34,424.1
2016,1,3,14,0,200.0,178.0,3.0,12.0,261.0,389.15,324.81
2016,1,3,14,15,100.0,150.0,2.65,12.0,191.5,259.27,216.46
2016,1,3,14,30,0.0,122.0,2.3,12.0,122.0,105.19,84.4
2016,1,3,14,45,0.0,110.0,2.0,12.0,110.0,94.34,75.49
2016,1,3,15,0,0.0,98.0,1.7,12.0,98.0,83.67,66.44
2016,1,3,15,15,0.0,85.0,1.55,12.0,85.0,72.05,56.49
2016,1,3,15,30,0.0,72.0,1.4,12.0,72.0,60.54,46.52
2016,1,3,15,45,0.0,57.5,1.3,12.0,57.5,47.41,35.07
2016,1,3,16,0,0.0,43.0,1.2,12.0,43.0,34.27,23.52
2016,1,3,16,15,0.0,30.5,1.3,11.5,30.5,23.31,13.82
2016,1,3,16,30,0.0,18.0,1.4,11.0,18.0,13.71,4.53
2016,1,3,16,45,0.0,9.0,1.5,11.0,9.0,6.84,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,174.5,13.5,5.05,11.5,28.5,111.92,0.0
2016,1,4,8,0,349.0,27.0,5.1,12.0,57.0,241.26,175.26
2016,1,4,8,15,442.5,34.5,5.15,12.0,95.0,321.04,261.49
2016,1,4,8,30,536.0,42.0,5.2,12.0,133.0,410.3,342.48
2016,1,4,8,45,595.5,47.0,5.3,12.0,172.5,477.02,402.84
2016,1,4,9,0,655.0,52.0,5.4,12.0,212.0,553.76,468.77
2016,1,4,9,15,367.0,90.0,5.5,12.0,182.5,411.44,350.49
2016,1,4,9,30,79.0,128.0,5.6,12.0,153.0,195.88,164.42
2016,1,4,9,45,80.5,141.5,5.7,12.5,169.5,213.58,179.4
2016,1,4,10,0,82.0,155.0,5.8,13.0,186.0,231.56,194.08
2016,1,4,10,15,48.5,155.0,5.9,13.0,174.0,200.48,166.64
2016,1,4,10,30,15.0,155.0,6.0,13.0,162.0,151.05,123.58
2016,1,4,10,45,7.5,149.5,6.15,13.5,153.0,136.6,110.77
2016,1,4,11,0,0.0,144.0,6.3,14.0,144.0,122.55,98.29
2016,1,4,11,15,0.0,149.0,6.4,14.0,149.0,126.93,101.88
2016,1,4,11,30,0.0,154.0,6.5,14.0,154.0,131.49,105.62
2016,1,4,11,45,16.0,175.5,6.6,14.0,183.5,169.92,138.48
2016,1,4,12,0,32.0,197.0,6.7,14.0,213.0,232.1,190.72
2016,1,4,12,15,69.0,208.5,6.75,14.0,242.5,284.41,235.41
2016,1,4,12,30,106.0,220.0,6.8,14.0,272.0,337.19,280.14
2016,1,4,12,45,53.0,169.0,6.9,14.0,195.0,218.79,180.77
2016,1,4,13,0,0.0,118.0,7.0,14.0,118.0,95.61,75.46
2016,1,4,13,15,0.0,99.0,7.0,14.0,99.0,78.12,60.8
2016,1,4,13,30,0.0,80.0,7.0,14.0,80.0,61.47,46.75
2016,1,4,13,45,0.0,47.5,7.0,14.0,47.5,36.34,25.43
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,11.42,4.14
2016,1,4,14,15,27.5,83.0,6.75,13.5,93.5,97.41,78.97
2016,1,4,14,30,55.0,151.0,6.5,13.0,172.0,202.79,169.24
2016,1,4,14,45,49.5,137.5,6.3,13.0,155.0,182.39,151.81
2016,1,4,15,0,44.0,124.0,6.1,13.0,138.0,162.61,134.9
2016,1,4,15,15,38.0,108.5,5.95,13.0,119.5,140.34,115.69
2016,1,4,15,30,32.0,93.0,5.8,13.0,101.0,118.74,96.85
2016,1,4,15,45,24.0,77.0,5.7,13.0,82.0,95.76,76.59
2016,1,4,16,0,16.0,61.0,5.6,13.0,63.0,73.55,56.85
2016,1,4,16,15,8.0,44.0,5.55,13.0,45.0,44.37,31.27
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,22.95,11.52
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,10.3,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.38,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.13,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.27,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.03,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,3.41,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,3.79,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,4.18,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,4.56,0.0
2016,1,5,10,15,86.5,93.5,5.15,12.0,130.0,176.73,149.29
2016,1,5,10,30,173.0,181.0,5.2,12.0,254.0,367.74,310.18
2016,1,5,10,45,96.5,177.0,5.3,12.0,218.5,271.43,227.62
2016,1,5,11,0,20.0,173.0,5.4,12.0,183.0,173.03,142.3
2016,1,5,11,15,10.0,138.5,5.5,12.0,143.5,125.93,102.23
2016,1,5,11,30,0.0,104.0,5.6,12.0,104.0,82.47,64.89
2016,1,5,11,45,0.0,56.0,5.7,12.0,56.0,42.92,31.17
2016,1,5,12,0,0.0,8.0,5.8,12.0,8.0,6.1,0.0
2016,1,5,12,15,46.0,113.5,5.8,12.0,136.5,149.11,123.67
2016,1,5,12,30,92.0,219.0,5.8,12.0,265.0,321.28,268.21
2016,1,5,12,45,46.0,162.0,5.8,12.0,185.0,203.17,168.52
2016,1,5,13,0,0.0,105.0,5.8,12.0,105.0,83.38,65.63
2016,1,5,13,15,0.0,57.0,5.7,12.0,57.0,43.68,31.87
2016,1,5,13,30,0.0,9.0,5.6,12.0,9.0,6.86,0.25
2016,1,5,13,45,0.0,7.5,5.55,12.0,7.5,5.71,0.0
2016,1,5,14,0,0.0,6.0,5.5,12.0,6.0,4.56,0.0
2016,1,5,14,15,0.0,51.5,5.45,12.0,51.5,39.41,28.39
2016,1,5,14,30,0.0,97.0,5.4,12.0,97.0,78.89,62.34
2016,1,5,14,45,0.0,88.0,5.4,12.0,88.0,71.14,55.74
2016,1,5,15,0,0.0,79.0,5.4,12.0,79.0,63.49,49.21
2016,1,5,15,15,291.0,71.5,5.15,11.5,143.5,330.17,283.6
2016,1,5,15,30,582.0,64.0,4.9,11.0,208.0,522.29,443.95
2016,1,5,15,45,516.5,58.0,4.7,11.0,169.0,443.48,374.61
2016,1,5,16,0,451.0,52.0,4.5,11.0,130.0,369.32,308.57
2016,1,5,16,15,353.0,42.5,4.25,11.0,93.0,278.87,227.34
2016,1,5,16,30,255.0,33.0,4.0,11.0,56.0,199.0,146.23
2016,1,5,16,45,127.5,16.5,3.75,11.0,28.0,92.09,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,6.45,12.0,8.0,6.07,0.0
2016,1,6,8,0,0.0,16.0,6.3,12.0,16.0,12.17,3.51
2016,1,6,8,15,0.0,28.5,6.3,12.0,28.5,21.76,12.48
2016,1,6,8,30,0.0,41.0,6.3,12.0,41.0,31.89,21.48
2016,1,6,8,45,0.0,52.5,6.3,12.0,52.5,41.77,30.22
2016,1,6,9,0,0.0,64.0,6.3,12.0,64.0,51.66,38.91
2016,1,6,9,15,0.0,76.5,6.35,12.0,76.5,62.64,48.47
2016,1,6,9,30,0.0,89.0,6.4,12.0,89.0,73.72,58.01
2016,1,6,9,45,0.0,100.0,6.5,12.0,100.0,83.35,66.23
2016,1,6,10,0,0.0,111.0,6.6,12.0,111.0,93.11,74.5
2016,1,6,10,15,12.0,136.5,6.7,12.0,141.5,129.22,105.69
2016,1,6,10,30,24.0,162.0,6.8,12.0,172.0,166.89,137.95
2016,1,6,10,45,113.5,181.0,6.95,12.0,232.5,313.29,263.93
2016,1,6,11,0,203.0,200.0,7.1,12.0,293.0,425.76,359.37
2016,1,6,11,15,112.5,192.5,7.0,12.0,244.5,329.0,276.04
2016,1,6,11,30,22.0,185.0,6.9,12.0,196.0,186.47,153.59
2016,1,6,11,45,119.0,202.5,6.85,12.0,261.5,349.67,293.28
2016,1,6,12,0,216.0,220.0,6.8,12.0,327.0,471.34,395.62
2016,1,6,12,15,189.0,222.0,6.65,12.0,315.5,446.82,374.25
2016,1,6,12,30,162.0,224.0,6.5,12.0,304.0,421.86,352.85
2016,1,6,12,45,191.0,218.5,6.35,12.0,312.0,443.37,371.47
2016,1,6,13,0,220.0,213.0,6.2,12.0,320.0,464.0,389.21
2016,1,6,13,15,132.5,201.0,6.15,12.0,265.0,359.89,301.49
2016,1,6,13,30,45.0,189.0,6.1,12.0,210.0,236.6,196.51
2016,1,6,13,45,74.5,186.0,6.05,12.0,218.5,261.94,219.24
2016,1,6,14,0,104.0,183.0,6.0,12.0,227.0,286.26,240.8
2016,1,6,14,15,192.5,166.0,5.9,12.0,240.5,362.53,307.24
2016,1,6,14,30,281.0,149.0,5.8,12.0,254.0,432.39,367.15
2016,1,6,14,45,256.0,140.0,5.75,12.0,229.0,391.78,332.97
2016,1,6,15,0,231.0,131.0,5.7,12.0,204.0,352.57,299.76
2016,1,6,15,15,214.5,116.0,5.55,11.5,177.5,313.29,266.73
2016,1,6,15,30,198.0,101.0,5.4,11.0,151.0,275.08,233.89
2016,1,6,15,45,166.5,85.0,5.25,11.0,122.0,226.77,191.14
2016,1,6,16,0,135.0,69.0,5.1,11.0,93.0,181.3,150.28
2016,1,6,16,15,96.0,51.5,5.05,10.5,66.5,121.09,96.91
2016,1,6,16,30,57.0,34.0,5.0,10.0,40.0,76.19,54.04
2016,1,6,16,45,28.5,17.0,4.95,10.0,20.0,33.73,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,100.0,17.5,2.15,9.5,26.0,79.94,0.0
2016,1,7,8,0,200.0,35.0,2.2,10.0,52.0,172.76,125.07
2016,1,7,8,15,296.5,46.5,2.3,10.0,88.5,248.8,202.32
2016,1,7,8,30,393.0,58.0,2.4,10.0,125.0,335.57,279.67
2016,1,7,8,45,482.0,62.5,2.5,10.5,166.0,422.3,354.48
2016,1,7,9,0,571.0,67.0,2.6,11.0,207.0,514.71,431.67
2016,1,7,9,15,612.5,71.5,2.6,11.0,244.5,577.74,482.85
2016,1,7,9,30,654.0,76.0,2.6,11.0,282.0,642.39,533.17
2016,1,7,9,45,711.0,73.0,2.6,11.0,319.0,711.62,585.54
2016,1,7,10,0,768.0,70.0,2.6,11.0,356.0,777.33,633.88
2016,1,7,10,15,786.0,72.0,2.55,11.0,384.5,821.05,664.56
2016,1,7,10,30,804.0,74.0,2.5,11.0,413.0,863.1,693.65
2016,1,7,10,45,816.5,75.5,2.5,11.0,435.0,897.39,717.16
2016,1,7,11,0,829.0,77.0,2.5,11.0,457.0,929.24,738.8
2016,1,7,11,15,836.5,78.0,2.5,11.0,472.0,952.87,754.54
2016,1,7,11,30,844.0,79.0,2.5,11.0,487.0,973.52,768.28
2016,1,7,11,45,848.0,79.0,2.5,11.5,495.0,986.21,775.1
2016,1,7,12,0,852.0,79.0,2.5,12.0,503.0,995.6,779.82
2016,1,7,12,15,852.0,79.0,2.55,12.0,503.5,997.58,781.53
2016,1,7,12,30,852.0,79.0,2.6,12.0,504.0,996.16,781.11
2016,1,7,12,45,852.5,77.5,2.7,12.0,497.0,989.88,777.99
2016,1,7,13,0,853.0,76.0,2.8,12.0,490.0,980.22,772.64
2016,1,7,13,15,586.0,131.5,2.85,12.0,412.0,779.65,628.71
2016,1,7,13,30,319.0,187.0,2.9,12.0,334.0,543.96,447.63
2016,1,7,13,45,286.5,182.0,2.95,12.0,309.5,500.67,414.89
2016,1,7,14,0,254.0,177.0,3.0,12.0,285.0,458.0,381.0
2016,1,7,14,15,520.5,121.5,2.9,12.0,324.5,643.07,532.26
2016,1,7,14,30,787.0,66.0,2.8,12.0,364.0,793.12,645.06
2016,1,7,14,45,766.5,63.0,2.75,12.0,331.0,744.46,607.72
2016,1,7,15,0,746.0,60.0,2.7,12.0,298.0,694.82,570.61
2016,1,7,15,15,710.5,56.0,2.5,11.5,260.5,631.98,522.61
2016,1,7,15,30,675.0,52.0,2.3,11.0,223.0,570.05,473.97
2016,1,7,15,45,624.5,47.0,2.1,11.0,183.5,498.31,414.27
2016,1,7,16,0,574.0,42.0,1.9,11.0,144.0,429.61,354.25
2016,1,7,16,15,485.5,35.0,1.85,10.5,104.5,347.03,281.53
2016,1,7,16,30,397.0,28.0,1.8,10.0,65.0,267.72,202.13
2016,1,7,16,45,198.5,14.0,1.75,10.0,32.5,125.92,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,1.4,8.5,9.5,7.22,0.0
2016,1,8,8,0,0.0,19.0,1.5,9.0,19.0,14.48,5.44
2016,1,8,8,15,0.0,32.0,1.6,9.0,32.0,24.63,15.17
2016,1,8,8,30,0.0,45.0,1.7,9.0,45.0,36.16,25.5
2016,1,8,8,45,0.0,58.5,1.8,9.0,58.5,48.12,36.16
2016,1,8,9,0,0.0,72.0,1.9,9.0,72.0,60.07,46.73
2016,1,8,9,15,0.0,85.0,1.85,9.0,85.0,71.54,56.76
2016,1,8,9,30,0.0,98.0,1.8,9.0,98.0,83.11,66.77
2016,1,8,9,45,0.0,108.5,1.75,9.5,108.5,92.14,74.34
2016,1,8,10,0,0.0,119.0,1.7,10.0,119.0,101.33,81.95
2016,1,8,10,15,98.5,150.0,1.65,10.0,192.0,256.49,215.88
2016,1,8,10,30,197.0,181.0,1.6,10.0,265.0,388.52,325.03
2016,1,8,10,45,98.5,162.5,1.6,10.5,204.5,274.5,228.44
2016,1,8,11,0,0.0,144.0,1.6,11.0,144.0,122.09,98.29
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,111.28,89.43
2016,1,8,11,30,0.0,124.0,1.7,11.0,124.0,101.11,80.8
2016,1,8,11,45,29.5,168.5,1.75,11.0,183.5,193.62,159.51
2016,1,8,12,0,59.0,213.0,1.8,11.0,243.0,278.72,229.93
2016,1,8,12,15,136.5,217.5,1.85,11.0,286.0,386.75,319.14
2016,1,8,12,30,214.0,222.0,1.9,11.0,329.0,471.3,387.73
2016,1,8,12,45,207.5,221.0,2.0,11.5,324.0,462.65,379.92
2016,1,8,13,0,201.0,220.0,2.1,12.0,319.0,453.6,372.45
2016,1,8,13,15,233.0,208.0,2.1,12.0,319.0,467.73,385.0
2016,1,8,13,30,265.0,196.0,2.1,12.0,319.0,502.98,413.42
2016,1,8,13,45,159.0,186.5,2.15,12.0,259.5,363.16,300.68
2016,1,8,14,0,53.0,177.0,2.2,12.0,200.0,230.2,190.05
2016,1,8,14,15,26.5,149.0,2.2,12.0,160.5,171.59,141.13
2016,1,8,14,30,0.0,121.0,2.2,12.0,121.0,103.01,82.63
2016,1,8,14,45,0.0,109.5,2.25,12.0,109.5,92.71,74.09
2016,1,8,15,0,0.0,98.0,2.3,12.0,98.0,82.57,65.51
2016,1,8,15,15,0.0,85.5,2.15,11.5,85.5,71.49,56.16
2016,1,8,15,30,0.0,73.0,2.0,11.0,73.0,60.53,46.76
2016,1,8,15,45,0.0,59.5,1.9,11.0,59.5,48.56,36.28
2016,1,8,16,0,0.0,46.0,1.8,11.0,46.0,36.6,25.73
2016,1,8,16,15,0.0,33.5,1.85,10.5,33.5,25.65,16.04
2016,1,8,16,30,0.0,21.0,1.9,10.0,21.0,16.01,7.14
2016,1,8,16,45,0.0,10.5,2.0,10.0,10.5,7.98,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.5,12.5,9.52,0.0
2016,1,9,8,0,0.0,25.0,5.7,11.0,25.0,19.98,9.54
2016,1,9,8,15,0.0,42.0,5.7,11.0,42.0,36.77,25.12
2016,1,9,8,30,0.0,59.0,5.7,11.0,59.0,52.86,39.45
2016,1,9,8,45,7.0,75.0,5.7,11.0,77.0,71.98,56.47
2016,1,9,9,0,14.0,91.0,5.7,11.0,95.0,91.75,73.99
2016,1,9,9,15,19.0,106.0,5.55,11.0,112.0,109.53,89.61
2016,1,9,9,30,24.0,121.0,5.4,11.0,129.0,141.47,117.16
2016,1,9,9,45,24.5,132.5,5.25,11.0,141.5,138.96,114.97
2016,1,9,10,0,25.0,144.0,5.1,11.0,154.0,150.32,124.54
2016,1,9,10,15,73.0,164.0,4.85,11.0,195.0,232.59,195.61
2016,1,9,10,30,121.0,184.0,4.6,11.0,236.0,322.12,271.07
2016,1,9,10,45,106.0,192.5,4.4,11.5,240.0,299.28,250.68
2016,1,9,11,0,91.0,201.0,4.2,12.0,244.0,295.85,246.41
2016,1,9,11,15,51.5,189.0,3.9,12.0,213.5,241.23,199.6
2016,1,9,11,30,12.0,177.0,3.6,12.0,183.0,167.08,136.29
2016,1,9,11,45,22.5,189.0,3.3,12.0,200.0,190.2,155.99
2016,1,9,12,0,33.0,201.0,3.0,12.0,217.0,236.54,194.42
2016,1,9,12,15,16.5,180.0,2.75,12.0,188.0,173.94,141.89
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,135.19,108.91
2016,1,9,12,45,0.0,135.5,2.25,12.0,135.5,111.83,89.44
2016,1,9,13,0,0.0,112.0,2.0,12.0,112.0,89.64,70.82
2016,1,9,13,15,5.0,139.5,1.8,12.0,142.0,121.44,97.91
2016,1,9,13,30,10.0,167.0,1.6,12.0,172.0,155.65,126.68
2016,1,9,13,45,25.0,170.5,1.4,12.0,181.5,174.97,143.36
2016,1,9,14,0,40.0,174.0,1.2,12.0,191.0,213.78,175.89
2016,1,9,14,15,37.5,162.5,1.05,12.0,178.0,198.34,163.03
2016,1,9,14,30,35.0,151.0,0.9,12.0,165.0,183.28,150.65
2016,1,9,14,45,32.0,138.5,0.75,12.0,150.5,166.91,137.06
2016,1,9,15,0,29.0,126.0,0.6,12.0,136.0,151.02,123.76
2016,1,9,15,15,24.0,111.5,0.55,12.0,119.0,131.43,107.23
2016,1,9,15,30,19.0,97.0,0.5,12.0,102.0,101.36,81.67
2016,1,9,15,45,11.5,80.5,0.45,12.0,83.5,80.33,63.42
2016,1,9,16,0,4.0,64.0,0.4,12.0,65.0,60.0,45.58
2016,1,9,16,15,2.0,47.0,0.45,11.5,47.5,42.69,30.39
2016,1,9,16,30,0.0,30.0,0.5,11.0,30.0,25.03,14.48
2016,1,9,16,45,0.0,15.0,0.6,11.0,15.0,11.43,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,3.4,9.5,28.5,100.69,0.0
2016,1,10,8,0,297.0,31.0,3.6,10.0,57.0,214.02,157.35
2016,1,10,8,15,391.5,40.5,3.7,10.0,95.5,293.8,240.1
2016,1,10,8,30,486.0,50.0,3.8,10.0,134.0,383.14,320.5
2016,1,10,8,45,550.0,56.0,3.9,10.0,174.0,457.45,386.41
2016,1,10,9,0,614.0,62.0,4.0,10.0,214.0,536.41,454.24
2016,1,10,9,15,652.5,66.5,4.0,10.0,252.0,598.82,505.49
2016,1,10,9,30,691.0,71.0,4.0,10.0,290.0,662.65,556.0
2016,1,10,9,45,724.5,72.5,4.0,10.5,325.0,719.52,598.67
2016,1,10,10,0,758.0,74.0,4.0,11.0,360.0,771.23,636.31
2016,1,10,10,15,548.0,119.5,3.85,11.0,334.5,660.7,549.25
2016,1,10,10,30,338.0,165.0,3.7,11.0,309.0,517.38,432.72
2016,1,10,10,45,281.5,183.0,3.6,11.5,307.0,494.91,412.42
2016,1,10,11,0,225.0,201.0,3.5,12.0,305.0,446.52,371.22
2016,1,10,11,15,189.5,210.5,3.3,12.0,300.0,426.75,353.82
2016,1,10,11,30,154.0,220.0,3.1,12.0,295.0,405.43,335.03
2016,1,10,11,45,148.5,223.5,2.95,12.5,297.0,405.31,333.79
2016,1,10,12,0,143.0,227.0,2.8,13.0,299.0,404.81,332.19
2016,1,10,12,15,92.5,217.5,2.75,13.0,264.0,317.69,261.04
2016,1,10,12,30,42.0,208.0,2.7,13.0,229.0,254.1,207.82
2016,1,10,12,45,53.0,209.5,2.65,13.0,236.0,267.42,219.34
2016,1,10,13,0,64.0,211.0,2.6,13.0,243.0,280.8,230.66
2016,1,10,13,15,32.0,165.5,2.55,13.0,181.5,192.55,157.51
2016,1,10,13,30,0.0,120.0,2.5,13.0,120.0,97.74,77.4
2016,1,10,13,45,0.0,111.0,2.5,13.0,111.0,89.62,70.78
2016,1,10,14,0,0.0,102.0,2.5,13.0,102.0,81.63,64.12
2016,1,10,14,15,0.0,82.0,2.45,13.0,82.0,63.66,48.95
2016,1,10,14,30,0.0,62.0,2.4,13.0,62.0,47.51,35.24
2016,1,10,14,45,0.0,56.0,2.4,13.0,56.0,42.87,31.32
2016,1,10,15,0,0.0,50.0,2.4,13.0,50.0,38.24,27.38
2016,1,10,15,15,0.0,44.0,2.3,12.5,44.0,33.62,23.45
2016,1,10,15,30,0.0,38.0,2.2,12.0,38.0,29.0,19.48
2016,1,10,15,45,0.0,31.5,2.15,12.0,31.5,24.01,15.09
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,19.03,10.67
2016,1,10,16,15,0.0,18.0,2.15,11.5,18.0,13.68,5.92
2016,1,10,16,30,0.0,11.0,2.2,11.0,11.0,8.34,1.1
2016,1,10,16,45,0.0,5.5,2.3,11.0,5.5,4.16,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,74.5,15.5,3.1,11.0,22.5,64.51,0.0
2016,1,11,8,0,149.0,31.0,3.1,11.0,45.0,138.71,100.55
2016,1,11,8,15,197.0,46.0,3.15,11.0,74.0,190.36,154.05
2016,1,11,8,30,245.0,61.0,3.2,11.0,103.0,247.04,205.62
2016,1,11,8,45,272.0,75.5,3.25,11.5,134.0,293.99,247.29
2016,1,11,9,0,299.0,90.0,3.3,12.0,165.0,343.08,289.56
2016,1,11,9,15,317.5,103.0,3.25,12.0,194.5,385.93,325.91
2016,1,11,9,30,336.0,116.0,3.2,12.0,224.0,429.61,362.0
2016,1,11,9,45,350.5,127.0,3.15,12.0,250.0,468.27,393.2
2016,1,11,10,0,365.0,138.0,3.1,12.0,276.0,506.97,423.78
2016,1,11,10,15,186.5,145.5,3.0,12.0,216.5,327.93,275.43
2016,1,11,10,30,8.0,153.0,2.9,12.0,157.0,141.1,114.64
2016,1,11,10,45,17.5,167.5,2.85,12.5,176.0,164.42,134.49
2016,1,11,11,0,27.0,182.0,2.8,13.0,195.0,188.45,154.36
2016,1,11,11,15,13.5,154.0,2.75,13.0,160.5,144.45,117.09
2016,1,11,11,30,0.0,126.0,2.7,13.0,126.0,102.79,81.58
2016,1,11,11,45,4.0,151.5,2.65,13.5,153.5,131.6,105.68
2016,1,11,12,0,8.0,177.0,2.6,14.0,181.0,161.78,130.53
2016,1,11,12,15,4.0,165.0,2.55,14.0,167.0,145.03,116.42
2016,1,11,12,30,0.0,153.0,2.5,14.0,153.0,128.77,102.77
2016,1,11,12,45,1.5,159.5,2.45,14.0,160.5,137.09,109.81
2016,1,11,13,0,3.0,166.0,2.4,14.0,168.0,145.73,117.07
2016,1,11,13,15,70.0,188.0,2.35,14.0,221.0,257.33,211.62
2016,1,11,13,30,137.0,210.0,2.3,14.0,274.0,373.24,306.44
2016,1,11,13,45,130.5,200.0,2.25,14.0,259.5,352.66,289.58
2016,1,11,14,0,124.0,190.0,2.2,14.0,245.0,332.21,273.42
2016,1,11,14,15,441.0,131.0,2.1,14.0,305.5,584.32,479.96
2016,1,11,14,30,758.0,72.0,2.0,14.0,366.0,778.23,624.03
2016,1,11,14,45,734.5,69.0,1.95,14.0,334.0,728.04,585.6
2016,1,11,15,0,711.0,66.0,1.9,14.0,302.0,677.11,548.34
2016,1,11,15,15,676.0,62.0,1.75,13.5,265.0,615.87,502.65
