Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,641.0,58.0,1.6,13.0,228.0,560.81,460.43
2016,1,11,15,45,589.0,52.5,1.45,13.0,188.5,488.94,401.64
2016,1,11,16,0,537.0,47.0,1.3,13.0,149.0,420.6,343.5
2016,1,11,16,15,454.0,39.5,1.25,13.0,110.5,336.25,271.02
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,259.89,200.16
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,154.82,65.51
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,46.76,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.5,3.65,9.5,29.5,108.76,0.0
2016,1,12,8,0,341.0,29.0,3.6,10.0,59.0,232.98,172.83
2016,1,12,8,15,433.0,37.0,3.5,10.0,97.5,311.51,254.62
2016,1,12,8,30,525.0,45.0,3.4,10.0,136.0,399.37,333.58
2016,1,12,8,45,583.0,50.5,3.35,10.5,176.5,470.5,395.74
2016,1,12,9,0,641.0,56.0,3.3,11.0,217.0,545.9,458.98
2016,1,12,9,15,678.5,60.0,3.15,11.0,255.0,602.94,504.49
2016,1,12,9,30,716.0,64.0,3.0,11.0,293.0,666.52,553.41
2016,1,12,9,45,511.0,105.5,2.95,11.5,278.0,573.57,478.8
2016,1,12,10,0,306.0,147.0,2.9,12.0,263.0,447.13,374.0
2016,1,12,10,15,430.5,136.0,2.95,12.0,313.0,575.11,478.28
2016,1,12,10,30,555.0,125.0,3.0,12.0,363.0,689.14,566.41
2016,1,12,10,45,469.5,151.5,3.05,12.5,360.5,655.49,537.68
2016,1,12,11,0,384.0,178.0,3.1,13.0,358.0,592.13,486.2
2016,1,12,11,15,422.5,176.5,3.1,13.0,380.0,658.94,537.69
2016,1,12,11,30,461.0,175.0,3.1,13.0,402.0,702.44,570.6
2016,1,12,11,45,467.0,177.0,3.15,13.5,410.5,716.22,579.57
2016,1,12,12,0,473.0,179.0,3.2,14.0,419.0,728.11,587.38
2016,1,12,12,15,454.5,183.5,3.2,14.0,414.5,715.96,577.65
2016,1,12,12,30,436.0,188.0,3.2,14.0,410.0,701.77,566.63
2016,1,12,12,45,396.0,193.5,3.25,14.0,393.5,641.0,520.83
2016,1,12,13,0,356.0,199.0,3.3,14.0,377.0,604.45,492.61
2016,1,12,13,15,207.5,200.0,3.3,14.0,303.0,430.78,354.34
2016,1,12,13,30,59.0,201.0,3.3,14.0,229.0,263.06,215.51
2016,1,12,13,45,29.5,162.0,3.35,14.0,176.0,186.48,152.32
2016,1,12,14,0,0.0,123.0,3.4,14.0,123.0,101.73,80.69
2016,1,12,14,15,0.0,123.5,3.45,14.0,123.5,103.28,82.21
2016,1,12,14,30,0.0,124.0,3.5,14.0,124.0,105.24,83.99
2016,1,12,14,45,0.0,113.0,3.6,14.0,113.0,95.48,75.87
2016,1,12,15,0,0.0,102.0,3.7,14.0,102.0,85.87,67.82
2016,1,12,15,15,0.0,89.5,3.75,13.5,89.5,74.82,58.58
2016,1,12,15,30,0.0,77.0,3.8,13.0,77.0,63.89,49.3
2016,1,12,15,45,0.0,63.5,3.9,13.0,63.5,51.98,38.96
2016,1,12,16,0,0.0,50.0,4.0,13.0,50.0,40.08,28.55
2016,1,12,16,15,0.0,37.0,4.1,13.0,37.0,28.69,18.51
2016,1,12,16,30,0.0,24.0,4.2,13.0,24.0,18.31,9.22
2016,1,12,16,45,0.0,14.0,4.3,13.0,14.0,10.65,0.03
2016,1,12,17,0,0.0,4.0,4.4,13.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,131.0,17.0,5.6,12.5,29.0,91.55,0.0
2016,1,13,8,0,262.0,34.0,5.8,13.0,58.0,198.0,145.87
2016,1,13,8,15,361.5,44.0,5.9,13.0,96.0,278.03,226.08
2016,1,13,8,30,461.0,54.0,6.0,13.0,134.0,369.34,308.0
2016,1,13,8,45,522.5,60.5,6.15,13.5,174.5,441.67,371.95
2016,1,13,9,0,584.0,67.0,6.3,14.0,215.0,518.38,437.73
2016,1,13,9,15,626.0,72.0,6.4,14.0,253.5,582.98,492.12
2016,1,13,9,30,668.0,77.0,6.5,14.0,292.0,649.36,545.75
2016,1,13,9,45,688.5,82.5,6.65,14.0,325.5,700.08,585.99
2016,1,13,10,0,709.0,88.0,6.8,14.0,359.0,750.18,625.15
2016,1,13,10,15,729.5,91.0,6.9,14.0,388.0,796.25,660.51
2016,1,13,10,30,750.0,94.0,7.0,14.0,417.0,841.03,694.53
2016,1,13,10,45,570.0,136.0,7.1,14.0,389.0,731.13,607.96
2016,1,13,11,0,390.0,178.0,7.2,14.0,361.0,597.45,499.36
2016,1,13,11,15,420.5,178.0,7.2,14.0,381.5,658.38,547.95
2016,1,13,11,30,451.0,178.0,7.2,14.0,402.0,695.67,577.52
2016,1,13,11,45,631.5,138.5,7.25,14.0,457.5,846.77,696.78
2016,1,13,12,0,812.0,99.0,7.3,14.0,513.0,979.92,797.62
2016,1,13,12,15,447.0,162.5,7.25,14.0,390.5,683.34,566.88
2016,1,13,12,30,82.0,226.0,7.2,14.0,268.0,316.56,261.43
2016,1,13,12,45,227.0,212.0,7.2,14.0,326.0,468.79,391.34
2016,1,13,13,0,372.0,198.0,7.2,14.0,384.0,619.04,515.54
2016,1,13,13,15,582.5,146.5,7.15,13.5,428.5,785.02,650.71
2016,1,13,13,30,793.0,95.0,7.1,13.0,473.0,921.86,757.67
2016,1,13,13,45,781.5,93.0,7.05,13.0,452.0,891.73,734.61
2016,1,13,14,0,770.0,91.0,7.0,13.0,431.0,865.91,715.56
2016,1,13,14,15,752.5,88.5,6.7,13.0,403.5,825.0,683.76
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,782.44,650.57
2016,1,13,14,45,718.5,81.0,6.15,13.0,344.5,736.2,614.41
2016,1,13,15,0,702.0,76.0,5.9,13.0,313.0,688.87,576.95
2016,1,13,15,15,665.5,71.5,5.5,12.5,275.0,626.09,527.06
2016,1,13,15,30,629.0,67.0,5.1,12.0,237.0,564.42,477.0
2016,1,13,15,45,589.0,59.5,4.75,12.0,198.0,498.42,420.02
2016,1,13,16,0,549.0,52.0,4.4,12.0,159.0,434.82,363.44
2016,1,13,16,15,462.5,44.5,4.2,11.5,119.0,347.36,286.45
2016,1,13,16,30,376.0,37.0,4.0,11.0,79.0,267.78,212.45
2016,1,13,16,45,233.0,25.0,3.8,11.0,47.0,161.08,89.01
2016,1,13,17,0,90.0,13.0,3.6,11.0,15.0,47.22,0.0
2016,1,13,17,15,45.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,4.5,15.5,2.75,9.5,16.0,13.81,0.0
2016,1,14,8,0,9.0,31.0,2.9,10.0,32.0,36.57,22.93
2016,1,14,8,15,25.5,48.0,3.1,10.0,52.5,64.17,48.69
2016,1,14,8,30,42.0,65.0,3.3,10.0,73.0,92.69,74.4
2016,1,14,8,45,50.0,82.5,3.5,10.5,94.0,117.83,96.79
2016,1,14,9,0,58.0,100.0,3.7,11.0,115.0,143.66,119.42
2016,1,14,9,15,63.0,116.0,3.85,11.0,134.5,165.94,138.85
2016,1,14,9,30,68.0,132.0,4.0,11.0,154.0,188.78,158.47
2016,1,14,9,45,71.0,146.0,4.2,11.5,171.0,207.83,174.31
2016,1,14,10,0,74.0,160.0,4.4,12.0,188.0,227.27,190.24
2016,1,14,10,15,118.5,174.5,4.55,12.0,223.5,303.69,254.94
2016,1,14,10,30,163.0,189.0,4.7,12.0,259.0,364.69,306.09
2016,1,14,10,45,91.0,183.5,4.85,12.0,223.5,271.03,226.51
2016,1,14,11,0,19.0,178.0,5.0,12.0,188.0,175.43,144.0
2016,1,14,11,15,15.0,178.5,5.2,12.0,186.0,171.16,140.26
2016,1,14,11,30,11.0,179.0,5.4,12.0,184.0,167.03,136.52
2016,1,14,11,45,11.0,181.5,5.65,12.0,187.0,169.19,138.28
2016,1,14,12,0,11.0,184.0,5.9,12.0,190.0,171.53,140.21
2016,1,14,12,15,13.5,187.5,6.1,12.0,194.5,177.67,145.47
2016,1,14,12,30,16.0,191.0,6.3,12.0,199.0,184.01,150.92
2016,1,14,12,45,13.5,186.0,6.5,12.5,193.0,176.32,144.16
2016,1,14,13,0,11.0,181.0,6.7,13.0,187.0,168.85,137.64
2016,1,14,13,15,5.5,110.5,6.75,12.5,113.5,93.57,74.4
2016,1,14,13,30,0.0,40.0,6.8,12.0,40.0,30.6,20.63
2016,1,14,13,45,0.0,70.5,6.85,12.0,70.5,54.11,40.82
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,80.36,63.31
2016,1,14,14,15,0.0,96.0,6.75,12.0,96.0,76.22,59.86
2016,1,14,14,30,0.0,91.0,6.6,12.0,91.0,72.16,56.48
2016,1,14,14,45,0.0,82.0,6.5,12.0,82.0,64.45,49.95
2016,1,14,15,0,0.0,73.0,6.4,12.0,73.0,56.82,43.45
2016,1,14,15,15,0.0,64.0,6.3,12.0,64.0,49.27,36.97
2016,1,14,15,30,0.0,55.0,6.2,12.0,55.0,42.12,30.78
2016,1,14,15,45,0.0,45.5,6.15,12.0,45.5,34.8,24.37
2016,1,14,16,0,0.0,36.0,6.1,12.0,36.0,27.49,17.92
2016,1,14,16,15,0.0,26.5,6.1,12.0,26.5,20.2,11.46
2016,1,14,16,30,0.0,17.0,6.1,12.0,17.0,12.92,4.97
2016,1,14,16,45,0.0,10.0,6.2,12.0,10.0,7.59,0.0
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.5,16.0,0.4,11.0,30.0,101.75,0.0
2016,1,15,8,0,303.0,32.0,0.4,11.0,60.0,214.53,158.78
2016,1,15,8,15,396.5,41.0,0.55,11.0,98.5,293.14,235.29
2016,1,15,8,30,490.0,50.0,0.7,11.0,137.0,381.15,311.6
2016,1,15,8,45,548.5,56.0,0.9,11.5,177.0,451.84,371.7
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,526.8,433.27
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,589.73,483.75
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,654.28,533.63
2016,1,15,9,45,675.0,77.5,1.7,12.0,317.0,681.23,554.36
2016,1,15,10,0,664.0,84.0,1.9,12.0,340.0,705.29,572.91
2016,1,15,10,15,620.5,103.0,1.95,12.0,356.5,712.61,577.69
2016,1,15,10,30,577.0,122.0,2.0,12.0,373.0,713.71,577.97
2016,1,15,10,45,557.5,135.0,2.15,12.5,388.0,717.14,579.71
2016,1,15,11,0,538.0,148.0,2.3,13.0,403.0,727.21,586.37
2016,1,15,11,15,504.5,162.0,2.25,13.0,407.5,721.67,581.11
2016,1,15,11,30,471.0,176.0,2.2,13.0,412.0,712.76,572.81
2016,1,15,11,45,323.0,204.5,2.2,13.0,368.0,578.81,468.89
2016,1,15,12,0,175.0,233.0,2.2,13.0,324.0,442.61,360.4
2016,1,15,12,15,174.5,234.0,2.15,13.0,324.5,443.73,361.86
2016,1,15,12,30,174.0,235.0,2.1,13.0,325.0,444.43,362.24
2016,1,15,12,45,363.5,196.0,2.05,13.0,381.0,610.57,495.45
2016,1,15,13,0,553.0,157.0,2.0,13.0,437.0,776.12,619.81
2016,1,15,13,15,680.0,121.5,1.9,13.0,456.0,863.96,680.7
2016,1,15,13,30,807.0,86.0,1.8,13.0,475.0,925.67,722.51
2016,1,15,13,45,801.0,82.5,1.75,13.5,455.0,898.85,701.95
2016,1,15,14,0,795.0,79.0,1.7,14.0,435.0,869.27,680.58
2016,1,15,14,15,777.0,77.0,1.6,14.0,407.0,828.08,651.63
2016,1,15,14,30,759.0,75.0,1.5,14.0,379.0,785.15,621.31
2016,1,15,14,45,736.5,71.5,1.45,14.0,346.0,735.18,586.03
2016,1,15,15,0,714.0,68.0,1.4,14.0,313.0,684.39,549.52
2016,1,15,15,15,679.0,64.0,1.3,13.5,276.0,627.83,508.35
2016,1,15,15,30,644.0,60.0,1.2,13.0,239.0,567.53,463.13
2016,1,15,15,45,591.0,55.5,1.1,13.0,199.0,495.87,405.68
2016,1,15,16,0,538.0,51.0,1.0,13.0,159.0,427.68,348.68
2016,1,15,16,15,458.0,43.5,1.0,13.0,120.0,344.47,278.3
2016,1,15,16,30,378.0,36.0,1.0,13.0,81.0,268.73,210.74
2016,1,15,16,45,243.0,24.5,1.05,13.0,49.0,168.31,105.19
2016,1,15,17,0,108.0,13.0,1.1,13.0,17.0,54.76,0.0
2016,1,15,17,15,54.0,6.5,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,12.0,16.5,4.35,13.0,17.5,19.84,0.0
2016,1,16,8,0,24.0,33.0,4.4,13.0,35.0,46.63,30.79
2016,1,16,8,15,47.0,50.5,4.35,13.0,58.0,79.0,60.73
2016,1,16,8,30,70.0,68.0,4.3,13.0,81.0,123.84,100.21
2016,1,16,8,45,86.0,86.0,4.3,13.5,105.5,157.27,129.64
2016,1,16,9,0,102.0,104.0,4.3,14.0,130.0,192.1,159.79
2016,1,16,9,15,111.0,121.0,4.2,14.0,153.5,221.76,185.21
2016,1,16,9,30,120.0,138.0,4.1,14.0,177.0,252.18,210.79
2016,1,16,9,45,123.0,151.5,4.0,14.5,195.5,273.63,228.01
2016,1,16,10,0,126.0,165.0,3.9,15.0,214.0,295.31,245.1
2016,1,16,10,15,75.0,166.5,3.8,15.0,196.5,234.43,193.4
2016,1,16,10,30,24.0,168.0,3.7,15.0,179.0,170.96,138.98
2016,1,16,10,45,12.0,154.0,3.65,15.0,159.5,143.49,115.64
2016,1,16,11,0,0.0,140.0,3.6,15.0,140.0,116.88,92.85
2016,1,16,11,15,0.0,145.0,3.55,15.0,145.0,121.2,96.37
2016,1,16,11,30,0.0,150.0,3.5,15.0,150.0,125.67,99.97
2016,1,16,11,45,19.0,180.5,3.5,15.0,190.5,175.68,142.11
2016,1,16,12,0,38.0,211.0,3.5,15.0,231.0,251.11,204.25
2016,1,16,12,15,36.5,212.0,3.5,15.0,231.5,250.68,203.61
2016,1,16,12,30,35.0,213.0,3.5,15.0,232.0,250.43,203.34
2016,1,16,12,45,35.5,211.0,3.5,15.0,229.5,248.65,201.98
2016,1,16,13,0,36.0,209.0,3.5,15.0,227.0,247.05,200.81
2016,1,16,13,15,35.0,203.0,3.4,15.0,220.5,239.12,194.44
2016,1,16,13,30,34.0,197.0,3.3,15.0,214.0,231.42,188.3
2016,1,16,13,45,33.5,189.0,3.2,15.0,205.0,221.93,180.74
2016,1,16,14,0,33.0,181.0,3.1,15.0,196.0,212.68,173.38
2016,1,16,14,15,31.0,170.0,3.0,15.0,183.5,198.54,161.92
2016,1,16,14,30,29.0,159.0,2.9,15.0,171.0,184.75,150.71
2016,1,16,14,45,26.0,146.0,2.8,15.0,156.0,167.94,136.89
2016,1,16,15,0,23.0,133.0,2.7,15.0,141.0,137.21,111.36
2016,1,16,15,15,18.5,118.5,2.55,15.0,124.5,119.8,96.68
2016,1,16,15,30,14.0,104.0,2.4,15.0,108.0,102.92,82.29
2016,1,16,15,45,7.0,88.0,2.3,15.0,90.0,83.13,65.21
2016,1,16,16,0,0.0,72.0,2.2,15.0,72.0,64.06,48.63
2016,1,16,16,15,0.0,54.5,2.15,14.5,54.5,47.8,34.55
2016,1,16,16,30,0.0,37.0,2.1,14.0,37.0,31.2,20.03
2016,1,16,16,45,0.0,22.5,2.1,14.0,22.5,17.67,6.68
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,6.29,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.15,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.65,14.0,10.0,7.6,0.0
2016,1,17,8,0,0.0,20.0,5.7,14.0,20.0,15.24,6.24
2016,1,17,8,15,0.0,32.5,5.7,14.0,32.5,24.84,15.05
2016,1,17,8,30,0.0,45.0,5.7,14.0,45.0,35.45,24.39
2016,1,17,8,45,0.0,57.5,5.75,14.0,57.5,46.21,33.82
2016,1,17,9,0,0.0,70.0,5.8,14.0,70.0,56.99,43.19
2016,1,17,9,15,0.0,82.5,5.8,14.0,82.5,67.83,52.52
2016,1,17,9,30,0.0,95.0,5.8,14.0,95.0,78.76,61.83
2016,1,17,9,45,0.0,106.0,5.8,14.0,106.0,88.27,69.85
2016,1,17,10,0,0.0,117.0,5.8,14.0,117.0,97.92,77.92
2016,1,17,10,15,0.0,81.5,5.75,14.0,81.5,63.12,48.28
2016,1,17,10,30,0.0,46.0,5.7,14.0,46.0,35.19,24.45
2016,1,17,10,45,0.0,58.5,5.7,14.5,58.5,44.83,32.55
2016,1,17,11,0,0.0,71.0,5.7,15.0,71.0,54.5,40.61
2016,1,17,11,15,0.0,113.0,5.7,15.0,113.0,90.37,70.73
2016,1,17,11,30,0.0,155.0,5.7,15.0,155.0,130.5,104.17
2016,1,17,11,45,0.0,137.5,5.75,15.0,137.5,112.94,89.44
2016,1,17,12,0,0.0,120.0,5.8,15.0,120.0,96.29,75.51
2016,1,17,12,15,0.0,139.0,5.85,15.0,139.0,114.12,90.39
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,132.74,105.88
2016,1,17,12,45,5.0,169.5,5.95,15.0,172.0,149.62,120.18
2016,1,17,13,0,10.0,181.0,6.0,15.0,186.0,166.97,134.85
2016,1,17,13,15,5.0,134.5,6.0,15.0,137.0,115.41,91.83
2016,1,17,13,30,0.0,88.0,6.0,15.0,88.0,68.0,51.93
2016,1,17,13,45,0.0,72.5,6.0,15.0,72.5,55.66,41.6
2016,1,17,14,0,0.0,57.0,6.0,15.0,57.0,43.67,31.51
2016,1,17,14,15,0.0,48.0,5.95,14.5,48.0,36.73,25.72
2016,1,17,14,30,0.0,39.0,5.9,14.0,39.0,29.79,19.89
2016,1,17,14,45,0.0,35.5,5.85,14.0,35.5,27.1,17.62
2016,1,17,15,0,0.0,32.0,5.8,14.0,32.0,24.4,15.34
2016,1,17,15,15,0.0,28.5,5.65,14.0,28.5,21.72,13.04
2016,1,17,15,30,0.0,25.0,5.5,14.0,25.0,19.03,10.73
2016,1,17,15,45,0.0,20.5,5.4,14.0,20.5,15.59,7.73
2016,1,17,16,0,0.0,16.0,5.3,14.0,16.0,12.15,4.73
2016,1,17,16,15,0.0,12.0,5.25,14.0,12.0,9.1,2.04
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,6.06,0.0
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,3.78,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.57,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.79,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,14.0,2.5,11.5,33.5,120.08,3.67
2016,1,18,8,0,402.0,28.0,2.7,12.0,67.0,256.97,194.45
2016,1,18,8,15,490.0,35.5,2.65,12.5,108.0,335.23,271.47
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,417.41,343.89
2016,1,18,8,45,635.0,47.5,2.6,13.5,191.0,489.76,405.73
2016,1,18,9,0,692.0,52.0,2.6,14.0,233.0,565.88,467.96
2016,1,18,9,15,726.5,56.0,2.6,14.0,272.0,628.29,516.52
2016,1,18,9,30,761.0,60.0,2.6,14.0,311.0,691.65,564.36
2016,1,18,9,45,778.5,64.0,2.6,14.5,345.0,741.71,599.81
2016,1,18,10,0,796.0,68.0,2.6,15.0,379.0,790.66,633.58
2016,1,18,10,15,551.5,123.0,2.7,15.0,346.5,663.24,537.99
2016,1,18,10,30,307.0,178.0,2.8,15.0,314.0,500.99,409.89
2016,1,18,10,45,310.0,188.0,2.95,15.0,331.5,523.84,428.43
2016,1,18,11,0,313.0,198.0,3.1,15.0,349.0,545.86,445.18
2016,1,18,11,15,309.5,207.0,3.2,15.0,360.0,559.29,455.02
2016,1,18,11,30,306.0,216.0,3.3,15.0,371.0,571.53,464.0
2016,1,18,11,45,183.5,221.5,3.4,15.0,315.0,433.88,353.94
2016,1,18,12,0,61.0,227.0,3.5,15.0,259.0,293.62,238.65
2016,1,18,12,15,61.5,227.0,3.5,15.0,259.5,294.02,239.37
2016,1,18,12,30,62.0,227.0,3.5,15.0,260.0,294.54,239.81
2016,1,18,12,45,61.5,224.5,3.5,15.0,257.0,290.98,237.0
2016,1,18,13,0,61.0,222.0,3.5,15.0,254.0,287.54,234.33
2016,1,18,13,15,169.5,216.0,3.5,15.0,300.5,411.01,337.1
2016,1,18,13,30,278.0,210.0,3.5,15.0,347.0,530.78,433.63
2016,1,18,13,45,170.0,201.5,3.5,15.0,284.5,389.02,319.4
2016,1,18,14,0,62.0,193.0,3.5,15.0,222.0,253.91,207.83
2016,1,18,14,15,31.0,165.5,3.4,15.0,180.0,191.82,156.38
2016,1,18,14,30,0.0,138.0,3.3,15.0,138.0,118.34,94.41
2016,1,18,14,45,0.0,115.5,3.25,15.0,115.5,96.61,76.43
2016,1,18,15,0,0.0,93.0,3.2,15.0,93.0,75.45,58.69
2016,1,18,15,15,0.0,82.5,2.95,14.5,82.5,66.46,51.24
2016,1,18,15,30,0.0,72.0,2.7,14.0,72.0,57.56,43.75
2016,1,18,15,45,0.0,60.0,2.45,14.0,60.0,47.25,34.87
2016,1,18,16,0,0.0,48.0,2.2,14.0,48.0,37.0,25.96
2016,1,18,16,15,0.0,36.5,2.2,14.0,36.5,27.9,17.96
2016,1,18,16,30,0.0,25.0,2.2,14.0,25.0,19.06,10.16
2016,1,18,16,45,0.0,15.5,2.2,14.0,15.5,11.79,3.1
2016,1,18,17,0,0.0,6.0,2.2,14.0,6.0,4.54,0.0
2016,1,18,17,15,0.0,3.0,2.2,13.5,3.0,2.36,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,8.7,14.0,10.5,7.98,0.0
2016,1,19,8,0,0.0,21.0,8.8,14.0,21.0,16.01,6.95
2016,1,19,8,15,0.0,34.0,8.95,14.0,34.0,26.05,16.07
2016,1,19,8,30,0.0,47.0,9.1,14.0,47.0,37.34,26.0
2016,1,19,8,45,0.0,60.5,9.25,14.5,60.5,49.1,36.22
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,60.88,46.33
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,72.72,56.48
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,84.65,66.61
2016,1,19,9,45,94.0,134.0,9.0,15.0,171.0,225.32,188.5
2016,1,19,10,0,188.0,167.0,8.9,15.0,241.0,348.86,293.85
2016,1,19,10,15,94.0,140.5,8.6,15.0,177.5,236.19,197.1
2016,1,19,10,30,0.0,114.0,8.3,15.0,114.0,92.53,72.79
2016,1,19,10,45,0.0,119.5,8.05,15.0,119.5,97.13,76.59
2016,1,19,11,0,0.0,125.0,7.8,15.0,125.0,101.83,80.43
2016,1,19,11,15,177.0,166.0,7.65,15.0,256.5,354.36,296.85
2016,1,19,11,30,354.0,207.0,7.5,15.0,388.0,607.65,504.27
2016,1,19,11,45,316.5,218.0,7.4,15.0,382.0,587.42,485.88
2016,1,19,12,0,279.0,229.0,7.3,15.0,376.0,565.31,466.75
2016,1,19,12,15,375.0,209.5,7.05,15.0,407.5,639.82,528.26
2016,1,19,12,30,471.0,190.0,6.8,15.0,439.0,739.08,606.99
2016,1,19,12,45,382.0,206.0,6.55,15.0,406.5,640.76,527.72
2016,1,19,13,0,293.0,222.0,6.3,15.0,374.0,568.03,467.76
2016,1,19,13,15,173.5,215.5,6.3,15.0,305.0,413.84,342.16
2016,1,19,13,30,54.0,209.0,6.3,15.0,236.0,264.41,216.92
2016,1,19,13,45,257.5,184.0,6.35,15.0,304.0,472.92,393.91
2016,1,19,14,0,461.0,159.0,6.4,15.0,372.0,650.09,539.74
2016,1,19,14,15,356.5,165.5,6.35,15.0,324.0,527.58,440.33
2016,1,19,14,30,252.0,172.0,6.3,15.0,276.0,434.04,362.7
2016,1,19,14,45,297.0,151.5,6.25,15.0,265.0,438.5,368.23
2016,1,19,15,0,342.0,131.0,6.2,15.0,254.0,438.91,369.91
2016,1,19,15,15,309.0,123.0,5.95,14.5,225.0,391.29,330.43
2016,1,19,15,30,276.0,115.0,5.7,14.0,196.0,346.0,292.25
2016,1,19,15,45,256.5,99.0,5.5,14.0,165.0,301.86,254.21
2016,1,19,16,0,237.0,83.0,5.3,14.0,134.0,259.15,216.57
2016,1,19,16,15,198.5,66.5,4.9,13.5,103.0,206.39,169.87
2016,1,19,16,30,160.0,50.0,4.5,13.0,72.0,157.35,125.52
2016,1,19,16,45,80.0,34.5,4.15,13.0,45.5,94.39,65.89
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,16.72,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,7.47,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,17.0,1.45,11.0,28.5,82.75,12.85
2016,1,20,8,0,227.0,34.0,1.6,11.0,57.0,174.96,133.24
2016,1,20,8,15,277.5,48.5,1.75,11.0,90.5,231.04,187.97
2016,1,20,8,30,328.0,63.0,1.9,11.0,124.0,292.4,243.04
2016,1,20,8,45,364.5,74.5,2.05,11.5,158.0,345.85,289.8
2016,1,20,9,0,401.0,86.0,2.2,12.0,192.0,402.35,337.64
2016,1,20,9,15,427.0,95.5,2.25,12.0,224.0,451.32,378.42
2016,1,20,9,30,453.0,105.0,2.3,12.0,256.0,501.59,419.17
2016,1,20,9,45,481.5,112.5,2.4,12.5,289.0,552.41,458.82
2016,1,20,10,0,510.0,120.0,2.5,13.0,322.0,604.01,498.04
2016,1,20,10,15,397.5,152.0,2.45,13.0,317.0,560.15,460.55
2016,1,20,10,30,285.0,184.0,2.4,13.0,312.0,487.18,400.76
2016,1,20,10,45,327.5,187.0,2.35,13.5,341.0,537.86,440.26
2016,1,20,11,0,370.0,190.0,2.3,14.0,370.0,589.64,479.01
2016,1,20,11,15,453.0,177.5,2.15,14.0,405.5,687.34,552.23
2016,1,20,11,30,536.0,165.0,2.0,14.0,441.0,763.18,607.01
2016,1,20,11,45,523.5,172.5,1.95,14.5,445.5,766.04,606.38
2016,1,20,12,0,511.0,180.0,1.9,15.0,450.0,766.4,604.39
2016,1,20,12,15,553.0,166.5,1.75,15.0,460.0,795.27,624.0
2016,1,20,12,30,595.0,153.0,1.6,15.0,470.0,832.0,648.09
2016,1,20,12,45,734.5,114.0,1.45,15.0,500.5,926.09,710.92
2016,1,20,13,0,874.0,75.0,1.3,15.0,531.0,991.8,751.8
2016,1,20,13,15,723.5,111.0,1.25,15.0,482.5,895.52,685.86
2016,1,20,13,30,573.0,147.0,1.2,15.0,434.0,767.0,597.9
2016,1,20,13,45,571.5,141.0,1.15,15.0,417.0,746.29,584.84
2016,1,20,14,0,570.0,135.0,1.1,15.0,400.0,732.67,575.56
2016,1,20,14,15,513.5,137.5,1.1,15.0,365.5,658.99,523.33
2016,1,20,14,30,457.0,140.0,1.1,15.0,331.0,595.72,477.3
2016,1,20,14,45,450.0,128.5,1.1,15.0,304.0,559.77,451.62
2016,1,20,15,0,443.0,117.0,1.1,15.0,277.0,522.89,424.38
2016,1,20,15,15,424.5,106.5,1.1,14.5,246.5,477.63,390.53
2016,1,20,15,30,406.0,96.0,1.1,14.0,216.0,432.81,355.97
2016,1,20,15,45,378.0,84.5,1.1,14.0,182.5,381.07,313.99
2016,1,20,16,0,350.0,73.0,1.1,14.0,149.0,331.24,272.2
2016,1,20,16,15,311.5,59.0,1.05,14.0,115.5,274.47,223.29
2016,1,20,16,30,273.0,45.0,1.0,14.0,82.0,221.32,175.82
2016,1,20,16,45,136.5,34.0,1.0,14.0,52.5,119.14,85.26
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,22.22,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,169.0,16.0,4.35,11.5,33.5,108.9,25.81
2016,1,21,8,0,338.0,32.0,4.4,12.0,67.0,227.61,175.09
2016,1,21,8,15,425.5,40.5,4.3,12.0,106.5,303.55,248.22
2016,1,21,8,30,513.0,49.0,4.2,12.0,146.0,388.4,323.82
2016,1,21,8,45,573.0,54.5,4.15,12.5,187.0,460.27,386.19
2016,1,21,9,0,633.0,60.0,4.1,13.0,228.0,536.67,449.97
2016,1,21,9,15,669.5,64.0,3.95,13.0,267.0,598.0,499.38
2016,1,21,9,30,706.0,68.0,3.8,13.0,306.0,656.02,543.99
2016,1,21,9,45,704.5,74.0,3.7,13.5,333.0,696.09,572.65
2016,1,21,10,0,703.0,80.0,3.6,14.0,360.0,729.21,595.36
2016,1,21,10,15,595.0,114.0,3.65,14.5,363.5,699.1,570.45
2016,1,21,10,30,487.0,148.0,3.7,15.0,367.0,649.83,530.78
2016,1,21,10,45,501.0,154.0,3.8,15.5,389.5,683.92,555.91
2016,1,21,11,0,515.0,160.0,3.9,16.0,412.0,716.82,579.33
2016,1,21,11,15,478.5,175.5,4.0,16.0,415.5,709.73,572.55
2016,1,21,11,30,442.0,191.0,4.1,16.0,419.0,699.16,563.42
2016,1,21,11,45,434.5,197.0,4.2,16.0,425.0,704.12,566.91
2016,1,21,12,0,427.0,203.0,4.3,16.0,431.0,706.98,568.95
2016,1,21,12,15,375.5,214.5,4.3,16.0,415.0,645.76,521.76
2016,1,21,12,30,324.0,226.0,4.3,16.0,399.0,607.38,491.29
2016,1,21,12,45,216.0,231.5,4.35,16.0,346.5,478.71,389.63
2016,1,21,13,0,108.0,237.0,4.4,16.0,294.0,352.15,286.87
2016,1,21,13,15,203.0,224.5,4.4,15.5,328.0,453.59,371.77
2016,1,21,13,30,298.0,212.0,4.4,15.0,362.0,551.73,451.9
2016,1,21,13,45,223.5,210.0,4.45,15.0,320.0,449.67,370.15
2016,1,21,14,0,149.0,208.0,4.5,15.0,278.0,373.62,307.85
2016,1,21,14,15,151.5,195.5,4.55,15.0,263.0,357.66,295.84
2016,1,21,14,30,154.0,183.0,4.6,15.0,248.0,341.34,283.23
2016,1,21,14,45,172.0,167.0,4.7,15.0,234.5,333.19,277.7
2016,1,21,15,0,190.0,151.0,4.8,15.0,221.0,323.49,270.66
2016,1,21,15,15,179.5,136.0,4.8,15.0,196.5,291.55,244.2
2016,1,21,15,30,169.0,121.0,4.8,15.0,172.0,260.3,217.9
2016,1,21,15,45,156.0,104.0,4.85,15.0,145.5,225.42,188.06
2016,1,21,16,0,143.0,87.0,4.9,15.0,119.0,191.61,158.53
2016,1,21,16,15,122.0,69.0,4.9,14.5,92.0,152.81,124.42
2016,1,21,16,30,101.0,51.0,4.9,14.0,65.0,115.81,91.28
2016,1,21,16,45,50.5,35.0,4.95,14.0,42.0,69.74,48.83
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,15.92,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,7.47,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
