Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,622.5,38.0,7.25,9.0,149.0,390.66,327.64
2016,2,1,8,30,697.0,44.0,7.3,9.0,195.0,475.11,405.02
2016,2,1,8,45,743.5,48.0,7.35,9.5,240.5,545.99,468.21
2016,2,1,9,0,790.0,52.0,7.4,10.0,286.0,619.71,531.51
2016,2,1,9,15,820.0,54.5,7.3,10.0,329.0,682.0,582.19
2016,2,1,9,30,850.0,57.0,7.2,10.0,372.0,737.16,625.7
2016,2,1,9,45,858.0,63.0,7.1,10.5,408.0,786.0,662.02
2016,2,1,10,0,866.0,69.0,7.0,11.0,444.0,841.66,702.88
2016,2,1,10,15,881.0,71.0,6.85,11.0,476.0,878.26,729.26
2016,2,1,10,30,896.0,73.0,6.7,11.0,508.0,921.76,760.65
2016,2,1,10,45,901.0,76.0,6.6,11.5,532.0,954.87,782.51
2016,2,1,11,0,906.0,79.0,6.5,12.0,556.0,984.93,801.87
2016,2,1,11,15,912.0,80.0,6.4,12.0,574.0,1010.24,819.1
2016,2,1,11,30,918.0,81.0,6.3,12.0,592.0,1032.27,833.9
2016,2,1,11,45,916.5,83.5,6.2,12.0,601.0,1045.19,842.04
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,1054.42,847.65
2016,2,1,12,15,915.5,86.0,6.0,12.0,612.0,1058.88,849.92
2016,2,1,12,30,916.0,86.0,5.9,12.0,614.0,1059.66,849.71
2016,2,1,12,45,914.5,85.5,5.8,12.0,608.0,1054.07,845.06
2016,2,1,13,0,913.0,85.0,5.7,12.0,602.0,1044.84,837.97
2016,2,1,13,15,907.0,84.0,5.7,12.0,588.0,1026.88,825.45
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,1005.52,810.61
2016,2,1,13,45,894.5,80.5,5.7,12.0,553.0,978.52,791.69
2016,2,1,14,0,888.0,78.0,5.7,12.0,532.0,948.41,770.5
2016,2,1,14,15,874.5,76.5,5.65,12.0,503.5,920.6,750.69
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,879.42,720.72
2016,2,1,14,45,844.0,72.0,5.6,12.0,440.5,831.22,685.45
2016,2,1,15,0,827.0,69.0,5.6,12.0,406.0,781.41,648.46
2016,2,1,15,15,800.5,66.5,5.35,11.5,366.5,723.54,604.65
2016,2,1,15,30,774.0,64.0,5.1,11.0,327.0,665.39,559.79
2016,2,1,15,45,736.5,59.5,4.95,11.0,283.5,597.49,505.03
2016,2,1,16,0,699.0,55.0,4.8,11.0,240.0,531.15,448.46
2016,2,1,16,15,640.0,49.5,4.65,10.5,194.5,453.12,381.2
2016,2,1,16,30,581.0,44.0,4.5,10.0,149.0,384.21,319.19
2016,2,1,16,45,485.0,36.0,4.4,10.0,106.0,296.31,239.25
2016,2,1,17,0,389.0,28.0,4.3,10.0,63.0,218.89,159.01
2016,2,1,17,15,194.5,14.0,4.3,9.5,31.5,98.52,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,3.6,9.0,10.0,7.87,0.0
2016,2,2,7,30,0.0,20.0,3.6,9.0,20.0,15.74,0.0
2016,2,2,7,45,166.5,32.5,3.65,9.5,54.5,127.94,89.06
2016,2,2,8,0,333.0,45.0,3.7,10.0,89.0,228.84,183.8
2016,2,2,8,15,416.0,54.5,3.65,10.0,131.5,303.47,251.65
2016,2,2,8,30,499.0,64.0,3.6,10.0,174.0,386.2,324.74
2016,2,2,8,45,562.5,69.0,3.6,10.0,218.5,459.72,388.61
2016,2,2,9,0,626.0,74.0,3.6,10.0,263.0,537.94,454.41
2016,2,2,9,15,663.5,79.0,3.5,10.0,304.0,601.71,506.29
2016,2,2,9,30,701.0,84.0,3.4,10.0,345.0,666.98,556.53
2016,2,2,9,45,739.5,84.0,3.3,10.5,384.5,728.0,600.82
2016,2,2,10,0,778.0,84.0,3.2,11.0,424.0,784.73,640.6
2016,2,2,10,15,796.5,86.5,3.05,11.0,455.5,831.94,673.22
2016,2,2,10,30,815.0,89.0,2.9,11.0,487.0,877.51,703.99
2016,2,2,10,45,601.5,149.0,2.8,11.0,451.0,775.38,626.78
2016,2,2,11,0,388.0,209.0,2.7,11.0,415.0,622.07,507.41
2016,2,2,11,15,629.5,149.5,2.65,11.0,496.0,833.49,669.22
2016,2,2,11,30,871.0,90.0,2.6,11.0,577.0,1008.7,791.01
2016,2,2,11,45,882.5,88.0,2.6,11.5,589.0,1028.84,801.02
2016,2,2,12,0,894.0,86.0,2.6,12.0,601.0,1032.77,801.65
2016,2,2,12,15,895.0,86.0,2.7,12.0,603.5,1037.68,805.86
2016,2,2,12,30,896.0,86.0,2.8,12.0,606.0,1039.0,807.75
2016,2,2,12,45,901.0,83.0,2.95,12.0,602.0,1037.0,808.03
2016,2,2,13,0,906.0,80.0,3.1,12.0,598.0,1031.3,805.88
2016,2,2,13,15,901.0,79.5,3.15,12.0,584.5,1015.06,795.6
2016,2,2,13,30,896.0,79.0,3.2,12.0,571.0,995.42,783.11
2016,2,2,13,45,888.5,77.5,3.25,12.0,550.5,968.81,765.75
2016,2,2,14,0,881.0,76.0,3.3,12.0,530.0,939.16,746.22
2016,2,2,14,15,867.5,74.5,3.3,12.0,501.5,901.16,720.21
2016,2,2,14,30,854.0,73.0,3.3,12.0,473.0,870.56,699.47
2016,2,2,14,45,706.0,94.5,3.3,12.0,409.5,745.95,608.3
2016,2,2,15,0,558.0,116.0,3.3,12.0,346.0,621.45,514.56
2016,2,2,15,15,660.5,89.5,3.2,11.5,336.0,647.03,536.96
2016,2,2,15,30,763.0,63.0,3.1,11.0,326.0,655.99,545.07
2016,2,2,15,45,722.0,59.5,3.05,11.0,282.5,587.38,490.91
2016,2,2,16,0,681.0,56.0,3.0,11.0,239.0,520.61,435.49
2016,2,2,16,15,623.0,50.5,2.95,10.5,194.0,444.03,370.87
2016,2,2,16,30,565.0,45.0,2.9,10.0,149.0,376.49,311.17
2016,2,2,16,45,464.5,37.0,2.85,10.0,106.5,287.27,231.42
2016,2,2,17,0,364.0,29.0,2.8,10.0,64.0,209.01,153.93
2016,2,2,17,15,182.0,14.5,2.85,9.5,32.0,95.1,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.0,9.0,7.08,0.0
2016,2,3,7,30,0.0,18.0,2.9,7.0,18.0,15.26,0.0
2016,2,3,7,45,87.0,33.0,3.05,7.5,45.0,85.39,59.65
2016,2,3,8,0,174.0,48.0,3.2,8.0,72.0,146.24,117.51
2016,2,3,8,15,206.5,65.5,3.2,8.0,104.5,192.09,159.95
2016,2,3,8,30,239.0,83.0,3.2,8.0,137.0,241.17,204.38
2016,2,3,8,45,259.5,100.0,3.25,8.5,169.5,285.19,243.13
2016,2,3,9,0,280.0,117.0,3.3,9.0,202.0,330.88,282.21
2016,2,3,9,15,301.0,129.5,3.3,9.5,232.5,372.84,317.21
2016,2,3,9,30,322.0,142.0,3.3,10.0,263.0,416.18,352.47
2016,2,3,9,45,268.5,165.0,3.3,10.5,272.5,413.31,347.72
2016,2,3,10,0,215.0,188.0,3.3,11.0,282.0,386.53,323.77
2016,2,3,10,15,412.5,160.0,3.2,11.0,357.5,574.39,477.5
2016,2,3,10,30,610.0,132.0,3.1,11.0,433.0,746.3,609.93
2016,2,3,10,45,630.0,134.0,3.05,11.5,458.0,785.94,635.87
2016,2,3,11,0,650.0,136.0,3.0,12.0,483.0,824.04,661.29
2016,2,3,11,15,445.0,195.0,3.0,12.0,436.0,693.29,560.77
2016,2,3,11,30,240.0,254.0,3.0,12.0,389.0,518.07,422.16
2016,2,3,11,45,145.0,251.0,3.0,12.0,333.0,420.8,343.89
2016,2,3,12,0,50.0,248.0,3.0,12.0,277.0,297.12,242.16
2016,2,3,12,15,40.5,241.5,3.0,12.0,265.5,279.53,227.95
2016,2,3,12,30,31.0,235.0,3.0,12.0,254.0,262.07,213.47
2016,2,3,12,45,33.0,235.0,3.05,12.5,254.5,264.2,215.02
2016,2,3,13,0,35.0,235.0,3.1,13.0,255.0,266.42,216.61
2016,2,3,13,15,244.0,220.0,3.1,13.0,355.5,505.53,413.94
2016,2,3,13,30,453.0,205.0,3.1,13.0,456.0,713.83,576.61
2016,2,3,13,45,341.0,217.5,3.15,13.0,402.5,587.59,478.03
2016,2,3,14,0,229.0,230.0,3.2,13.0,349.0,467.2,383.1
2016,2,3,14,15,338.5,198.0,3.15,12.5,363.5,544.83,448.62
2016,2,3,14,30,448.0,166.0,3.1,12.0,378.0,615.08,506.37
2016,2,3,14,45,294.0,172.5,3.1,12.0,307.5,455.0,378.11
2016,2,3,15,0,140.0,179.0,3.1,12.0,237.0,309.43,257.82
2016,2,3,15,15,130.0,163.5,3.05,12.0,213.5,279.39,233.64
2016,2,3,15,30,120.0,148.0,3.0,12.0,190.0,250.13,209.35
2016,2,3,15,45,110.0,129.5,3.0,12.0,164.0,217.92,182.26
2016,2,3,16,0,100.0,111.0,3.0,12.0,138.0,186.64,155.46
2016,2,3,16,15,86.5,91.5,2.95,11.5,112.0,152.96,126.32
2016,2,3,16,30,73.0,72.0,2.9,11.0,86.0,120.58,97.75
2016,2,3,16,45,50.5,53.0,2.9,11.0,61.5,85.84,66.66
2016,2,3,17,0,28.0,34.0,2.9,11.0,37.0,45.68,30.53
2016,2,3,17,15,14.0,17.0,2.9,11.0,18.5,19.84,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,8.0,13.0,33.12,0.0
2016,2,4,7,30,179.0,18.0,3.7,8.0,26.0,94.34,0.0
2016,2,4,7,45,305.5,29.0,3.8,8.5,63.0,180.27,131.68
2016,2,4,8,0,432.0,40.0,3.9,9.0,100.0,269.42,218.05
2016,2,4,8,15,508.0,48.0,3.85,9.0,144.0,343.49,286.13
2016,2,4,8,30,584.0,56.0,3.8,9.0,188.0,425.03,358.59
2016,2,4,8,45,631.5,61.5,3.75,9.5,232.0,492.76,416.91
2016,2,4,9,0,679.0,67.0,3.7,10.0,276.0,563.79,475.72
2016,2,4,9,15,712.0,71.0,3.7,10.0,317.5,625.37,525.6
2016,2,4,9,30,745.0,75.0,3.7,10.0,359.0,683.8,570.39
2016,2,4,9,45,767.0,78.5,3.7,10.5,395.5,737.53,609.45
2016,2,4,10,0,789.0,82.0,3.7,11.0,432.0,790.49,647.04
2016,2,4,10,15,805.5,84.5,3.65,11.0,463.5,836.36,679.55
2016,2,4,10,30,822.0,87.0,3.6,11.0,495.0,880.45,710.32
2016,2,4,10,45,834.0,88.5,3.6,11.5,520.0,917.06,734.24
2016,2,4,11,0,846.0,90.0,3.6,12.0,545.0,951.12,756.12
2016,2,4,11,15,853.5,91.0,3.5,12.0,563.0,977.38,772.99
2016,2,4,11,30,861.0,92.0,3.4,12.0,581.0,1000.51,787.63
2016,2,4,11,45,864.5,93.0,3.35,12.5,591.5,1016.32,796.1
2016,2,4,12,0,868.0,94.0,3.3,13.0,602.0,1028.65,802.27
2016,2,4,12,15,869.0,94.0,3.15,13.0,604.0,1033.63,804.08
2016,2,4,12,30,870.0,94.0,3.0,13.0,606.0,1035.0,803.56
2016,2,4,12,45,869.0,93.5,2.9,13.5,601.0,1030.07,797.87
2016,2,4,13,0,868.0,93.0,2.8,14.0,596.0,1021.55,789.94
2016,2,4,13,15,721.5,130.5,2.65,14.0,542.5,916.63,716.17
2016,2,4,13,30,575.0,168.0,2.5,14.0,489.0,791.61,627.3
2016,2,4,13,45,517.5,178.0,2.45,14.0,459.0,735.52,587.17
2016,2,4,14,0,460.0,188.0,2.4,14.0,429.0,679.26,545.02
2016,2,4,14,15,562.5,149.5,2.3,14.0,429.0,715.56,574.77
2016,2,4,14,30,665.0,111.0,2.2,14.0,429.0,754.22,603.29
2016,2,4,14,45,586.5,120.0,2.15,14.0,386.0,672.91,543.45
2016,2,4,15,0,508.0,129.0,2.1,14.0,343.0,586.64,478.59
2016,2,4,15,15,480.5,123.0,2.05,13.5,310.0,536.74,441.34
2016,2,4,15,30,453.0,117.0,2.0,13.0,277.0,487.75,403.52
2016,2,4,15,45,434.0,103.5,2.0,13.0,241.0,437.31,363.22
2016,2,4,16,0,415.0,90.0,2.0,13.0,205.0,387.68,322.31
2016,2,4,16,15,471.5,70.5,2.0,12.5,178.5,380.52,315.2
2016,2,4,16,30,528.0,51.0,2.0,12.0,152.0,362.72,297.11
2016,2,4,16,45,438.5,42.0,2.05,12.0,110.0,279.38,223.62
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,205.63,153.78
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,95.81,13.11
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,3.15,7.5,14.0,33.93,0.0
2016,2,5,7,30,183.0,19.0,3.2,8.0,28.0,96.98,0.0
2016,2,5,7,45,308.0,31.0,3.3,8.5,66.0,182.42,135.05
2016,2,5,8,0,433.0,43.0,3.4,9.0,104.0,272.0,220.26
2016,2,5,8,15,510.0,51.5,3.35,9.0,149.0,347.39,289.04
2016,2,5,8,30,587.0,60.0,3.3,9.0,194.0,430.28,362.19
2016,2,5,8,45,635.5,66.0,3.3,9.5,239.0,499.58,421.45
2016,2,5,9,0,684.0,72.0,3.3,10.0,284.0,572.23,481.2
2016,2,5,9,15,718.0,76.0,3.25,10.5,326.5,634.97,530.65
2016,2,5,9,30,752.0,80.0,3.2,11.0,369.0,698.75,577.77
2016,2,5,9,45,781.5,82.0,3.15,11.5,408.0,752.51,615.89
2016,2,5,10,0,811.0,84.0,3.1,12.0,447.0,810.74,656.39
2016,2,5,10,15,827.5,86.0,2.85,12.5,479.0,856.87,685.65
2016,2,5,10,30,844.0,88.0,2.6,13.0,511.0,901.12,712.6
2016,2,5,10,45,853.5,90.5,2.4,13.5,536.0,937.27,733.37
2016,2,5,11,0,863.0,93.0,2.2,14.0,561.0,970.67,751.65
2016,2,5,11,15,870.0,94.5,2.0,14.0,579.0,997.46,766.27
2016,2,5,11,30,877.0,96.0,1.8,14.0,597.0,1021.03,778.36
2016,2,5,11,45,874.0,99.0,1.6,14.0,606.0,1032.96,782.34
2016,2,5,12,0,871.0,102.0,1.4,14.0,615.0,1041.19,783.79
2016,2,5,12,15,871.5,102.0,1.2,14.0,617.0,1045.73,782.63
2016,2,5,12,30,872.0,102.0,1.0,14.0,619.0,1046.6,778.92
2016,2,5,12,45,871.5,101.0,0.8,14.5,613.5,1041.59,769.87
2016,2,5,13,0,871.0,100.0,0.6,15.0,608.0,1032.95,758.53
2016,2,5,13,15,865.0,98.5,0.8,15.0,594.0,1014.59,752.22
2016,2,5,13,30,859.0,97.0,1.0,15.0,580.0,992.86,743.41
2016,2,5,13,45,860.0,92.0,1.25,15.0,561.0,970.43,734.48
2016,2,5,14,0,861.0,87.0,1.5,15.0,542.0,944.56,722.42
2016,2,5,14,15,848.5,85.5,1.6,15.0,514.0,907.29,699.84
2016,2,5,14,30,836.0,84.0,1.7,15.0,486.0,867.58,675.23
2016,2,5,14,45,821.0,80.5,1.85,15.0,452.5,821.17,645.83
2016,2,5,15,0,806.0,77.0,2.0,15.0,419.0,773.04,614.34
2016,2,5,15,15,781.0,74.0,1.9,14.5,379.5,716.3,574.73
2016,2,5,15,30,756.0,71.0,1.8,14.0,340.0,659.18,533.94
2016,2,5,15,45,713.5,67.5,1.75,14.0,296.0,589.48,481.02
2016,2,5,16,0,671.0,64.0,1.7,14.0,252.0,526.31,430.27
2016,2,5,16,15,613.5,58.0,1.7,13.5,206.5,449.89,368.24
2016,2,5,16,30,556.0,52.0,1.7,13.0,161.0,378.11,307.44
2016,2,5,16,45,454.5,43.5,1.7,12.5,116.5,288.02,229.9
2016,2,5,17,0,353.0,35.0,1.7,12.0,72.0,208.63,157.16
2016,2,5,17,15,176.5,17.5,1.75,12.0,36.0,98.22,26.97
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,3.55,8.5,15.0,38.37,0.0
2016,2,6,7,30,215.0,19.0,3.7,9.0,30.0,108.49,0.0
2016,2,6,7,45,334.0,30.0,3.85,9.5,68.5,191.39,142.92
2016,2,6,8,0,453.0,41.0,4.0,10.0,107.0,278.6,225.39
2016,2,6,8,15,525.5,48.5,3.9,10.0,151.5,351.41,291.98
2016,2,6,8,30,598.0,56.0,3.8,10.0,196.0,431.26,362.59
2016,2,6,8,45,650.0,60.5,3.7,10.5,241.0,501.3,422.35
2016,2,6,9,0,702.0,65.0,3.6,11.0,286.0,571.21,479.84
2016,2,6,9,15,733.5,68.5,3.5,11.5,327.5,632.39,527.47
2016,2,6,9,30,765.0,72.0,3.4,12.0,369.0,694.25,572.93
2016,2,6,9,45,789.5,74.0,3.35,12.5,406.5,749.03,611.86
2016,2,6,10,0,814.0,76.0,3.3,13.0,444.0,803.14,649.33
2016,2,6,10,15,829.5,78.0,3.1,13.0,475.0,848.37,679.75
2016,2,6,10,30,845.0,80.0,2.9,13.0,506.0,891.69,708.12
2016,2,6,10,45,857.5,80.5,2.75,13.5,531.5,928.13,730.01
2016,2,6,11,0,870.0,81.0,2.6,14.0,557.0,950.54,741.67
2016,2,6,11,15,876.5,82.0,2.5,14.0,574.5,975.87,757.19
2016,2,6,11,30,883.0,83.0,2.4,14.0,592.0,998.04,770.4
2016,2,6,11,45,888.5,82.5,2.35,14.5,602.5,1014.02,778.5
2016,2,6,12,0,894.0,82.0,2.3,15.0,613.0,1026.57,784.39
2016,2,6,12,15,894.5,82.5,2.4,15.0,615.0,1031.71,788.7
2016,2,6,12,30,895.0,83.0,2.5,15.0,617.0,1033.23,790.79
2016,2,6,12,45,682.0,150.5,2.6,15.5,555.5,913.82,708.44
2016,2,6,13,0,469.0,218.0,2.7,16.0,494.0,757.31,595.5
2016,2,6,13,15,670.5,150.5,2.7,16.0,535.5,887.75,693.09
2016,2,6,13,30,872.0,83.0,2.7,16.0,577.0,975.98,754.03
2016,2,6,13,45,728.0,119.0,2.75,16.0,521.5,881.45,688.39
2016,2,6,14,0,584.0,155.0,2.8,16.0,466.0,767.07,608.29
2016,2,6,14,15,609.5,138.5,2.8,16.0,448.5,755.45,601.67
2016,2,6,14,30,635.0,122.0,2.8,16.0,431.0,739.49,591.07
2016,2,6,14,45,640.5,111.0,2.8,16.0,404.0,708.33,569.2
2016,2,6,15,0,646.0,100.0,2.8,16.0,377.0,674.47,545.19
2016,2,6,15,15,563.0,105.0,2.65,15.5,330.0,587.53,479.97
2016,2,6,15,30,480.0,110.0,2.5,15.0,283.0,498.29,410.48
2016,2,6,15,45,454.5,99.5,2.35,15.0,247.0,445.53,368.2
2016,2,6,16,0,429.0,89.0,2.2,15.0,211.0,394.18,325.72
2016,2,6,16,15,499.5,68.0,2.15,14.5,186.0,393.74,324.11
2016,2,6,16,30,570.0,47.0,2.1,14.0,161.0,379.31,308.81
2016,2,6,16,45,482.5,39.5,2.05,14.0,118.0,296.47,236.13
2016,2,6,17,0,395.0,32.0,2.0,14.0,75.0,222.96,168.08
2016,2,6,17,15,197.5,16.0,1.95,13.5,37.5,104.22,39.42
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.0,50.2,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,34.0,134.92,16.19
2016,2,7,7,45,425.0,26.5,3.6,11.5,75.0,219.53,164.2
2016,2,7,8,0,548.0,35.0,3.8,12.0,116.0,311.23,249.93
2016,2,7,8,15,616.0,40.5,3.9,12.0,162.0,384.78,317.19
2016,2,7,8,30,684.0,46.0,4.0,12.0,208.0,464.51,387.57
2016,2,7,8,45,728.5,49.5,4.15,12.5,253.5,532.97,446.13
2016,2,7,9,0,773.0,53.0,4.3,13.0,299.0,604.14,504.84
2016,2,7,9,15,802.0,56.0,4.2,13.5,342.0,665.83,551.56
2016,2,7,9,30,831.0,59.0,4.1,14.0,385.0,720.45,590.98
2016,2,7,9,45,845.5,63.0,4.05,14.5,422.0,771.49,626.88
2016,2,7,10,0,860.0,67.0,4.0,15.0,459.0,821.04,660.85
2016,2,7,10,15,875.0,69.0,3.8,15.0,491.5,866.71,691.77
2016,2,7,10,30,890.0,71.0,3.6,15.0,524.0,910.37,720.62
2016,2,7,10,45,899.5,72.5,3.45,15.5,549.5,945.96,742.11
2016,2,7,11,0,909.0,74.0,3.3,16.0,575.0,978.73,761.28
2016,2,7,11,15,915.5,75.0,3.2,16.0,593.0,1004.89,777.46
2016,2,7,11,30,922.0,76.0,3.1,16.0,611.0,1027.75,791.33
2016,2,7,11,45,926.0,76.5,3.05,16.5,621.5,1043.99,799.67
2016,2,7,12,0,930.0,77.0,3.0,17.0,632.0,1056.61,805.68
2016,2,7,12,15,930.5,77.0,2.95,17.0,634.5,1061.31,808.03
2016,2,7,12,30,931.0,77.0,2.9,17.0,637.0,1062.23,808.07
2016,2,7,12,45,931.5,75.5,2.9,17.5,632.0,1057.46,803.5
2016,2,7,13,0,932.0,74.0,2.9,18.0,627.0,1048.91,796.62
2016,2,7,13,15,927.0,73.5,2.9,18.0,613.5,1032.39,786.09
2016,2,7,13,30,922.0,73.0,2.9,18.0,600.0,1012.33,773.35
2016,2,7,13,45,914.0,72.0,2.95,18.0,578.5,985.31,756.39
2016,2,7,14,0,906.0,71.0,3.0,18.0,557.0,955.16,737.28
2016,2,7,14,15,894.0,70.0,2.95,18.0,529.0,918.39,712.68
2016,2,7,14,30,882.0,69.0,2.9,18.0,501.0,879.1,686.21
2016,2,7,14,45,865.5,67.0,2.9,18.0,466.5,832.42,654.58
2016,2,7,15,0,849.0,65.0,2.9,18.0,432.0,784.07,621.31
2016,2,7,15,15,825.5,62.5,2.7,17.5,392.0,735.88,587.59
2016,2,7,15,30,802.0,60.0,2.5,17.0,352.0,678.83,546.55
2016,2,7,15,45,768.5,56.5,2.35,17.0,308.0,613.52,497.39
2016,2,7,16,0,735.0,53.0,2.2,17.0,264.0,549.35,445.9
2016,2,7,16,15,684.0,48.0,2.15,16.5,218.0,474.78,385.59
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,404.01,325.85
2016,2,7,16,45,549.5,36.5,2.05,15.5,127.5,320.54,253.88
2016,2,7,17,0,466.0,30.0,2.0,15.0,83.0,245.41,185.18
2016,2,7,17,15,311.0,20.0,2.0,15.0,47.5,150.08,69.98
2016,2,7,17,30,156.0,10.0,2.0,15.0,12.0,54.21,0.0
2016,2,7,17,45,78.0,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,10.5,4.5,11.5,17.5,42.47,0.0
2016,2,8,7,30,241.0,21.0,4.6,12.0,35.0,119.99,29.68
2016,2,8,7,45,362.0,31.5,4.75,12.5,75.0,202.68,152.63
2016,2,8,8,0,483.0,42.0,4.9,13.0,115.0,291.85,234.67
2016,2,8,8,15,556.5,49.0,4.8,13.0,161.0,366.22,302.11
2016,2,8,8,30,630.0,56.0,4.7,13.0,207.0,447.69,373.6
2016,2,8,8,45,674.5,61.5,4.6,13.5,252.5,515.91,431.41
2016,2,8,9,0,719.0,67.0,4.5,14.0,298.0,583.27,486.4
2016,2,8,9,15,751.0,70.5,4.35,14.5,341.0,645.72,534.54
2016,2,8,9,30,783.0,74.0,4.2,15.0,384.0,708.85,580.25
2016,2,8,9,45,816.0,73.5,4.05,15.5,424.0,768.34,622.11
2016,2,8,10,0,849.0,73.0,3.9,16.0,464.0,827.6,662.6
2016,2,8,10,15,864.0,75.0,3.8,16.5,496.0,873.64,692.68
2016,2,8,10,30,879.0,77.0,3.7,17.0,528.0,907.37,713.42
2016,2,8,10,45,890.5,78.0,3.6,17.5,554.0,943.94,735.94
2016,2,8,11,0,902.0,79.0,3.5,18.0,580.0,977.83,756.2
2016,2,8,11,15,908.5,80.0,3.4,18.0,598.0,1003.89,772.29
2016,2,8,11,30,915.0,81.0,3.3,18.0,616.0,1026.65,786.13
2016,2,8,11,45,919.5,81.0,3.2,18.5,626.5,1042.71,793.91
2016,2,8,12,0,924.0,81.0,3.1,19.0,637.0,1055.18,799.35
2016,2,8,12,15,924.5,81.0,3.0,19.0,639.5,1059.87,801.22
2016,2,8,12,30,925.0,81.0,2.9,19.0,642.0,1060.81,800.78
2016,2,8,12,45,708.5,148.0,2.8,19.0,575.5,937.34,716.38
2016,2,8,13,0,492.0,215.0,2.7,19.0,509.0,776.35,602.35
2016,2,8,13,15,705.0,146.0,2.65,19.0,557.0,916.61,704.32
2016,2,8,13,30,918.0,77.0,2.6,19.0,605.0,1013.14,768.99
2016,2,8,13,45,909.5,76.0,2.55,19.5,583.5,985.71,748.39
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,955.17,727.06
2016,2,8,14,15,889.5,73.5,2.4,20.0,534.0,918.32,702.36
2016,2,8,14,30,878.0,72.0,2.3,20.0,506.0,878.94,675.87
2016,2,8,14,45,860.0,70.5,2.25,20.0,471.0,831.73,644.15
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,791.28,616.89
2016,2,8,15,15,818.5,66.0,2.05,19.5,396.5,734.32,577.66
2016,2,8,15,30,795.0,63.0,1.9,19.0,357.0,676.84,537.32
2016,2,8,15,45,760.0,59.5,1.75,19.0,312.5,610.74,488.18
2016,2,8,16,0,725.0,56.0,1.6,19.0,268.0,545.9,437.05
2016,2,8,16,15,673.5,51.5,1.6,18.5,222.0,471.97,378.59
2016,2,8,16,30,622.0,47.0,1.6,18.0,176.0,401.76,320.51
2016,2,8,16,45,536.5,40.0,1.65,17.5,130.5,321.14,252.08
2016,2,8,17,0,451.0,33.0,1.7,17.0,85.0,245.96,184.92
2016,2,8,17,15,295.5,22.0,1.7,16.5,49.5,147.15,76.88
2016,2,8,17,30,140.0,11.0,1.7,16.0,14.0,50.06,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,3.2,11.0,19.0,46.5,0.0
2016,2,9,7,30,271.0,21.0,3.4,11.0,38.0,130.7,46.67
2016,2,9,7,45,390.5,31.5,3.6,11.5,79.5,213.36,162.1
2016,2,9,8,0,510.0,42.0,3.8,12.0,121.0,303.41,244.35
2016,2,9,8,15,581.5,48.5,3.85,12.5,167.5,377.62,310.98
2016,2,9,8,30,653.0,55.0,3.9,13.0,214.0,458.66,381.15
2016,2,9,8,45,699.5,59.5,3.95,13.5,260.5,524.67,437.04
2016,2,9,9,0,746.0,64.0,4.0,14.0,307.0,597.35,496.05
2016,2,9,9,15,707.0,75.0,3.75,14.5,330.0,622.48,514.34
2016,2,9,9,30,668.0,86.0,3.5,15.0,353.0,638.79,524.21
2016,2,9,9,45,679.0,93.0,3.25,15.5,386.5,685.1,556.52
2016,2,9,10,0,690.0,100.0,3.0,16.0,420.0,730.14,586.64
2016,2,9,10,15,685.5,110.0,2.7,16.0,446.0,763.63,608.19
2016,2,9,10,30,681.0,120.0,2.4,16.0,472.0,794.3,627.09
2016,2,9,10,45,585.5,159.0,2.15,16.5,472.0,767.63,603.61
2016,2,9,11,0,490.0,198.0,1.9,17.0,472.0,726.28,568.55
2016,2,9,11,15,598.5,168.0,1.75,17.5,513.0,819.64,633.77
2016,2,9,11,30,707.0,138.0,1.6,18.0,554.0,906.6,688.95
2016,2,9,11,45,813.5,112.5,1.45,18.5,599.5,986.1,736.87
2016,2,9,12,0,920.0,87.0,1.3,19.0,645.0,1058.16,778.03
2016,2,9,12,15,920.0,87.0,1.2,19.0,647.0,1062.34,777.5
2016,2,9,12,30,920.0,87.0,1.1,19.0,649.0,1062.77,775.64
2016,2,9,12,45,829.0,109.5,1.05,19.0,612.5,1006.97,739.33
2016,2,9,13,0,738.0,132.0,1.0,19.0,576.0,942.29,697.76
2016,2,9,13,15,824.0,107.5,1.05,19.0,593.5,982.88,726.4
2016,2,9,13,30,910.0,83.0,1.1,19.0,611.0,1012.37,746.42
2016,2,9,13,45,565.0,164.0,1.2,19.0,488.5,762.82,582.07
2016,2,9,14,0,220.0,245.0,1.3,19.0,366.0,471.75,369.62
2016,2,9,14,15,289.5,221.0,1.35,19.0,371.5,523.04,412.51
2016,2,9,14,30,359.0,197.0,1.4,19.0,377.0,547.28,432.8
2016,2,9,14,45,256.5,194.5,1.5,19.0,318.5,445.05,354.74
2016,2,9,15,0,154.0,192.0,1.6,19.0,260.0,331.54,266.34
2016,2,9,15,15,106.0,172.0,1.5,18.5,216.5,266.2,214.85
2016,2,9,15,30,58.0,152.0,1.4,18.0,173.0,189.92,153.16
2016,2,9,15,45,52.0,134.5,1.35,17.5,151.5,165.95,134.03
2016,2,9,16,0,46.0,117.0,1.3,17.0,130.0,142.69,114.94
2016,2,9,16,15,38.5,98.0,1.25,16.5,108.0,117.42,93.77
2016,2,9,16,30,31.0,79.0,1.2,16.0,86.0,92.98,72.91
2016,2,9,16,45,19.5,60.0,1.15,16.0,64.0,67.42,50.7
2016,2,9,17,0,8.0,41.0,1.1,16.0,42.0,38.65,25.83
2016,2,9,17,15,4.0,24.0,1.1,16.0,24.5,21.14,7.89
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,5.51,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,101.5,11.5,2.0,12.0,18.0,37.52,0.0
2016,2,10,7,30,203.0,23.0,2.0,12.0,36.0,109.74,47.55
2016,2,10,7,45,301.0,36.0,2.0,12.5,74.5,181.14,137.46
2016,2,10,8,0,399.0,49.0,2.0,13.0,113.0,258.7,207.08
2016,2,10,8,15,460.5,59.0,2.0,13.0,156.0,325.73,266.64
2016,2,10,8,30,522.0,69.0,2.0,13.0,199.0,398.73,329.46
2016,2,10,8,45,560.5,77.5,2.0,13.5,241.5,461.44,381.41
2016,2,10,9,0,599.0,86.0,2.0,14.0,284.0,526.74,433.45
2016,2,10,9,15,652.5,82.5,1.85,14.0,324.0,591.56,483.85
2016,2,10,9,30,706.0,79.0,1.7,14.0,364.0,658.4,532.66
2016,2,10,9,45,770.5,73.5,1.6,14.5,411.0,730.39,582.19
2016,2,10,10,0,835.0,68.0,1.5,15.0,458.0,799.25,627.55
2016,2,10,10,15,839.0,78.5,1.5,15.0,493.5,854.82,664.52
2016,2,10,10,30,843.0,89.0,1.5,15.0,529.0,898.55,692.85
2016,2,10,10,45,853.5,90.5,1.55,15.5,554.5,934.59,715.13
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,967.91,735.48
2016,2,10,11,15,755.0,125.5,1.65,16.0,561.5,925.88,706.55
2016,2,10,11,30,646.0,159.0,1.7,16.0,543.0,868.58,667.81
2016,2,10,11,45,767.0,127.0,1.8,16.5,590.0,963.25,732.41
2016,2,10,12,0,888.0,95.0,1.9,17.0,637.0,1034.83,778.53
2016,2,10,12,15,888.5,95.0,1.9,17.0,639.5,1039.39,780.45
2016,2,10,12,30,889.0,95.0,1.9,17.0,642.0,1040.32,780.98
2016,2,10,12,45,888.5,94.0,1.95,17.5,636.5,1035.39,777.11
2016,2,10,13,0,888.0,93.0,2.0,18.0,631.0,1026.84,771.08
2016,2,10,13,15,708.0,144.5,2.0,18.0,567.5,917.03,698.04
2016,2,10,13,30,528.0,196.0,2.0,18.0,504.0,774.42,599.87
2016,2,10,13,45,693.0,143.0,2.0,18.0,533.0,873.63,672.37
2016,2,10,14,0,858.0,90.0,2.0,18.0,562.0,943.44,720.09
2016,2,10,14,15,614.0,143.5,1.95,18.0,473.0,763.26,594.61
2016,2,10,14,30,370.0,197.0,1.9,18.0,384.0,556.21,441.9
2016,2,10,14,45,326.5,189.5,1.9,18.0,346.0,497.82,399.18
2016,2,10,15,0,283.0,182.0,1.9,18.0,308.0,441.64,356.19
2016,2,10,15,15,141.5,111.5,1.8,17.5,174.5,222.75,182.34
2016,2,10,15,30,0.0,41.0,1.7,17.0,41.0,31.32,20.9
2016,2,10,15,45,0.0,36.0,1.6,17.0,36.0,27.47,17.77
2016,2,10,16,0,0.0,31.0,1.5,17.0,31.0,23.63,14.51
2016,2,10,16,15,0.0,25.5,1.5,16.5,25.5,19.41,10.92
2016,2,10,16,30,0.0,20.0,1.5,16.0,20.0,15.2,7.29
2016,2,10,16,45,0.0,15.0,1.55,16.0,15.0,11.39,3.94
2016,2,10,17,0,0.0,10.0,1.6,16.0,10.0,7.58,0.57
2016,2,10,17,15,0.0,5.5,1.6,15.5,5.5,4.16,0.0
2016,2,10,17,30,0.0,1.0,1.6,15.0,1.0,0.79,0.0
2016,2,10,17,45,0.0,0.5,1.6,15.0,0.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,12.0,1.85,12.5,17.5,30.64,0.0
2016,2,11,7,30,152.0,24.0,1.9,13.0,35.0,92.22,45.27
2016,2,11,7,45,217.0,40.0,1.95,13.5,68.5,149.52,113.37
2016,2,11,8,0,282.0,56.0,2.0,14.0,102.0,209.73,167.53
2016,2,11,8,15,322.0,71.0,1.8,14.0,139.5,263.31,215.09
2016,2,11,8,30,362.0,86.0,1.6,14.0,177.0,321.01,264.63
2016,2,11,8,45,396.0,96.5,1.45,14.0,213.5,373.67,308.63
2016,2,11,9,0,430.0,107.0,1.3,14.0,250.0,429.07,353.2
2016,2,11,9,15,570.0,93.0,1.1,14.0,309.5,543.54,442.58
2016,2,11,9,30,710.0,79.0,0.9,14.0,369.0,660.65,527.75
2016,2,11,9,45,727.0,84.0,0.75,14.5,404.5,707.05,555.85
2016,2,11,10,0,744.0,89.0,0.6,15.0,440.0,756.27,585.47
2016,2,11,10,15,779.5,92.5,0.6,15.0,482.5,818.72,626.54
2016,2,11,10,30,815.0,96.0,0.6,15.0,525.0,880.73,666.22
2016,2,11,10,45,617.5,158.0,0.6,15.5,492.0,795.7,605.72
2016,2,11,11,0,420.0,220.0,0.6,16.0,459.0,681.58,522.72
2016,2,11,11,15,295.5,250.0,0.6,16.0,420.5,580.99,449.68
2016,2,11,11,30,171.0,280.0,0.6,16.0,382.0,473.35,368.79
2016,2,11,11,45,168.0,286.5,0.6,16.5,388.5,479.89,373.6
2016,2,11,12,0,165.0,293.0,0.6,17.0,395.0,485.83,376.83
2016,2,11,12,15,311.0,265.0,0.6,17.0,458.0,627.61,482.65
2016,2,11,12,30,457.0,237.0,0.6,17.0,521.0,769.15,581.96
2016,2,11,12,45,355.5,258.0,0.65,17.5,477.5,663.77,505.37
2016,2,11,13,0,254.0,279.0,0.7,18.0,434.0,582.76,446.55
2016,2,11,13,15,385.0,240.5,0.65,18.0,470.0,665.54,509.52
2016,2,11,13,30,516.0,202.0,0.6,18.0,506.0,768.66,581.94
2016,2,11,13,45,628.0,166.0,0.6,18.0,523.0,834.65,626.83
2016,2,11,14,0,740.0,130.0,0.6,18.0,540.0,885.09,660.1
2016,2,11,14,15,618.0,150.5,0.65,18.0,481.5,773.65,586.67
2016,2,11,14,30,496.0,171.0,0.7,18.0,423.0,658.81,508.63
2016,2,11,14,45,431.0,171.0,0.8,18.0,379.0,584.81,457.69
2016,2,11,15,0,366.0,171.0,0.9,18.0,335.0,495.22,393.17
2016,2,11,15,15,487.0,132.5,0.95,17.5,330.5,548.25,437.13
2016,2,11,15,30,608.0,94.0,1.0,17.0,326.0,578.71,462.35
2016,2,11,15,45,544.0,96.5,1.1,17.0,285.5,506.69,407.44
2016,2,11,16,0,480.0,99.0,1.2,17.0,245.0,434.17,351.23
2016,2,11,16,15,431.5,87.5,1.3,16.5,202.5,367.35,298.22
2016,2,11,16,30,383.0,76.0,1.4,16.0,160.0,304.97,246.57
