Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,314.5,61.5,1.5,16.0,119.5,234.73,186.55
2016,2,11,17,0,246.0,47.0,1.6,16.0,79.0,172.21,131.56
2016,2,11,17,15,123.0,30.5,1.65,15.5,46.5,87.01,54.05
2016,2,11,17,30,0.0,14.0,1.7,15.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,1.8,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,59.0,13.0,1.65,12.0,17.5,26.6,0.0
2016,2,12,7,30,118.0,26.0,1.7,12.0,35.0,83.58,45.39
2016,2,12,7,45,180.5,42.5,1.8,12.5,67.5,137.23,104.76
2016,2,12,8,0,243.0,59.0,1.9,13.0,100.0,194.64,156.12
2016,2,12,8,15,277.5,75.5,1.8,13.0,136.0,244.82,200.81
2016,2,12,8,30,312.0,92.0,1.7,13.0,172.0,298.55,247.29
2016,2,12,8,45,346.0,104.0,1.65,13.5,208.0,350.29,290.47
2016,2,12,9,0,380.0,116.0,1.6,14.0,244.0,404.89,334.48
2016,2,12,9,15,458.0,118.0,1.55,14.0,292.5,482.32,396.33
2016,2,12,9,30,536.0,120.0,1.5,14.0,341.0,565.52,460.58
2016,2,12,9,45,457.0,151.0,1.5,14.5,351.5,560.77,453.39
2016,2,12,10,0,378.0,182.0,1.5,15.0,362.0,528.04,425.91
2016,2,12,10,15,475.5,169.5,1.6,15.0,412.0,634.4,507.49
2016,2,12,10,30,573.0,157.0,1.7,15.0,462.0,725.27,574.72
2016,2,12,10,45,543.5,176.0,1.8,15.0,476.0,736.65,581.47
2016,2,12,11,0,514.0,195.0,1.9,15.0,490.0,744.11,585.91
2016,2,12,11,15,539.5,192.5,1.95,15.0,510.5,778.08,610.57
2016,2,12,11,30,565.0,190.0,2.0,15.0,531.0,810.59,633.82
2016,2,12,11,45,489.5,219.5,2.15,15.5,518.5,775.15,605.84
2016,2,12,12,0,414.0,249.0,2.3,16.0,506.0,711.5,558.46
2016,2,12,12,15,523.5,212.5,2.35,16.0,538.5,809.57,632.08
2016,2,12,12,30,633.0,176.0,2.4,16.0,571.0,891.37,690.46
2016,2,12,12,45,422.5,231.5,2.5,16.0,494.5,725.46,568.87
2016,2,12,13,0,212.0,287.0,2.6,16.0,418.0,524.33,416.46
2016,2,12,13,15,372.5,242.0,2.65,16.0,466.0,653.97,519.85
2016,2,12,13,30,533.0,197.0,2.7,16.0,514.0,779.2,614.83
2016,2,12,13,45,515.5,196.0,2.75,16.0,493.5,749.55,592.83
2016,2,12,14,0,498.0,195.0,2.8,16.0,473.0,718.44,570.88
2016,2,12,14,15,565.0,163.5,2.8,16.0,464.5,729.53,581.88
2016,2,12,14,30,632.0,132.0,2.8,16.0,456.0,744.78,594.08
2016,2,12,14,45,570.0,138.0,2.8,16.0,415.0,674.17,542.43
2016,2,12,15,0,508.0,144.0,2.8,16.0,374.0,598.83,485.7
2016,2,12,15,15,429.5,143.0,2.65,15.5,325.5,514.85,421.06
2016,2,12,15,30,351.0,142.0,2.5,15.0,277.0,419.27,345.98
2016,2,12,15,45,322.0,130.0,2.45,15.0,243.0,369.84,306.25
2016,2,12,16,0,293.0,118.0,2.4,15.0,209.0,322.67,267.21
2016,2,12,16,15,266.0,101.0,2.45,14.5,173.5,273.18,226.0
2016,2,12,16,30,239.0,84.0,2.5,14.0,138.0,226.22,185.68
2016,2,12,16,45,197.5,66.5,2.55,14.0,104.0,174.61,140.24
2016,2,12,17,0,156.0,49.0,2.6,14.0,70.0,127.58,98.07
2016,2,12,17,15,78.0,32.0,2.65,14.0,42.5,73.17,46.98
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,3.8,11.0,25.0,56.48,0.0
2016,2,13,7,30,341.0,24.0,3.8,11.0,50.0,158.89,95.84
2016,2,13,7,45,454.0,33.0,3.85,11.5,94.5,236.96,183.4
2016,2,13,8,0,567.0,42.0,3.9,12.0,139.0,322.22,260.49
2016,2,13,8,15,631.0,47.5,3.75,12.0,186.5,395.07,326.21
2016,2,13,8,30,695.0,53.0,3.6,12.0,234.0,473.52,394.43
2016,2,13,8,45,738.0,57.0,3.45,12.5,281.0,542.57,451.9
2016,2,13,9,0,781.0,61.0,3.3,13.0,328.0,614.13,508.93
2016,2,13,9,15,809.0,64.0,3.15,13.5,371.5,675.89,555.05
2016,2,13,9,30,837.0,67.0,3.0,14.0,415.0,737.88,598.73
2016,2,13,9,45,863.0,67.5,2.9,14.5,455.0,786.9,631.67
2016,2,13,10,0,889.0,68.0,2.8,15.0,495.0,842.62,668.66
2016,2,13,10,15,903.0,69.5,2.65,15.0,528.0,888.07,698.2
2016,2,13,10,30,917.0,71.0,2.5,15.0,561.0,931.32,725.62
2016,2,13,10,45,740.0,125.5,2.45,15.5,533.0,873.92,681.99
2016,2,13,11,0,563.0,180.0,2.4,16.0,505.0,773.68,608.48
2016,2,13,11,15,527.0,199.5,2.45,16.0,511.5,772.98,607.49
2016,2,13,11,30,491.0,219.0,2.5,16.0,518.0,768.37,602.86
2016,2,13,11,45,726.0,146.0,2.6,16.5,595.5,942.5,727.14
2016,2,13,12,0,961.0,73.0,2.7,17.0,673.0,1080.55,818.2
2016,2,13,12,15,961.5,73.5,2.8,17.0,675.5,1086.09,821.29
2016,2,13,12,30,962.0,74.0,2.9,17.0,678.0,1087.68,823.34
2016,2,13,12,45,952.0,77.5,3.0,17.0,671.0,1078.39,818.31
2016,2,13,13,0,942.0,81.0,3.1,17.0,664.0,1065.29,810.92
2016,2,13,13,15,937.0,80.0,3.35,17.0,650.0,1047.95,802.09
2016,2,13,13,30,932.0,79.0,3.6,17.0,636.0,1027.0,790.64
2016,2,13,13,45,921.0,79.0,3.9,17.0,613.5,998.01,773.76
2016,2,13,14,0,910.0,79.0,4.2,17.0,591.0,965.94,754.38
2016,2,13,14,15,898.0,77.5,4.5,16.5,562.0,928.24,732.55
2016,2,13,14,30,886.0,76.0,4.8,16.0,533.0,887.96,708.53
2016,2,13,14,45,867.0,74.5,5.1,16.0,497.0,848.49,682.92
2016,2,13,15,0,848.0,73.0,5.4,16.0,461.0,797.67,647.99
2016,2,13,15,15,824.5,70.5,5.3,15.5,420.5,740.86,607.0
2016,2,13,15,30,801.0,68.0,5.2,15.0,380.0,683.46,564.74
2016,2,13,15,45,762.0,65.5,5.1,15.0,334.5,615.28,511.16
2016,2,13,16,0,723.0,63.0,5.0,15.0,289.0,548.63,456.17
2016,2,13,16,15,672.5,58.0,4.8,14.5,241.5,474.6,394.17
2016,2,13,16,30,622.0,53.0,4.6,14.0,194.0,407.85,336.03
2016,2,13,16,45,536.5,46.0,4.45,13.5,147.0,323.62,262.14
2016,2,13,17,0,451.0,39.0,4.3,13.0,100.0,248.23,194.0
2016,2,13,17,15,311.5,27.5,4.25,12.5,61.5,159.28,109.26
2016,2,13,17,30,172.0,16.0,4.2,12.0,23.0,76.43,0.0
2016,2,13,17,45,86.0,8.0,4.2,12.0,11.5,26.25,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,166.5,12.5,4.45,11.5,26.0,55.53,0.0
2016,2,14,7,30,333.0,25.0,4.5,12.0,52.0,157.6,99.8
2016,2,14,7,45,437.0,33.5,4.55,12.5,94.5,229.95,178.14
2016,2,14,8,0,541.0,42.0,4.6,13.0,137.0,313.2,253.18
2016,2,14,8,15,603.0,48.0,4.5,13.0,183.0,380.57,314.39
2016,2,14,8,30,665.0,54.0,4.4,13.0,229.0,456.88,381.03
2016,2,14,8,45,706.0,57.5,4.3,13.5,274.5,522.59,436.18
2016,2,14,9,0,747.0,61.0,4.2,14.0,320.0,590.65,491.02
2016,2,14,9,15,677.5,84.0,4.15,14.5,341.0,608.05,503.02
2016,2,14,9,30,608.0,107.0,4.1,15.0,362.0,613.3,504.98
2016,2,14,9,45,471.0,150.5,4.05,15.5,359.0,569.97,467.41
2016,2,14,10,0,334.0,194.0,4.0,16.0,356.0,503.31,411.39
2016,2,14,10,15,375.0,199.5,4.0,16.0,393.0,557.39,454.02
2016,2,14,10,30,416.0,205.0,4.0,16.0,430.0,634.32,512.35
2016,2,14,10,45,642.0,144.5,4.05,16.5,509.5,802.91,640.06
2016,2,14,11,0,868.0,84.0,4.1,17.0,589.0,948.03,741.63
2016,2,14,11,15,697.5,145.5,4.1,17.0,559.5,890.26,698.5
2016,2,14,11,30,527.0,207.0,4.1,17.0,530.0,790.43,624.72
2016,2,14,11,45,537.5,207.0,4.15,17.5,541.0,808.52,637.41
2016,2,14,12,0,548.0,207.0,4.2,18.0,552.0,824.4,647.72
2016,2,14,12,15,720.0,147.5,4.2,18.0,602.5,947.85,736.44
2016,2,14,12,30,892.0,88.0,4.2,18.0,653.0,1032.82,794.76
2016,2,14,12,45,894.0,87.0,4.2,18.5,649.0,1030.39,791.04
2016,2,14,13,0,896.0,86.0,4.2,19.0,645.0,1024.27,785.68
2016,2,14,13,15,892.5,85.5,4.25,19.0,632.5,1009.58,776.4
2016,2,14,13,30,889.0,85.0,4.3,19.0,620.0,991.4,764.87
2016,2,14,13,45,877.5,85.5,4.4,19.0,598.5,963.33,746.84
2016,2,14,14,0,866.0,86.0,4.5,19.0,577.0,943.52,734.94
2016,2,14,14,15,855.0,84.5,4.55,18.5,549.5,907.29,712.23
2016,2,14,14,30,844.0,83.0,4.6,18.0,522.0,868.51,687.46
2016,2,14,14,45,748.5,96.0,4.65,18.0,466.5,772.39,618.6
2016,2,14,15,0,653.0,109.0,4.7,18.0,411.0,685.33,555.08
2016,2,14,15,15,555.0,118.5,4.75,17.5,359.5,590.89,483.79
2016,2,14,15,30,457.0,128.0,4.8,17.0,308.0,496.09,409.35
2016,2,14,15,45,427.0,118.5,4.85,17.0,271.0,442.3,366.18
2016,2,14,16,0,397.0,109.0,4.9,17.0,234.0,390.38,323.32
2016,2,14,16,15,367.5,94.5,4.85,16.5,196.0,335.55,277.51
2016,2,14,16,30,338.0,80.0,4.8,16.0,158.0,283.24,232.45
2016,2,14,16,45,293.0,64.0,4.75,16.0,120.5,224.89,180.91
2016,2,14,17,0,248.0,48.0,4.7,16.0,83.0,171.47,132.72
2016,2,14,17,15,124.0,34.0,4.75,15.5,51.5,90.04,61.08
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,17.14,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,2.65,14.5,29.5,65.4,0.0
2016,2,15,7,30,410.0,24.0,2.7,15.0,59.0,179.02,116.17
2016,2,15,7,45,512.0,31.5,2.75,15.5,104.0,253.48,193.73
2016,2,15,8,0,614.0,39.0,2.8,16.0,149.0,339.23,269.53
2016,2,15,8,15,672.5,44.0,2.8,16.0,197.5,410.9,332.97
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,487.69,398.38
2016,2,15,8,45,769.5,52.5,2.8,16.5,293.0,555.05,453.29
2016,2,15,9,0,808.0,56.0,2.8,17.0,340.0,624.46,507.58
2016,2,15,9,15,833.5,58.5,2.85,17.0,383.0,678.38,548.16
2016,2,15,9,30,859.0,61.0,2.9,17.0,426.0,738.17,591.43
2016,2,15,9,45,877.0,63.0,2.95,17.5,465.0,790.99,627.51
2016,2,15,10,0,895.0,65.0,3.0,18.0,504.0,842.48,661.94
2016,2,15,10,15,907.5,66.5,3.0,18.0,536.0,886.89,691.72
2016,2,15,10,30,920.0,68.0,3.0,18.0,568.0,928.99,719.59
2016,2,15,10,45,928.5,69.0,3.05,18.0,593.5,964.13,742.81
2016,2,15,11,0,937.0,70.0,3.1,18.0,619.0,996.26,763.95
2016,2,15,11,15,942.5,70.5,3.1,18.0,637.5,1021.61,780.05
2016,2,15,11,30,948.0,71.0,3.1,18.0,656.0,1043.45,793.88
2016,2,15,11,45,950.0,72.0,3.15,18.5,666.0,1058.77,802.36
2016,2,15,12,0,952.0,73.0,3.2,19.0,676.0,1070.29,808.48
2016,2,15,12,15,952.5,73.0,3.25,19.0,678.5,1075.14,811.86
2016,2,15,12,30,953.0,73.0,3.3,19.0,681.0,1076.08,812.88
2016,2,15,12,45,945.0,75.5,3.35,19.0,674.5,1067.57,807.77
2016,2,15,13,0,937.0,78.0,3.4,19.0,668.0,1055.27,800.34
2016,2,15,13,15,932.5,77.5,3.4,19.0,654.0,1039.07,790.02
2016,2,15,13,30,928.0,77.0,3.4,19.0,640.0,1019.25,777.39
2016,2,15,13,45,918.5,77.0,3.45,19.5,618.5,991.72,758.53
2016,2,15,14,0,909.0,77.0,3.5,20.0,597.0,961.05,737.58
2016,2,15,14,15,898.0,75.5,3.45,19.5,568.5,924.22,714.41
2016,2,15,14,30,887.0,74.0,3.4,19.0,540.0,884.75,689.2
2016,2,15,14,45,869.5,72.5,3.4,19.0,504.5,837.37,657.06
2016,2,15,15,0,852.0,71.0,3.4,19.0,469.0,796.62,629.36
2016,2,15,15,15,830.0,68.5,3.2,18.5,428.5,740.77,590.29
2016,2,15,15,30,808.0,66.0,3.0,18.0,388.0,684.21,550.03
2016,2,15,15,45,776.0,63.0,2.85,18.0,343.0,619.92,501.47
2016,2,15,16,0,744.0,60.0,2.7,18.0,298.0,556.54,451.02
2016,2,15,16,15,697.5,55.5,2.55,17.5,251.0,484.45,392.89
2016,2,15,16,30,651.0,51.0,2.4,17.0,204.0,415.58,335.19
2016,2,15,16,45,579.0,44.0,2.3,17.0,157.0,336.0,266.63
2016,2,15,17,0,507.0,37.0,2.2,17.0,110.0,267.07,204.88
2016,2,15,17,15,376.0,27.5,2.1,16.5,69.5,180.04,125.42
2016,2,15,17,30,245.0,18.0,2.0,16.0,29.0,99.8,0.0
2016,2,15,17,45,122.5,9.0,1.9,16.0,14.5,35.0,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,2.3,13.5,30.5,63.45,0.0
2016,2,16,7,30,392.0,26.0,2.4,14.0,61.0,178.15,119.7
2016,2,16,7,45,491.0,34.5,2.5,14.5,106.0,247.3,190.14
2016,2,16,8,0,590.0,43.0,2.6,15.0,151.0,331.61,264.62
2016,2,16,8,15,649.0,48.5,2.5,15.0,199.0,403.02,327.57
2016,2,16,8,30,708.0,54.0,2.4,15.0,247.0,479.56,392.4
2016,2,16,8,45,746.5,58.0,2.3,15.5,294.0,546.52,446.47
2016,2,16,9,0,785.0,62.0,2.2,16.0,341.0,615.55,499.75
2016,2,16,9,15,811.5,64.5,2.15,16.0,384.0,675.89,544.7
2016,2,16,9,30,838.0,67.0,2.1,16.0,427.0,736.32,587.31
2016,2,16,9,45,858.0,69.0,2.1,16.5,466.0,782.55,617.84
2016,2,16,10,0,878.0,71.0,2.1,17.0,505.0,835.02,652.24
2016,2,16,10,15,891.5,72.5,2.15,17.5,537.5,879.73,680.92
2016,2,16,10,30,905.0,74.0,2.2,18.0,570.0,922.25,707.75
2016,2,16,10,45,913.0,75.5,2.25,18.5,595.5,957.15,729.1
2016,2,16,11,0,921.0,77.0,2.3,19.0,621.0,989.05,748.36
2016,2,16,11,15,927.0,78.0,2.35,19.0,639.5,1015.19,765.17
2016,2,16,11,30,933.0,79.0,2.4,19.0,658.0,1037.91,779.83
2016,2,16,11,45,935.0,80.0,2.45,19.0,668.5,1053.02,789.6
2016,2,16,12,0,937.0,81.0,2.5,19.0,679.0,1064.38,797.13
2016,2,16,12,15,937.5,81.0,2.5,19.0,681.0,1069.15,799.95
2016,2,16,12,30,938.0,81.0,2.5,19.0,683.0,1070.07,800.48
2016,2,16,12,45,937.5,80.0,2.55,19.5,677.5,1064.87,796.26
2016,2,16,13,0,937.0,79.0,2.6,20.0,672.0,1055.83,789.74
2016,2,16,13,15,932.5,78.5,2.6,20.0,658.5,1039.6,779.61
2016,2,16,13,30,928.0,78.0,2.6,20.0,645.0,1019.75,767.26
2016,2,16,13,45,921.0,76.5,2.6,20.0,623.5,992.74,750.22
2016,2,16,14,0,914.0,75.0,2.6,20.0,602.0,962.47,731.04
2016,2,16,14,15,903.0,74.0,2.55,20.0,573.5,926.07,707.19
2016,2,16,14,30,892.0,73.0,2.5,20.0,545.0,887.02,681.44
2016,2,16,14,45,876.5,71.0,2.45,20.0,509.5,840.51,650.28
2016,2,16,15,0,861.0,69.0,2.4,20.0,474.0,792.16,617.51
2016,2,16,15,15,839.5,66.5,2.2,20.0,433.5,744.55,583.79
2016,2,16,15,30,818.0,64.0,2.0,20.0,393.0,687.95,543.07
2016,2,16,15,45,784.5,61.5,1.85,20.0,347.5,622.8,494.97
2016,2,16,16,0,751.0,59.0,1.7,20.0,302.0,558.69,445.01
2016,2,16,16,15,705.5,54.5,1.55,19.5,255.0,486.86,388.34
2016,2,16,16,30,660.0,50.0,1.4,19.0,208.0,418.19,332.0
2016,2,16,16,45,582.5,44.0,1.3,18.5,160.0,336.68,263.88
2016,2,16,17,0,505.0,38.0,1.2,18.0,112.0,266.26,202.59
2016,2,16,17,15,252.5,34.5,1.15,17.5,71.5,141.62,99.07
2016,2,16,17,30,0.0,31.0,1.1,17.0,31.0,31.13,0.0
2016,2,16,17,45,0.0,15.5,1.05,17.0,15.5,12.2,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.55,15.0,13.0,9.91,0.0
2016,2,17,7,30,0.0,26.0,7.6,15.0,26.0,20.44,9.99
2016,2,17,7,45,0.0,45.5,7.65,15.5,45.5,38.01,25.84
2016,2,17,8,0,0.0,65.0,7.7,16.0,65.0,55.18,40.79
2016,2,17,8,15,8.5,83.5,7.6,16.0,86.0,75.44,58.37
2016,2,17,8,30,17.0,102.0,7.5,16.0,107.0,96.66,76.7
2016,2,17,8,45,23.0,120.0,7.45,16.0,128.0,116.79,93.92
2016,2,17,9,0,29.0,138.0,7.4,16.0,149.0,149.14,121.22
2016,2,17,9,15,30.0,154.0,7.55,16.0,166.5,166.46,135.58
2016,2,17,9,30,31.0,170.0,7.7,16.0,184.0,184.05,150.01
2016,2,17,9,45,15.5,127.5,7.85,16.5,134.5,115.54,92.06
2016,2,17,10,0,0.0,85.0,8.0,17.0,85.0,65.37,49.28
2016,2,17,10,15,15.5,152.5,8.05,17.0,161.5,138.34,110.48
2016,2,17,10,30,31.0,220.0,8.1,17.0,238.0,237.34,191.99
2016,2,17,10,45,157.0,243.0,8.15,17.0,336.5,402.1,329.31
2016,2,17,11,0,283.0,266.0,8.2,17.0,435.0,575.69,469.68
2016,2,17,11,15,354.0,258.0,8.1,16.5,476.0,642.26,523.88
2016,2,17,11,30,425.0,250.0,8.0,16.0,517.0,732.77,595.84
2016,2,17,11,45,403.5,260.5,7.95,16.0,517.0,706.13,574.34
2016,2,17,12,0,382.0,271.0,7.9,16.0,517.0,700.03,568.6
2016,2,17,12,15,266.5,290.5,7.9,16.0,462.0,606.27,492.13
2016,2,17,12,30,151.0,310.0,7.9,16.0,407.0,486.13,394.23
2016,2,17,12,45,83.5,270.5,7.95,16.0,324.5,346.46,281.4
2016,2,17,13,0,16.0,231.0,8.0,16.0,242.0,212.63,170.65
2016,2,17,13,15,8.0,122.0,8.05,16.0,127.5,104.12,81.49
2016,2,17,13,30,0.0,13.0,8.1,16.0,13.0,9.95,2.69
2016,2,17,13,45,0.0,20.0,8.15,16.0,20.0,15.31,7.21
2016,2,17,14,0,0.0,27.0,8.2,16.0,27.0,20.67,11.73
2016,2,17,14,15,0.0,39.0,8.2,16.0,39.0,29.87,19.5
2016,2,17,14,30,0.0,51.0,8.2,16.0,51.0,39.09,27.31
2016,2,17,14,45,0.0,86.5,8.25,16.0,86.5,66.56,50.48
2016,2,17,15,0,0.0,122.0,8.3,16.0,122.0,97.91,76.91
2016,2,17,15,15,0.0,77.5,8.3,15.5,77.5,59.53,44.87
2016,2,17,15,30,0.0,33.0,8.3,15.0,33.0,25.19,15.86
2016,2,17,15,45,0.0,29.0,8.35,15.0,29.0,22.11,13.27
2016,2,17,16,0,0.0,25.0,8.4,15.0,25.0,19.04,10.66
2016,2,17,16,15,0.0,21.0,8.45,14.5,21.0,15.97,8.06
2016,2,17,16,30,0.0,17.0,8.5,14.0,17.0,12.91,5.42
2016,2,17,16,45,0.0,13.0,8.55,14.0,13.0,9.86,2.74
2016,2,17,17,0,0.0,9.0,8.6,14.0,9.0,6.82,0.06
2016,2,17,17,15,0.0,5.5,8.6,14.0,5.5,4.16,0.0
2016,2,17,17,30,0.0,2.0,8.6,14.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,8.6,14.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.0,20.5,6.0,12.0,28.0,46.17,0.0
2016,2,18,7,30,152.0,41.0,6.1,12.0,56.0,105.21,74.02
2016,2,18,7,45,253.5,56.0,6.25,12.5,98.0,176.44,138.53
2016,2,18,8,0,355.0,71.0,6.4,13.0,140.0,253.62,206.7
2016,2,18,8,15,425.5,81.5,6.35,13.0,186.0,321.8,267.68
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,397.29,333.77
2016,2,18,8,45,426.5,111.5,6.3,13.0,246.5,403.33,340.2
2016,2,18,9,0,357.0,131.0,6.3,13.0,261.0,401.2,338.53
2016,2,18,9,15,510.5,124.5,6.2,13.0,335.0,522.3,440.2
2016,2,18,9,30,664.0,118.0,6.1,13.0,409.0,664.53,555.57
2016,2,18,9,45,691.0,121.5,6.1,13.5,448.0,720.25,597.31
2016,2,18,10,0,718.0,125.0,6.1,14.0,487.0,775.71,637.68
2016,2,18,10,15,735.5,128.0,6.05,14.0,519.0,821.72,671.19
2016,2,18,10,30,753.0,131.0,6.0,14.0,551.0,866.14,703.17
2016,2,18,10,45,624.5,172.5,6.0,14.0,531.5,812.94,661.54
2016,2,18,11,0,496.0,214.0,6.0,14.0,512.0,743.3,605.34
2016,2,18,11,15,493.5,222.0,5.95,14.0,525.5,761.13,618.28
2016,2,18,11,30,491.0,230.0,5.9,14.0,539.0,776.69,629.12
2016,2,18,11,45,479.0,242.5,5.85,14.0,548.0,785.12,634.29
2016,2,18,12,0,467.0,255.0,5.8,14.0,557.0,790.93,637.59
2016,2,18,12,15,637.0,197.0,5.7,14.0,611.0,912.98,732.02
2016,2,18,12,30,807.0,139.0,5.6,14.0,665.0,1024.36,812.05
2016,2,18,12,45,608.0,201.0,5.6,14.0,595.5,884.84,709.46
2016,2,18,13,0,409.0,263.0,5.6,14.0,526.0,714.43,577.69
2016,2,18,13,15,370.5,266.0,5.5,14.0,500.5,674.24,546.69
2016,2,18,13,30,332.0,269.0,5.4,14.0,475.0,633.56,514.6
2016,2,18,13,45,355.0,254.0,5.35,14.0,467.5,631.48,514.34
2016,2,18,14,0,378.0,239.0,5.3,14.0,460.0,627.04,512.12
2016,2,18,14,15,362.5,229.5,5.2,14.0,433.5,591.21,484.41
2016,2,18,14,30,347.0,220.0,5.1,14.0,407.0,555.04,456.35
2016,2,18,14,45,397.0,194.5,5.0,14.0,395.0,555.86,458.97
2016,2,18,15,0,447.0,169.0,4.9,14.0,383.0,571.45,472.41
2016,2,18,15,15,525.5,136.5,4.75,13.5,367.5,575.92,478.56
2016,2,18,15,30,604.0,104.0,4.6,13.0,352.0,580.45,483.98
2016,2,18,15,45,560.0,102.0,4.5,13.0,312.0,517.39,432.42
2016,2,18,16,0,516.0,100.0,4.4,13.0,272.0,450.84,377.34
2016,2,18,16,15,537.5,83.0,4.1,12.5,238.5,421.91,352.22
2016,2,18,16,30,559.0,66.0,3.8,12.0,205.0,383.74,318.01
2016,2,18,16,45,486.5,57.0,3.55,12.0,159.0,306.81,250.02
2016,2,18,17,0,414.0,48.0,3.3,12.0,113.0,237.33,187.26
2016,2,18,17,15,291.0,35.5,3.15,12.0,73.0,155.63,113.93
2016,2,18,17,30,168.0,23.0,3.0,12.0,33.0,82.07,19.99
2016,2,18,17,45,84.0,11.5,2.95,12.0,16.5,27.67,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,159.5,16.5,5.8,12.0,32.5,70.7,0.0
2016,2,19,7,30,319.0,33.0,6.1,12.0,65.0,158.38,113.66
2016,2,19,7,45,408.5,43.5,6.4,12.5,108.5,225.32,177.23
2016,2,19,8,0,498.0,54.0,6.7,13.0,152.0,302.61,246.87
2016,2,19,8,15,559.0,61.0,6.85,13.0,198.5,371.55,309.44
2016,2,19,8,30,620.0,68.0,7.0,13.0,245.0,446.16,375.44
2016,2,19,8,45,471.5,102.5,7.2,13.5,251.0,420.36,354.83
2016,2,19,9,0,323.0,137.0,7.4,14.0,257.0,369.22,311.29
2016,2,19,9,15,438.5,132.5,7.45,14.0,315.5,479.02,403.81
2016,2,19,9,30,554.0,128.0,7.5,14.0,374.0,582.69,489.72
2016,2,19,9,45,445.0,167.0,7.55,14.0,375.5,563.24,471.07
2016,2,19,10,0,336.0,206.0,7.6,14.0,377.0,514.24,428.77
2016,2,19,10,15,178.0,208.5,7.5,14.0,300.0,371.14,308.62
2016,2,19,10,30,20.0,211.0,7.4,14.0,223.0,197.7,160.57
2016,2,19,10,45,69.0,246.0,7.35,14.0,287.5,300.22,246.48
2016,2,19,11,0,118.0,281.0,7.3,14.0,352.0,410.16,336.43
2016,2,19,11,15,74.5,268.0,7.1,14.0,313.5,331.62,271.13
2016,2,19,11,30,31.0,255.0,6.9,14.0,275.0,274.16,222.56
2016,2,19,11,45,43.0,270.5,6.75,14.0,298.5,303.59,246.76
2016,2,19,12,0,55.0,286.0,6.6,14.0,322.0,333.46,271.07
2016,2,19,12,15,158.0,295.0,6.35,13.5,399.0,473.63,387.17
2016,2,19,12,30,261.0,304.0,6.1,13.0,476.0,614.24,500.41
2016,2,19,12,45,133.5,252.5,5.9,13.0,340.0,399.55,327.43
2016,2,19,13,0,6.0,201.0,5.7,13.0,204.0,173.0,138.95
2016,2,19,13,15,3.0,155.0,5.4,13.0,156.5,127.89,101.81
2016,2,19,13,30,0.0,109.0,5.1,13.0,109.0,85.03,66.05
2016,2,19,13,45,11.0,167.0,4.85,13.0,173.5,146.76,118.11
2016,2,19,14,0,22.0,225.0,4.6,13.0,238.0,212.81,173.03
2016,2,19,14,15,23.5,217.5,4.35,13.0,231.0,207.18,168.54
2016,2,19,14,30,25.0,210.0,4.1,13.0,224.0,201.56,164.2
2016,2,19,14,45,24.0,197.0,3.95,13.0,210.0,188.31,153.51
2016,2,19,15,0,23.0,184.0,3.8,13.0,196.0,175.25,142.96
2016,2,19,15,15,11.5,150.5,3.75,12.5,156.5,134.06,108.73
2016,2,19,15,30,0.0,117.0,3.7,12.0,117.0,94.7,75.55
2016,2,19,15,45,0.0,104.0,3.7,12.0,104.0,83.75,66.42
2016,2,19,16,0,0.0,91.0,3.7,12.0,91.0,72.9,57.25
2016,2,19,16,15,0.0,76.5,3.65,11.5,76.5,60.73,46.93
2016,2,19,16,30,0.0,62.0,3.6,11.0,62.0,48.65,36.5
2016,2,19,16,45,0.0,48.0,3.55,11.0,48.0,37.07,26.31
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,25.98,16.46
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,16.77,8.11
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,7.59,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,84.0,19.0,3.6,8.0,28.0,51.29,5.73
2016,2,20,7,30,168.0,38.0,3.6,8.0,56.0,111.76,81.99
2016,2,20,7,45,218.0,56.0,3.6,8.5,91.5,161.01,128.27
2016,2,20,8,0,268.0,74.0,3.6,9.0,127.0,216.22,178.11
2016,2,20,8,15,300.5,90.5,3.45,9.5,165.5,266.62,223.15
2016,2,20,8,30,333.0,107.0,3.3,10.0,204.0,320.32,269.7
2016,2,20,8,45,366.5,117.5,3.15,10.5,240.5,371.35,312.78
2016,2,20,9,0,400.0,128.0,3.0,11.0,277.0,425.08,356.72
2016,2,20,9,15,419.5,141.5,2.85,11.0,314.5,474.39,396.26
2016,2,20,9,30,439.0,155.0,2.7,11.0,352.0,524.41,435.29
2016,2,20,9,45,582.0,130.0,2.55,11.5,414.5,640.63,525.91
2016,2,20,10,0,725.0,105.0,2.4,12.0,477.0,757.37,610.61
2016,2,20,10,15,714.0,117.0,2.25,12.0,502.5,788.97,630.38
2016,2,20,10,30,703.0,129.0,2.1,12.0,528.0,817.11,648.04
2016,2,20,10,45,637.5,159.0,1.95,12.5,533.0,810.21,639.22
2016,2,20,11,0,572.0,189.0,1.8,13.0,538.0,787.18,619.09
2016,2,20,11,15,555.0,202.0,1.65,13.0,548.5,797.97,624.34
2016,2,20,11,30,538.0,215.0,1.5,13.0,559.0,805.66,626.93
2016,2,20,11,45,440.0,251.0,1.4,13.0,535.5,753.17,585.64
2016,2,20,12,0,342.0,287.0,1.3,13.0,512.0,674.71,526.6
2016,2,20,12,15,391.5,275.0,1.3,13.0,533.0,713.21,556.31
2016,2,20,12,30,441.0,263.0,1.3,13.0,554.0,773.79,599.47
2016,2,20,12,45,674.5,179.5,1.35,13.5,621.0,929.55,710.02
2016,2,20,13,0,908.0,96.0,1.4,14.0,688.0,1043.74,783.51
2016,2,20,13,15,904.0,95.0,1.5,14.0,674.5,1027.63,773.59
2016,2,20,13,30,900.0,94.0,1.6,14.0,661.0,1007.97,763.11
2016,2,20,13,45,893.0,93.0,1.7,14.0,639.5,981.98,748.33
2016,2,20,14,0,886.0,92.0,1.8,14.0,618.0,952.8,731.28
2016,2,20,14,15,875.0,90.0,1.9,14.0,589.5,926.45,715.96
2016,2,20,14,30,864.0,88.0,2.0,14.0,561.0,886.14,690.67
2016,2,20,14,45,853.0,84.5,2.15,14.0,526.5,841.65,662.53
2016,2,20,15,0,842.0,81.0,2.3,14.0,492.0,795.02,632.13
2016,2,20,15,15,820.5,78.0,2.4,14.0,451.0,739.05,593.69
2016,2,20,15,30,799.0,75.0,2.5,14.0,410.0,682.33,553.76
2016,2,20,15,45,772.0,70.5,2.6,14.0,365.0,619.83,506.85
2016,2,20,16,0,745.0,66.0,2.7,14.0,320.0,557.83,458.04
2016,2,20,16,15,701.0,61.5,2.65,13.5,272.0,486.99,400.62
2016,2,20,16,30,657.0,57.0,2.6,13.0,224.0,421.99,345.63
2016,2,20,16,45,589.0,50.0,2.55,12.5,175.5,344.21,278.42
2016,2,20,17,0,521.0,43.0,2.5,12.0,127.0,273.29,214.97
2016,2,20,17,15,402.5,32.5,2.5,11.5,84.0,189.14,139.81
2016,2,20,17,30,284.0,22.0,2.5,11.0,41.0,114.98,49.79
2016,2,20,17,45,142.0,11.0,2.55,11.0,20.5,39.49,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,3.2,9.5,39.5,84.65,24.34
2016,2,21,7,30,423.0,32.0,3.3,10.0,79.0,190.55,139.97
2016,2,21,7,45,517.5,40.5,3.45,10.5,126.5,263.34,207.91
2016,2,21,8,0,612.0,49.0,3.6,11.0,174.0,346.89,282.62
2016,2,21,8,15,668.5,54.5,3.6,11.0,223.5,415.39,344.3
2016,2,21,8,30,725.0,60.0,3.6,11.0,273.0,491.68,410.31
2016,2,21,8,45,764.5,63.5,3.6,11.5,322.0,559.78,466.8
2016,2,21,9,0,804.0,67.0,3.6,12.0,371.0,629.94,522.82
2016,2,21,9,15,829.5,70.0,3.55,12.0,415.5,691.25,570.3
2016,2,21,9,30,855.0,73.0,3.5,12.0,460.0,752.5,615.06
2016,2,21,9,45,874.5,75.0,3.5,12.5,500.0,807.33,653.09
2016,2,21,10,0,894.0,77.0,3.5,13.0,540.0,852.01,682.93
2016,2,21,10,15,907.0,78.5,3.45,13.0,573.0,896.96,713.54
2016,2,21,10,30,920.0,80.0,3.4,13.0,606.0,939.58,742.08
2016,2,21,10,45,929.0,81.0,3.4,13.5,632.5,975.27,764.4
2016,2,21,11,0,938.0,82.0,3.4,14.0,659.0,1007.93,784.44
2016,2,21,11,15,943.5,83.0,3.4,14.0,677.5,1033.93,801.27
2016,2,21,11,30,949.0,84.0,3.4,14.0,696.0,1056.39,815.76
2016,2,21,11,45,951.5,84.5,3.4,14.5,706.5,1071.54,823.82
2016,2,21,12,0,954.0,85.0,3.4,15.0,717.0,1082.86,829.45
2016,2,21,12,15,954.5,85.5,3.5,15.0,719.0,1088.23,833.68
2016,2,21,12,30,955.0,86.0,3.6,15.0,721.0,1089.64,835.44
2016,2,21,12,45,952.0,86.0,3.7,15.0,715.0,1082.92,831.86
2016,2,21,13,0,949.0,86.0,3.8,15.0,709.0,1072.3,825.81
2016,2,21,13,15,944.0,85.5,3.9,15.0,694.5,1055.25,815.48
2016,2,21,13,30,939.0,85.0,4.0,15.0,680.0,1034.52,802.69
2016,2,21,13,45,927.5,85.5,4.15,15.0,657.0,1005.18,784.23
2016,2,21,14,0,916.0,86.0,4.3,15.0,634.0,972.72,763.52
2016,2,21,14,15,904.5,84.5,4.45,15.0,604.5,934.98,739.32
2016,2,21,14,30,893.0,83.0,4.6,15.0,575.0,894.58,712.81
2016,2,21,14,45,682.0,125.5,4.75,15.0,487.5,747.89,606.31
2016,2,21,15,0,471.0,168.0,4.9,15.0,400.0,586.55,481.54
2016,2,21,15,15,484.0,150.0,4.95,14.5,371.0,555.61,459.83
2016,2,21,15,30,497.0,132.0,5.0,14.0,342.0,522.05,434.79
2016,2,21,15,45,621.5,100.0,5.05,14.0,333.5,553.32,461.17
2016,2,21,16,0,746.0,68.0,5.1,14.0,325.0,559.24,465.92
2016,2,21,16,15,700.5,63.0,4.95,13.5,276.0,486.94,405.39
2016,2,21,16,30,655.0,58.0,4.8,13.0,227.0,420.64,348.05
2016,2,21,16,45,585.0,51.0,4.65,12.5,178.5,342.1,279.0
2016,2,21,17,0,515.0,44.0,4.5,12.0,130.0,270.66,214.34
2016,2,21,17,15,396.5,34.0,4.4,11.5,86.5,187.5,139.68
2016,2,21,17,30,278.0,24.0,4.3,11.0,43.0,115.09,56.72
2016,2,21,17,45,139.0,12.0,4.25,11.0,21.5,39.3,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
