Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,227.0,16.0,2.95,10.5,42.0,88.96,34.9
2016,2,22,7,30,454.0,32.0,3.0,11.0,84.0,199.97,147.2
2016,2,22,7,45,541.5,39.5,3.1,11.5,131.5,268.07,210.81
2016,2,22,8,0,629.0,47.0,3.2,12.0,179.0,348.95,283.01
2016,2,22,8,15,683.0,52.5,3.15,12.0,228.5,419.93,346.13
2016,2,22,8,30,737.0,58.0,3.1,12.0,278.0,495.48,410.85
2016,2,22,8,45,772.0,61.5,3.05,12.5,326.0,561.33,464.82
2016,2,22,9,0,807.0,65.0,3.0,13.0,374.0,628.82,517.94
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.0,689.86,563.72
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,750.8,606.69
2016,2,22,9,45,874.5,73.5,3.0,14.5,503.0,796.64,637.49
2016,2,22,10,0,892.0,76.0,3.0,15.0,542.0,848.36,672.07
2016,2,22,10,15,905.0,78.0,2.95,15.0,575.5,893.83,702.44
2016,2,22,10,30,918.0,80.0,2.9,15.0,609.0,936.99,730.79
2016,2,22,10,45,926.0,81.5,2.9,15.5,635.5,972.3,752.41
2016,2,22,11,0,934.0,83.0,2.9,16.0,662.0,1004.52,771.78
2016,2,22,11,15,940.0,84.0,2.9,16.0,680.5,1030.91,788.56
2016,2,22,11,30,946.0,85.0,2.9,16.0,699.0,1053.79,803.06
2016,2,22,11,45,948.5,86.0,2.95,16.0,710.0,1069.48,813.34
2016,2,22,12,0,951.0,87.0,3.0,16.0,721.0,1081.35,821.27
2016,2,22,12,15,952.0,87.0,3.05,16.0,723.5,1086.58,824.97
2016,2,22,12,30,953.0,87.0,3.1,16.0,726.0,1087.86,826.26
2016,2,22,12,45,947.5,89.0,3.2,16.5,719.5,1080.96,821.2
2016,2,22,13,0,942.0,91.0,3.3,17.0,713.0,1070.19,813.75
2016,2,22,13,15,938.5,90.0,3.35,17.0,699.5,1054.09,803.93
2016,2,22,13,30,935.0,89.0,3.4,17.0,686.0,1034.27,791.72
2016,2,22,13,45,785.0,127.0,3.45,17.0,617.0,926.5,718.48
2016,2,22,14,0,635.0,165.0,3.5,17.0,548.0,815.11,641.22
2016,2,22,14,15,768.5,124.5,3.45,17.0,566.5,872.8,684.31
2016,2,22,14,30,902.0,84.0,3.4,17.0,585.0,902.36,705.85
2016,2,22,14,45,887.0,82.0,3.4,17.0,549.0,864.69,680.13
2016,2,22,15,0,872.0,80.0,3.4,17.0,513.0,815.25,646.18
2016,2,22,15,15,851.5,77.5,3.2,16.5,471.5,759.33,607.17
2016,2,22,15,30,831.0,75.0,3.0,16.0,430.0,702.48,566.81
2016,2,22,15,45,800.0,71.5,2.9,16.0,383.0,636.87,516.88
2016,2,22,16,0,769.0,68.0,2.8,16.0,336.0,572.04,465.54
2016,2,22,16,15,725.0,63.5,2.65,15.5,287.0,499.92,407.46
2016,2,22,16,30,681.0,59.0,2.5,15.0,238.0,433.54,351.77
2016,2,22,16,45,611.0,52.5,2.45,14.5,188.0,354.11,283.98
2016,2,22,17,0,541.0,46.0,2.4,14.0,138.0,281.67,219.98
2016,2,22,17,15,423.5,35.5,2.35,13.5,93.0,196.89,145.42
2016,2,22,17,30,306.0,25.0,2.3,13.0,48.0,123.66,65.96
2016,2,22,17,45,153.0,12.5,2.25,13.0,24.0,42.34,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,2,23,7,0,0.0,9.0,2.0,12.0,9.0,7.08,0.0
2016,2,23,7,15,106.5,25.0,2.15,12.0,38.0,59.46,26.87
2016,2,23,7,30,213.0,41.0,2.3,12.0,67.0,127.43,94.22
2016,2,23,7,45,261.5,58.0,2.5,12.5,104.0,177.74,140.02
2016,2,23,8,0,310.0,75.0,2.7,13.0,141.0,233.76,189.78
2016,2,23,8,15,339.0,90.5,2.85,13.0,179.5,283.76,234.2
2016,2,23,8,30,368.0,106.0,3.0,13.0,218.0,336.58,279.89
2016,2,23,8,45,394.5,118.0,3.15,13.0,256.0,386.72,322.36
2016,2,23,9,0,421.0,130.0,3.3,13.0,294.0,438.79,365.4
2016,2,23,9,15,644.0,103.5,3.25,13.5,385.5,598.99,493.96
2016,2,23,9,30,867.0,77.0,3.2,14.0,477.0,764.64,618.52
2016,2,23,9,45,727.0,113.5,3.15,14.5,468.5,736.46,593.44
2016,2,23,10,0,587.0,150.0,3.1,15.0,460.0,688.35,554.34
2016,2,23,10,15,759.5,117.0,2.9,15.0,543.0,826.2,654.75
2016,2,23,10,30,932.0,84.0,2.7,15.0,626.0,953.6,741.12
2016,2,23,10,45,940.5,85.5,2.5,15.5,652.5,989.77,760.23
2016,2,23,11,0,949.0,87.0,2.3,16.0,679.0,1022.81,777.52
2016,2,23,11,15,954.5,88.0,2.15,16.0,698.0,1049.01,791.88
2016,2,23,11,30,960.0,89.0,2.0,16.0,717.0,1071.61,803.68
2016,2,23,11,45,960.5,90.5,1.9,16.5,727.0,1086.03,809.26
2016,2,23,12,0,961.0,92.0,1.8,17.0,737.0,1096.52,812.39
2016,2,23,12,15,961.0,92.0,1.7,17.0,739.0,1100.75,813.11
2016,2,23,12,30,961.0,92.0,1.6,17.0,741.0,1100.98,811.45
2016,2,23,12,45,956.0,93.0,1.55,17.5,734.0,1093.31,804.31
2016,2,23,13,0,951.0,94.0,1.5,18.0,727.0,1081.72,794.97
2016,2,23,13,15,946.0,93.5,1.45,18.0,712.5,1064.56,783.79
2016,2,23,13,30,941.0,93.0,1.4,18.0,698.0,1043.7,770.45
2016,2,23,13,45,932.0,92.0,1.35,18.0,675.0,1014.83,752.08
2016,2,23,14,0,923.0,91.0,1.3,18.0,652.0,982.7,731.72
2016,2,23,14,15,911.5,89.5,1.35,18.0,622.0,944.67,709.08
2016,2,23,14,30,900.0,88.0,1.4,18.0,592.0,913.81,691.01
2016,2,23,14,45,745.5,113.5,1.45,18.0,513.5,785.25,605.35
2016,2,23,15,0,591.0,139.0,1.5,18.0,435.0,657.89,516.78
2016,2,23,15,15,659.0,109.5,1.5,17.5,414.5,651.54,516.13
2016,2,23,15,30,727.0,80.0,1.5,17.0,394.0,632.22,504.34
2016,2,23,15,45,672.0,84.5,1.5,17.0,350.5,567.52,455.02
2016,2,23,16,0,617.0,89.0,1.5,17.0,307.0,502.56,404.55
2016,2,23,16,15,578.0,81.0,1.5,16.5,262.0,437.05,353.06
2016,2,23,16,30,539.0,73.0,1.5,16.0,217.0,374.41,301.8
2016,2,23,16,45,465.5,64.5,1.55,16.0,171.0,298.91,238.14
2016,2,23,17,0,392.0,56.0,1.6,16.0,125.0,230.87,179.18
2016,2,23,17,15,299.5,42.0,1.65,15.5,84.0,158.47,116.57
2016,2,23,17,30,207.0,28.0,1.7,15.0,43.0,98.14,55.1
2016,2,23,17,45,103.5,14.0,1.75,15.0,21.5,32.75,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.2,11.0,12.0,23.26,0.0
2016,2,24,7,15,214.0,24.5,1.3,11.0,47.0,95.26,50.94
2016,2,24,7,30,352.0,39.0,1.4,11.0,82.0,171.89,127.82
2016,2,24,7,45,445.0,48.0,1.55,11.5,128.5,240.7,189.39
2016,2,24,8,0,538.0,57.0,1.7,12.0,175.0,319.97,258.66
2016,2,24,8,15,594.0,64.0,1.65,12.0,223.5,388.5,318.24
2016,2,24,8,30,650.0,71.0,1.6,12.0,272.0,462.15,379.91
2016,2,24,8,45,692.5,74.5,1.6,12.5,319.5,528.26,432.98
2016,2,24,9,0,735.0,78.0,1.6,13.0,367.0,594.05,483.91
2016,2,24,9,15,761.5,82.0,1.5,13.5,410.5,654.16,527.79
2016,2,24,9,30,788.0,86.0,1.4,14.0,454.0,714.44,568.7
2016,2,24,9,45,625.5,137.5,1.3,14.5,445.0,680.16,539.07
2016,2,24,10,0,463.0,189.0,1.2,15.0,436.0,617.02,487.84
2016,2,24,10,15,659.5,141.5,1.15,15.5,516.5,765.45,595.86
2016,2,24,10,30,856.0,94.0,1.1,16.0,597.0,906.4,687.71
2016,2,24,10,45,865.0,96.0,1.05,16.5,622.5,942.14,706.21
2016,2,24,11,0,874.0,98.0,1.0,17.0,648.0,974.99,723.93
2016,2,24,11,15,880.0,99.0,0.95,17.0,666.0,988.17,730.14
2016,2,24,11,30,886.0,100.0,0.9,17.0,684.0,1009.99,742.23
2016,2,24,11,45,888.5,101.0,0.9,17.0,694.0,1024.87,750.85
2016,2,24,12,0,891.0,102.0,0.9,17.0,704.0,1036.13,757.41
2016,2,24,12,15,891.0,102.0,1.0,17.0,706.0,1040.03,761.69
2016,2,24,12,30,891.0,102.0,1.1,17.0,708.0,1040.21,763.81
2016,2,24,12,45,669.0,184.0,1.2,17.5,637.0,924.98,689.78
2016,2,24,13,0,447.0,266.0,1.3,18.0,566.0,772.88,584.97
2016,2,24,13,15,664.0,182.0,1.4,18.0,617.5,902.65,680.85
2016,2,24,13,30,881.0,98.0,1.5,18.0,669.0,989.55,738.88
2016,2,24,13,45,873.5,96.5,1.65,18.0,647.0,962.71,723.06
2016,2,24,14,0,866.0,95.0,1.8,18.0,625.0,944.11,713.92
2016,2,24,14,15,854.5,93.5,1.85,18.0,596.0,906.96,690.74
2016,2,24,14,30,843.0,92.0,1.9,18.0,567.0,867.24,665.72
2016,2,24,14,45,826.0,90.0,1.95,18.0,531.5,820.01,635.09
2016,2,24,15,0,809.0,88.0,2.0,18.0,496.0,771.11,602.78
2016,2,24,15,15,787.0,84.5,2.0,17.5,455.5,715.35,565.57
2016,2,24,15,30,765.0,81.0,2.0,17.0,415.0,659.01,526.92
2016,2,24,15,45,734.0,77.5,2.05,17.0,369.5,596.39,480.0
2016,2,24,16,0,703.0,74.0,2.1,17.0,324.0,537.56,434.31
2016,2,24,16,15,659.0,68.5,2.05,16.5,276.5,467.78,378.88
2016,2,24,16,30,615.0,63.0,2.0,16.0,229.0,401.26,324.02
2016,2,24,16,45,548.5,55.5,1.95,15.5,181.0,326.14,260.43
2016,2,24,17,0,482.0,48.0,1.9,15.0,133.0,257.79,200.63
2016,2,24,17,15,375.5,37.0,1.9,14.5,90.5,180.05,133.0
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,114.36,67.67
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,38.15,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.2,12.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.2,13.0,13.0,22.32,0.0
2016,2,25,7,15,188.0,27.5,0.25,13.0,48.0,90.21,51.72
2016,2,25,7,30,312.0,43.0,0.3,13.0,83.0,160.22,118.27
2016,2,25,7,45,393.5,54.5,0.35,13.0,128.0,226.22,175.98
2016,2,25,8,0,475.0,66.0,0.4,13.0,173.0,299.97,239.17
2016,2,25,8,15,531.5,74.5,0.45,13.5,220.0,367.09,295.37
2016,2,25,8,30,588.0,83.0,0.5,14.0,267.0,439.43,353.7
2016,2,25,8,45,628.5,88.5,0.55,14.5,313.5,503.72,403.82
2016,2,25,9,0,669.0,94.0,0.6,15.0,360.0,570.53,454.06
2016,2,25,9,15,697.0,98.5,0.65,15.0,402.5,629.52,497.75
2016,2,25,9,30,725.0,103.0,0.7,15.0,445.0,689.03,540.58
2016,2,25,9,45,687.0,118.5,0.75,15.5,464.0,708.46,551.95
2016,2,25,10,0,649.0,134.0,0.8,16.0,483.0,722.31,559.85
2016,2,25,10,15,727.5,122.5,0.8,16.5,535.0,802.92,613.23
2016,2,25,10,30,806.0,111.0,0.8,17.0,587.0,879.71,661.49
2016,2,25,10,45,648.0,170.5,0.8,17.5,564.0,828.07,623.63
2016,2,25,11,0,490.0,230.0,0.8,18.0,541.0,748.74,565.86
2016,2,25,11,15,668.0,172.0,0.75,18.0,608.5,881.94,657.67
2016,2,25,11,30,846.0,114.0,0.7,18.0,676.0,998.63,729.34
2016,2,25,11,45,850.0,114.5,0.65,18.5,686.5,1014.29,734.3
2016,2,25,12,0,854.0,115.0,0.6,19.0,697.0,1026.4,738.68
2016,2,25,12,15,855.0,115.0,0.45,19.0,699.0,1031.25,737.64
2016,2,25,12,30,856.0,115.0,0.3,19.0,701.0,1032.41,734.61
2016,2,25,12,45,664.0,186.0,0.2,19.0,638.5,920.96,663.43
2016,2,25,13,0,472.0,257.0,0.1,19.0,576.0,787.71,574.94
2016,2,25,13,15,667.5,181.0,0.2,19.0,621.5,904.01,657.55
2016,2,25,13,30,863.0,105.0,0.3,19.0,667.0,991.45,713.17
2016,2,25,13,45,852.0,105.0,0.4,19.5,645.0,962.77,695.46
2016,2,25,14,0,841.0,105.0,0.5,20.0,623.0,931.1,677.76
2016,2,25,14,15,829.5,103.0,0.7,19.5,595.0,893.94,660.75
2016,2,25,14,30,818.0,101.0,0.9,19.0,567.0,854.28,641.15
2016,2,25,14,45,798.0,100.0,1.1,19.0,531.0,806.34,613.59
2016,2,25,15,0,778.0,99.0,1.3,19.0,495.0,756.96,583.83
2016,2,25,15,15,755.5,95.5,1.55,18.5,454.5,705.91,553.05
2016,2,25,15,30,733.0,92.0,1.8,18.0,414.0,650.28,516.45
2016,2,25,15,45,703.0,87.0,2.05,18.0,369.5,587.88,471.15
2016,2,25,16,0,673.0,82.0,2.3,18.0,325.0,526.51,424.55
2016,2,25,16,15,629.0,76.0,2.25,17.5,277.5,457.59,369.87
2016,2,25,16,30,585.0,70.0,2.2,17.0,230.0,391.94,315.83
2016,2,25,16,45,529.0,60.5,2.15,16.5,183.5,321.09,255.82
2016,2,25,17,0,473.0,51.0,2.1,16.0,137.0,255.88,198.71
2016,2,25,17,15,369.0,39.5,2.0,15.5,93.5,179.13,132.19
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,114.97,70.31
2016,2,25,17,45,132.5,14.0,1.85,14.5,25.0,38.18,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,13.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,13.0,11.0,8.65,0.0
2016,2,26,7,15,52.5,29.5,1.4,13.0,36.5,45.53,26.05
2016,2,26,7,30,105.0,48.0,1.5,13.0,62.0,90.42,67.06
2016,2,26,7,45,134.5,68.5,1.65,13.5,94.5,129.6,101.73
2016,2,26,8,0,164.0,89.0,1.8,14.0,127.0,172.16,138.96
2016,2,26,8,15,183.0,109.5,1.85,14.0,160.5,212.8,174.31
2016,2,26,8,30,202.0,130.0,1.9,14.0,194.0,255.44,210.56
2016,2,26,8,45,220.5,147.0,1.95,14.5,227.0,295.74,243.72
2016,2,26,9,0,239.0,164.0,2.0,15.0,260.0,337.68,277.39
2016,2,26,9,15,209.5,186.5,2.0,15.0,277.5,337.83,276.82
2016,2,26,9,30,180.0,209.0,2.0,15.0,295.0,348.96,284.64
2016,2,26,9,45,268.0,214.0,2.05,15.0,353.5,448.94,364.4
2016,2,26,10,0,356.0,219.0,2.1,15.0,412.0,538.83,434.2
2016,2,26,10,15,358.5,233.5,2.05,15.0,437.5,570.32,456.39
2016,2,26,10,30,361.0,248.0,2.0,15.0,463.0,600.79,477.9
2016,2,26,10,45,358.0,260.5,2.0,15.5,481.5,622.79,492.19
2016,2,26,11,0,355.0,273.0,2.0,16.0,500.0,643.29,505.28
2016,2,26,11,15,415.5,262.5,2.0,16.0,535.5,720.47,561.56
2016,2,26,11,30,476.0,252.0,2.0,16.0,571.0,778.1,602.86
2016,2,26,11,45,462.5,262.0,2.05,16.0,575.5,781.96,604.59
2016,2,26,12,0,449.0,272.0,2.1,16.0,580.0,783.23,605.11
2016,2,26,12,15,431.5,279.0,2.15,16.0,575.5,774.9,598.97
2016,2,26,12,30,414.0,286.0,2.2,16.0,571.0,742.08,576.11
2016,2,26,12,45,333.0,302.5,2.3,16.0,530.5,676.62,527.83
2016,2,26,13,0,252.0,319.0,2.4,16.0,490.0,586.37,460.96
2016,2,26,13,15,317.5,297.5,2.45,16.0,508.5,648.03,509.14
2016,2,26,13,30,383.0,276.0,2.5,16.0,527.0,682.22,536.26
2016,2,26,13,45,349.0,274.0,2.65,16.0,497.5,639.04,504.73
2016,2,26,14,0,315.0,272.0,2.8,16.0,468.0,595.95,473.32
2016,2,26,14,15,236.0,267.5,2.85,16.0,411.0,488.98,391.82
2016,2,26,14,30,157.0,263.0,2.9,16.0,354.0,408.01,328.26
2016,2,26,14,45,132.5,245.5,2.95,16.0,319.0,362.94,293.32
2016,2,26,15,0,108.0,228.0,3.0,16.0,284.0,302.26,245.4
2016,2,26,15,15,140.5,209.5,3.05,15.5,276.0,319.82,261.37
2016,2,26,15,30,173.0,191.0,3.1,15.0,268.0,317.14,260.8
2016,2,26,15,45,429.0,133.5,3.15,15.0,297.0,446.46,368.54
2016,2,26,16,0,685.0,76.0,3.2,15.0,326.0,525.49,432.05
2016,2,26,16,15,641.5,70.5,3.1,14.5,279.0,456.97,375.54
2016,2,26,16,30,598.0,65.0,3.0,14.0,232.0,391.7,320.56
2016,2,26,16,45,531.5,58.0,2.9,14.0,184.5,318.21,256.77
2016,2,26,17,0,465.0,51.0,2.8,14.0,137.0,251.46,197.31
2016,2,26,17,15,361.0,40.0,2.55,13.5,94.5,175.86,131.13
2016,2,26,17,30,257.0,29.0,2.3,13.0,52.0,112.96,71.54
2016,2,26,17,45,128.5,14.5,2.05,13.0,26.0,37.43,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,11.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,16.52,0.0
2016,2,27,7,15,219.0,30.0,2.1,12.0,60.0,101.02,64.09
2016,2,27,7,30,438.0,39.0,2.2,12.0,99.0,198.13,148.23
2016,2,27,7,45,522.5,46.0,2.3,12.5,147.0,266.41,209.6
2016,2,27,8,0,607.0,53.0,2.4,13.0,195.0,344.01,277.78
2016,2,27,8,15,657.5,58.5,2.35,13.0,244.0,411.76,337.0
2016,2,27,8,30,708.0,64.0,2.3,13.0,293.0,481.95,396.22
2016,2,27,8,45,743.0,68.0,2.3,13.5,340.5,546.92,448.62
2016,2,27,9,0,778.0,72.0,2.3,14.0,388.0,613.59,500.35
2016,2,27,9,15,802.5,75.0,2.25,14.0,432.0,673.0,545.47
2016,2,27,9,30,827.0,78.0,2.2,14.0,476.0,732.31,587.39
2016,2,27,9,45,842.5,81.0,2.15,14.5,514.5,784.01,621.65
2016,2,27,10,0,858.0,84.0,2.1,15.0,553.0,834.18,654.04
2016,2,27,10,15,870.5,85.5,2.05,15.0,586.0,868.49,675.88
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,909.45,702.22
2016,2,27,10,45,890.5,89.0,1.95,15.5,644.5,943.81,722.3
2016,2,27,11,0,898.0,91.0,1.9,16.0,670.0,975.16,740.14
2016,2,27,11,15,904.0,92.0,1.9,16.0,688.0,1000.7,756.01
2016,2,27,11,30,910.0,93.0,1.9,16.0,706.0,1022.84,769.71
2016,2,27,11,45,765.5,150.5,1.95,16.0,671.5,975.8,738.27
2016,2,27,12,0,621.0,208.0,2.0,16.0,637.0,897.15,685.72
2016,2,27,12,15,624.0,206.5,2.05,16.0,639.0,901.8,690.16
2016,2,27,12,30,627.0,205.0,2.1,16.0,641.0,903.43,691.74
2016,2,27,12,45,479.0,255.0,2.2,16.0,586.5,795.11,613.96
2016,2,27,13,0,331.0,305.0,2.3,16.0,532.0,673.1,524.76
2016,2,27,13,15,438.5,262.5,2.35,16.0,556.5,750.97,585.31
2016,2,27,13,30,546.0,220.0,2.4,16.0,581.0,802.73,625.35
2016,2,27,13,45,497.0,230.0,2.45,16.0,550.5,753.91,589.73
2016,2,27,14,0,448.0,240.0,2.5,16.0,520.0,704.62,554.19
2016,2,27,14,15,651.5,167.0,2.5,16.0,553.5,806.09,632.93
2016,2,27,14,30,855.0,94.0,2.5,16.0,587.0,875.51,682.5
2016,2,27,14,45,649.0,140.5,2.5,16.0,501.5,728.25,577.44
2016,2,27,15,0,443.0,187.0,2.5,16.0,416.0,576.64,462.76
2016,2,27,15,15,463.5,166.0,2.5,15.5,388.5,549.37,444.93
2016,2,27,15,30,484.0,145.0,2.5,15.0,361.0,518.82,423.12
2016,2,27,15,45,613.0,108.0,2.5,15.0,353.0,547.45,446.76
2016,2,27,16,0,742.0,71.0,2.5,15.0,345.0,550.61,449.19
2016,2,27,16,15,700.5,66.0,2.45,14.5,296.0,480.92,392.83
2016,2,27,16,30,659.0,61.0,2.4,14.0,247.0,416.26,338.81
2016,2,27,16,45,601.0,54.0,2.35,14.0,198.5,343.3,275.73
2016,2,27,17,0,543.0,47.0,2.3,14.0,150.0,276.1,215.75
2016,2,27,17,15,438.0,38.0,2.4,13.5,104.5,197.79,147.2
2016,2,27,17,30,333.0,29.0,2.5,13.0,59.0,132.06,85.19
2016,2,27,17,45,166.5,14.5,2.6,13.0,29.5,54.52,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.5,2.75,10.5,2.5,1.97,0.0
2016,2,28,7,0,0.0,5.0,2.8,11.0,5.0,3.78,0.0
2016,2,28,7,15,0.0,14.0,2.85,11.5,14.0,10.64,2.62
2016,2,28,7,30,0.0,23.0,2.9,12.0,23.0,17.51,9.1
2016,2,28,7,45,0.0,34.0,3.0,12.5,34.0,25.95,16.56
2016,2,28,8,0,0.0,45.0,3.1,13.0,45.0,34.41,23.97
2016,2,28,8,15,0.0,56.0,3.05,13.0,56.0,42.89,31.36
2016,2,28,8,30,0.0,67.0,3.0,13.0,67.0,51.5,38.75
2016,2,28,8,45,0.0,78.0,2.95,13.5,78.0,60.39,46.2
2016,2,28,9,0,0.0,89.0,2.9,14.0,89.0,69.35,53.59
2016,2,28,9,15,72.5,152.0,2.8,14.0,187.5,187.69,154.38
2016,2,28,9,30,145.0,215.0,2.7,14.0,286.0,327.34,268.88
2016,2,28,9,45,205.0,228.0,2.65,14.5,336.5,394.61,322.24
2016,2,28,10,0,265.0,241.0,2.6,15.0,387.0,485.18,392.32
2016,2,28,10,15,311.0,247.0,2.55,15.0,428.5,541.88,435.52
2016,2,28,10,30,357.0,253.0,2.5,15.0,470.0,600.61,479.66
2016,2,28,10,45,481.5,223.0,2.5,15.0,528.0,716.93,567.41
2016,2,28,11,0,606.0,193.0,2.5,15.0,586.0,825.75,646.94
2016,2,28,11,15,575.0,211.0,2.55,15.0,592.0,819.97,640.91
2016,2,28,11,30,544.0,229.0,2.6,15.0,598.0,819.28,639.37
2016,2,28,11,45,423.0,273.5,2.65,15.5,563.0,752.1,586.78
2016,2,28,12,0,302.0,318.0,2.7,16.0,528.0,660.05,516.29
2016,2,28,12,15,382.5,295.0,2.75,16.0,561.5,717.67,561.5
2016,2,28,12,30,463.0,272.0,2.8,16.0,595.0,797.71,620.53
2016,2,28,12,45,417.5,284.5,2.9,16.0,574.0,762.03,593.8
2016,2,28,13,0,372.0,297.0,3.0,16.0,553.0,704.08,552.04
2016,2,28,13,15,300.0,305.0,3.05,16.0,509.0,636.49,501.41
2016,2,28,13,30,228.0,313.0,3.1,16.0,465.0,546.47,433.45
2016,2,28,13,45,430.5,244.0,3.15,16.0,519.5,703.73,557.1
2016,2,28,14,0,633.0,175.0,3.2,16.0,574.0,816.22,643.34
2016,2,28,14,15,499.0,206.5,3.2,16.0,512.0,699.87,555.85
2016,2,28,14,30,365.0,238.0,3.2,16.0,450.0,578.83,463.87
2016,2,28,14,45,291.5,234.0,3.25,16.0,397.0,499.49,403.07
2016,2,28,15,0,218.0,230.0,3.3,16.0,344.0,407.0,330.62
2016,2,28,15,15,149.5,211.0,3.3,15.5,286.5,326.1,266.28
2016,2,28,15,30,81.0,192.0,3.3,15.0,229.0,236.33,193.2
2016,2,28,15,45,164.0,170.0,3.3,15.0,234.5,278.8,229.98
2016,2,28,16,0,247.0,148.0,3.3,15.0,240.0,310.98,256.95
2016,2,28,16,15,220.5,132.5,3.3,14.5,206.0,266.46,219.91
2016,2,28,16,30,194.0,117.0,3.3,14.0,172.0,224.63,184.51
2016,2,28,16,45,172.0,96.0,3.3,14.0,138.0,181.58,147.08
2016,2,28,17,0,150.0,75.0,3.3,14.0,104.0,141.01,111.16
2016,2,28,17,15,110.5,54.5,3.3,13.5,72.5,97.91,73.43
2016,2,28,17,30,71.0,34.0,3.3,13.0,41.0,54.29,34.53
2016,2,28,17,45,35.5,17.0,3.3,13.0,20.5,23.48,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,2.35,10.5,13.0,19.41,0.0
2016,2,29,7,0,181.0,18.0,2.4,11.0,26.0,60.86,0.0
2016,2,29,7,15,313.5,29.5,2.45,11.5,66.5,125.23,84.53
2016,2,29,7,30,446.0,41.0,2.5,12.0,107.0,200.69,151.18
2016,2,29,7,45,533.0,48.0,2.6,12.5,156.5,270.26,213.28
2016,2,29,8,0,620.0,55.0,2.7,13.0,206.0,349.46,282.61
2016,2,29,8,15,669.0,60.5,2.7,13.0,255.5,415.41,340.42
2016,2,29,8,30,718.0,66.0,2.7,13.0,305.0,487.34,401.16
2016,2,29,8,45,750.0,70.0,2.7,13.5,352.5,550.98,452.59
2016,2,29,9,0,782.0,74.0,2.7,14.0,400.0,615.98,503.21
2016,2,29,9,15,805.5,77.5,2.65,14.5,444.0,675.42,547.61
2016,2,29,9,30,829.0,81.0,2.6,15.0,488.0,734.66,588.78
2016,2,29,9,45,839.5,85.5,2.55,15.5,525.5,784.19,621.64
2016,2,29,10,0,850.0,90.0,2.5,16.0,563.0,831.79,652.46
2016,2,29,10,15,862.5,92.0,2.4,16.0,595.5,876.05,681.15
2016,2,29,10,30,875.0,94.0,2.3,16.0,628.0,907.44,700.44
2016,2,29,10,45,886.5,94.0,2.25,16.5,654.5,942.93,721.59
2016,2,29,11,0,898.0,94.0,2.2,17.0,681.0,975.6,740.5
2016,2,29,11,15,904.0,94.5,2.1,17.0,699.0,1000.47,754.81
2016,2,29,11,30,910.0,95.0,2.0,17.0,717.0,1021.91,766.83
2016,2,29,11,45,918.5,93.5,1.95,17.5,728.5,1040.0,775.84
2016,2,29,12,0,927.0,92.0,1.9,18.0,740.0,1054.46,782.53
2016,2,29,12,15,928.0,92.0,1.9,18.0,742.5,1059.27,785.31
2016,2,29,12,30,929.0,92.0,1.9,18.0,745.0,1060.19,785.85
2016,2,29,12,45,720.5,170.0,1.9,18.5,674.0,955.18,715.62
2016,2,29,13,0,512.0,248.0,1.9,19.0,603.0,812.56,616.46
2016,2,29,13,15,716.0,168.5,1.85,19.0,654.0,932.51,702.13
2016,2,29,13,30,920.0,89.0,1.8,19.0,705.0,1008.89,751.34
2016,2,29,13,45,908.5,89.5,1.8,19.0,682.0,979.46,731.89
2016,2,29,14,0,897.0,90.0,1.8,19.0,659.0,946.97,711.64
2016,2,29,14,15,886.5,88.5,1.75,19.0,629.5,910.23,687.87
2016,2,29,14,30,876.0,87.0,1.7,19.0,600.0,870.83,662.21
2016,2,29,14,45,854.0,87.5,1.65,19.0,562.5,830.63,635.86
2016,2,29,15,0,832.0,88.0,1.6,19.0,525.0,779.4,601.56
2016,2,29,15,15,811.0,85.0,1.5,19.0,483.5,723.88,563.36
2016,2,29,15,30,790.0,82.0,1.4,19.0,442.0,667.62,523.58
2016,2,29,15,45,725.5,80.5,1.3,19.0,385.0,584.03,461.3
2016,2,29,16,0,661.0,79.0,1.2,19.0,328.0,507.22,402.53
2016,2,29,16,15,607.0,78.0,1.1,18.5,282.5,439.18,349.46
2016,2,29,16,30,553.0,77.0,1.0,18.0,237.0,375.13,297.69
2016,2,29,16,45,490.5,68.0,0.95,18.0,190.0,304.07,238.67
2016,2,29,17,0,428.0,59.0,0.9,18.0,143.0,239.42,183.44
2016,2,29,17,15,343.5,46.0,0.85,18.0,101.0,171.12,125.17
2016,2,29,17,30,259.0,33.0,0.8,18.0,59.0,113.15,74.16
2016,2,29,17,45,129.5,16.5,0.8,18.0,29.5,46.74,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,12.5,15.0,11.8,0.0
2016,3,1,7,0,0.0,30.0,2.3,13.0,30.0,26.45,1.0
2016,3,1,7,15,235.0,36.0,2.35,13.0,72.0,108.54,74.23
2016,3,1,7,30,470.0,42.0,2.4,13.0,114.0,208.7,156.84
2016,3,1,7,45,551.0,49.5,2.5,13.5,163.5,277.93,218.49
2016,3,1,8,0,632.0,57.0,2.6,14.0,213.0,356.08,286.66
2016,3,1,8,15,679.5,62.0,2.5,14.5,263.0,421.45,342.83
2016,3,1,8,30,727.0,67.0,2.4,15.0,313.0,492.6,401.36
2016,3,1,8,45,637.5,93.0,2.35,15.5,332.0,509.16,414.53
2016,3,1,9,0,548.0,119.0,2.3,16.0,351.0,511.71,415.6
2016,3,1,9,15,541.0,136.5,2.35,16.0,385.0,546.01,442.34
2016,3,1,9,30,534.0,154.0,2.4,16.0,419.0,585.73,472.07
2016,3,1,9,45,668.0,124.5,2.45,16.0,482.5,694.68,555.33
2016,3,1,10,0,802.0,95.0,2.5,16.0,546.0,796.63,627.85
2016,3,1,10,15,856.0,89.0,2.5,16.0,594.5,856.23,668.11
2016,3,1,10,30,910.0,83.0,2.5,16.0,643.0,925.3,714.63
2016,3,1,10,45,920.0,83.5,2.55,16.5,669.5,960.88,736.41
2016,3,1,11,0,930.0,84.0,2.6,17.0,696.0,993.45,756.32
2016,3,1,11,15,936.0,84.5,2.55,17.0,714.5,1018.91,771.81
2016,3,1,11,30,942.0,85.0,2.5,17.0,733.0,1040.83,784.97
2016,3,1,11,45,947.5,84.5,2.5,17.0,744.0,1057.39,795.23
2016,3,1,12,0,953.0,84.0,2.5,17.0,755.0,1070.13,803.14
2016,3,1,12,15,953.5,84.0,2.5,17.0,757.0,1074.48,805.7
2016,3,1,12,30,954.0,84.0,2.5,17.0,759.0,1074.84,805.89
2016,3,1,12,45,952.0,83.5,2.5,17.0,753.0,1068.09,801.6
2016,3,1,13,0,950.0,83.0,2.5,17.0,747.0,1057.39,794.95
2016,3,1,13,15,945.0,82.5,2.5,17.0,732.0,1039.83,783.92
2016,3,1,13,30,940.0,82.0,2.5,17.0,717.0,1018.56,770.57
2016,3,1,13,45,933.5,81.0,2.55,17.0,694.0,991.69,754.07
2016,3,1,14,0,927.0,80.0,2.6,17.0,671.0,961.43,735.25
2016,3,1,14,15,916.0,78.5,2.6,16.5,641.0,923.35,711.83
2016,3,1,14,30,905.0,77.0,2.6,16.0,611.0,882.53,686.29
2016,3,1,14,45,890.5,75.0,2.6,16.0,574.5,835.72,654.91
2016,3,1,15,0,876.0,73.0,2.6,16.0,538.0,786.94,621.75
2016,3,1,15,15,856.0,71.0,2.55,16.0,495.5,732.36,583.53
2016,3,1,15,30,836.0,69.0,2.5,16.0,453.0,683.12,548.7
2016,3,1,15,45,807.0,66.0,2.5,16.0,406.0,619.27,500.21
2016,3,1,16,0,778.0,63.0,2.5,16.0,359.0,556.07,450.69
2016,3,1,16,15,738.5,59.5,2.3,15.5,310.0,487.59,395.49
2016,3,1,16,30,699.0,56.0,2.1,15.0,261.0,421.65,340.44
2016,3,1,16,45,635.5,51.0,1.95,15.0,210.5,346.6,276.03
2016,3,1,17,0,572.0,46.0,1.8,15.0,160.0,279.26,216.4
2016,3,1,17,15,475.0,37.5,1.7,14.5,114.0,203.14,150.11
2016,3,1,17,30,378.0,29.0,1.6,14.0,68.0,138.64,92.27
2016,3,1,17,45,189.0,14.5,1.55,13.5,34.0,57.69,3.29
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,2.05,12.5,8.5,6.69,0.0
2016,3,2,7,0,0.0,17.0,2.2,13.0,17.0,12.97,0.0
2016,3,2,7,15,17.0,36.5,2.3,13.0,39.0,36.38,23.47
2016,3,2,7,30,34.0,56.0,2.4,13.0,61.0,60.57,44.71
2016,3,2,7,45,45.5,77.0,2.5,13.5,86.5,86.26,67.2
2016,3,2,8,0,57.0,98.0,2.6,14.0,112.0,113.32,90.7
2016,3,2,8,15,66.0,118.5,2.5,14.5,138.0,140.01,113.52
2016,3,2,8,30,75.0,139.0,2.4,15.0,164.0,167.79,136.8
2016,3,2,8,45,123.0,160.5,2.3,15.5,209.5,233.31,191.06
2016,3,2,9,0,171.0,182.0,2.2,16.0,255.0,293.08,239.49
2016,3,2,9,15,497.5,131.0,2.2,16.0,374.5,508.58,414.12
2016,3,2,9,30,824.0,80.0,2.2,16.0,494.0,727.94,580.29
2016,3,2,9,45,656.5,139.5,2.25,16.5,485.0,700.38,555.34
2016,3,2,10,0,489.0,199.0,2.3,17.0,476.0,641.97,508.07
2016,3,2,10,15,386.0,238.5,2.35,17.0,464.5,593.45,470.15
2016,3,2,10,30,283.0,278.0,2.4,17.0,453.0,557.01,440.05
2016,3,2,10,45,197.5,295.0,2.5,17.0,420.0,483.56,382.88
2016,3,2,11,0,112.0,312.0,2.6,17.0,387.0,403.71,319.73
2016,3,2,11,15,126.0,323.0,2.7,17.0,409.0,453.88,358.43
2016,3,2,11,30,140.0,334.0,2.8,17.0,431.0,482.03,379.77
2016,3,2,11,45,147.0,339.0,2.95,17.0,442.5,496.37,390.74
2016,3,2,12,0,154.0,344.0,3.1,17.0,454.0,510.24,401.47
2016,3,2,12,15,155.0,345.0,3.2,17.0,456.0,513.0,403.65
2016,3,2,12,30,156.0,346.0,3.3,17.0,458.0,515.08,405.44
2016,3,2,12,45,218.5,336.5,3.4,17.0,491.0,566.76,446.61
2016,3,2,13,0,281.0,327.0,3.5,17.0,524.0,640.74,503.22
2016,3,2,13,15,268.5,328.5,3.5,16.5,514.0,625.88,492.59
2016,3,2,13,30,256.0,330.0,3.5,16.0,504.0,587.33,465.16
2016,3,2,13,45,174.0,313.0,3.5,16.0,430.0,485.34,386.46
2016,3,2,14,0,92.0,296.0,3.5,16.0,356.0,365.34,292.23
2016,3,2,14,15,53.5,254.5,3.45,16.0,289.0,284.12,227.83
2016,3,2,14,30,15.0,213.0,3.4,16.0,222.0,190.23,151.74
2016,3,2,14,45,55.5,225.0,3.4,16.0,255.5,252.68,204.04
2016,3,2,15,0,96.0,237.0,3.4,16.0,289.0,296.66,240.63
2016,3,2,15,15,77.0,215.0,3.35,15.5,254.5,256.35,208.41
2016,3,2,15,30,58.0,193.0,3.3,15.0,220.0,217.8,177.4
2016,3,2,15,45,74.0,176.0,3.3,15.0,207.0,209.29,171.13
2016,3,2,16,0,90.0,159.0,3.3,15.0,194.0,199.25,163.23
2016,3,2,16,15,78.5,139.5,3.15,14.5,167.0,169.86,138.82
2016,3,2,16,30,67.0,120.0,3.0,14.0,140.0,141.79,115.15
2016,3,2,16,45,59.5,98.5,2.95,14.0,114.0,114.68,91.71
2016,3,2,17,0,52.0,77.0,2.9,14.0,88.0,88.51,68.74
2016,3,2,17,15,33.5,56.5,2.8,13.5,62.5,60.88,44.75
2016,3,2,17,30,15.0,36.0,2.7,13.0,37.0,35.38,22.53
2016,3,2,17,45,7.5,18.0,2.6,13.0,18.5,16.16,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
