Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,4.0,186.0,6.6,14.0,189.0,153.38,121.58
2016,3,13,12,15,2.0,171.5,6.6,14.0,173.0,138.96,109.63
2016,3,13,12,30,0.0,157.0,6.6,14.0,157.0,124.65,97.81
2016,3,13,12,45,0.0,145.5,6.65,14.0,145.5,114.98,89.89
2016,3,13,13,0,0.0,134.0,6.7,14.0,134.0,105.38,82.03
2016,3,13,13,15,0.5,152.5,6.65,14.0,153.0,121.33,95.26
2016,3,13,13,30,1.0,171.0,6.6,14.0,172.0,137.52,108.69
2016,3,13,13,45,4.0,189.5,6.6,14.0,192.5,156.32,124.38
2016,3,13,14,0,7.0,208.0,6.6,14.0,213.0,175.33,140.26
2016,3,13,14,15,3.5,173.0,6.5,14.0,175.5,141.6,112.56
2016,3,13,14,30,0.0,138.0,6.4,14.0,138.0,108.79,85.48
2016,3,13,14,45,1.0,157.0,6.3,14.0,157.5,125.91,99.95
2016,3,13,15,0,2.0,176.0,6.2,14.0,177.0,143.53,114.83
2016,3,13,15,15,1.0,159.5,6.1,14.0,160.0,128.68,102.72
2016,3,13,15,30,0.0,143.0,6.0,14.0,143.0,114.04,90.74
2016,3,13,15,45,0.0,100.0,5.95,14.0,100.0,77.81,60.5
2016,3,13,16,0,0.0,57.0,5.9,14.0,57.0,43.66,31.69
2016,3,13,16,15,0.0,49.5,5.85,14.0,49.5,37.86,26.83
2016,3,13,16,30,0.0,42.0,5.8,14.0,42.0,32.08,21.93
2016,3,13,16,45,0.0,34.5,5.75,14.0,34.5,26.31,16.99
2016,3,13,17,0,0.0,27.0,5.7,14.0,27.0,20.56,11.99
2016,3,13,17,15,0.0,20.0,5.55,14.0,20.0,15.2,7.3
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,9.86,2.6
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,5.68,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,4.35,10.5,31.0,30.76,11.37
2016,3,14,7,0,128.0,47.0,4.4,11.0,62.0,70.75,47.76
2016,3,14,7,15,194.0,66.5,4.4,11.0,102.5,114.44,84.86
2016,3,14,7,30,260.0,86.0,4.4,11.0,143.0,166.43,130.12
2016,3,14,7,45,304.5,103.5,4.4,11.5,186.5,216.49,174.43
2016,3,14,8,0,349.0,121.0,4.4,12.0,230.0,280.63,229.93
2016,3,14,8,15,412.5,123.0,4.35,12.0,274.0,336.6,278.28
2016,3,14,8,30,476.0,125.0,4.3,12.0,318.0,398.48,330.82
2016,3,14,8,45,430.5,153.5,4.25,12.5,344.0,427.05,353.76
2016,3,14,9,0,385.0,182.0,4.2,13.0,370.0,449.7,370.85
2016,3,14,9,15,395.5,198.5,4.1,13.0,407.0,494.38,406.03
2016,3,14,9,30,406.0,215.0,4.0,13.0,444.0,538.92,440.35
2016,3,14,9,45,409.0,231.5,3.95,13.0,475.0,577.22,469.2
2016,3,14,10,0,412.0,248.0,3.9,13.0,506.0,614.37,496.71
2016,3,14,10,15,463.0,243.0,3.85,13.0,546.5,670.56,539.55
2016,3,14,10,30,514.0,238.0,3.8,13.0,587.0,727.88,582.47
2016,3,14,10,45,471.0,266.5,3.8,13.5,595.5,733.25,583.06
2016,3,14,11,0,428.0,295.0,3.8,14.0,604.0,734.02,580.57
2016,3,14,11,15,409.0,309.5,3.8,14.0,610.0,720.45,569.94
2016,3,14,11,30,390.0,324.0,3.8,14.0,616.0,724.45,571.91
2016,3,14,11,45,348.5,340.0,3.85,14.0,603.5,705.55,556.62
2016,3,14,12,0,307.0,356.0,3.9,14.0,591.0,684.2,539.63
2016,3,14,12,15,416.0,316.5,3.95,14.0,635.0,773.64,608.58
2016,3,14,12,30,525.0,277.0,4.0,14.0,679.0,842.51,661.25
2016,3,14,12,45,508.0,283.0,4.05,14.0,669.5,828.41,650.47
2016,3,14,13,0,491.0,289.0,4.1,14.0,660.0,811.94,638.59
2016,3,14,13,15,658.5,218.0,4.25,14.0,705.0,902.17,709.37
2016,3,14,13,30,826.0,147.0,4.4,14.0,750.0,967.38,757.42
2016,3,14,13,45,820.5,143.5,4.55,14.0,727.5,939.77,739.35
2016,3,14,14,0,815.0,140.0,4.7,14.0,705.0,909.03,719.53
2016,3,14,14,15,803.0,137.5,4.8,14.0,674.5,870.64,693.56
2016,3,14,14,30,791.0,135.0,4.9,14.0,644.0,835.55,669.77
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.5,787.78,636.46
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,738.55,600.98
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,683.15,559.83
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,627.4,517.3
2016,3,14,15,45,682.0,116.0,5.4,13.0,437.0,565.96,468.22
2016,3,14,16,0,652.0,111.0,5.5,13.0,390.0,505.62,418.73
2016,3,14,16,15,610.5,104.5,5.4,12.5,340.5,439.36,363.48
2016,3,14,16,30,569.0,98.0,5.3,12.0,291.0,376.22,309.35
2016,3,14,16,45,509.5,89.0,5.25,12.0,240.5,307.13,248.73
2016,3,14,17,0,450.0,80.0,5.2,12.0,190.0,240.83,189.72
2016,3,14,17,15,363.0,67.5,5.15,11.5,142.5,174.7,131.81
2016,3,14,17,30,276.0,55.0,5.1,11.0,95.0,119.13,83.9
2016,3,14,17,45,138.0,37.5,5.05,11.0,57.5,58.62,35.24
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,15.47,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.5,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,10.38,0.0
2016,3,15,6,45,189.5,25.0,3.4,9.5,46.0,50.35,22.07
2016,3,15,7,0,336.0,40.0,3.4,10.0,81.0,108.55,70.89
2016,3,15,7,15,429.0,50.5,3.4,10.5,129.0,165.66,119.89
2016,3,15,7,30,522.0,61.0,3.4,11.0,177.0,234.06,179.87
2016,3,15,7,45,588.0,66.5,3.4,11.5,229.0,298.46,237.42
2016,3,15,8,0,654.0,72.0,3.4,12.0,281.0,369.67,299.64
2016,3,15,8,15,693.5,77.0,3.4,12.0,331.5,433.86,355.45
2016,3,15,8,30,733.0,82.0,3.4,12.0,382.0,500.99,412.02
2016,3,15,8,45,763.0,85.0,3.4,12.5,430.5,561.49,460.94
2016,3,15,9,0,793.0,88.0,3.4,13.0,479.0,624.27,510.0
2016,3,15,9,15,813.0,91.0,3.35,13.5,523.0,680.75,552.48
2016,3,15,9,30,833.0,94.0,3.3,14.0,567.0,736.57,592.67
2016,3,15,9,45,848.5,96.0,3.3,14.5,605.5,786.79,626.81
2016,3,15,10,0,864.0,98.0,3.3,15.0,644.0,835.34,659.16
2016,3,15,10,15,874.5,100.0,3.25,15.0,676.0,867.9,680.57
2016,3,15,10,30,885.0,102.0,3.2,15.0,708.0,906.87,706.46
2016,3,15,10,45,893.5,102.5,3.2,15.0,733.0,939.65,728.11
2016,3,15,11,0,902.0,103.0,3.2,15.0,758.0,969.36,747.6
2016,3,15,11,15,907.0,104.0,3.2,15.0,775.5,993.0,762.91
2016,3,15,11,30,912.0,105.0,3.2,15.0,793.0,1013.11,775.89
2016,3,15,11,45,915.0,105.0,3.2,15.5,802.5,1026.54,782.96
2016,3,15,12,0,918.0,105.0,3.2,16.0,812.0,1036.18,787.62
2016,3,15,12,15,918.5,105.0,3.25,16.0,813.0,1039.49,790.09
2016,3,15,12,30,919.0,105.0,3.3,16.0,814.0,1038.92,790.14
2016,3,15,12,45,921.0,102.5,3.35,16.0,808.0,1033.25,786.92
2016,3,15,13,0,923.0,100.0,3.4,16.0,802.0,1023.66,781.22
2016,3,15,13,15,919.0,99.5,3.5,16.0,787.0,1006.56,770.9
2016,3,15,13,30,915.0,99.0,3.6,16.0,772.0,985.81,758.16
2016,3,15,13,45,909.0,97.5,3.7,16.0,749.0,958.57,740.91
2016,3,15,14,0,903.0,96.0,3.8,16.0,726.0,928.03,721.3
2016,3,15,14,15,894.0,94.5,3.9,16.0,696.0,891.72,697.46
2016,3,15,14,30,885.0,93.0,4.0,16.0,666.0,852.64,671.41
2016,3,15,14,45,872.0,91.0,4.15,16.0,629.0,807.25,640.68
2016,3,15,15,0,859.0,89.0,4.3,16.0,592.0,767.25,613.61
2016,3,15,15,15,841.5,86.5,4.4,15.5,549.5,713.5,576.6
2016,3,15,15,30,824.0,84.0,4.5,15.0,507.0,658.66,536.0
2016,3,15,15,45,800.0,80.5,4.65,15.0,460.0,597.96,488.63
2016,3,15,16,0,776.0,77.0,4.8,15.0,413.0,537.49,439.88
2016,3,15,16,15,742.0,73.0,4.8,14.5,362.5,471.93,385.85
2016,3,15,16,30,708.0,69.0,4.8,14.0,312.0,408.39,331.64
2016,3,15,16,45,658.5,63.0,4.85,14.0,260.5,339.68,271.19
2016,3,15,17,0,609.0,57.0,4.9,14.0,209.0,275.04,212.87
2016,3,15,17,15,530.0,49.5,4.85,13.5,159.0,205.87,151.45
2016,3,15,17,30,451.0,42.0,4.8,13.0,109.0,145.88,98.61
2016,3,15,17,45,315.5,30.0,4.8,12.5,67.5,82.94,47.32
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,34.7,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.0,13.0,9.36,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,42.0,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,84.0,11.0,1.3,11.0,13.0,13.47,0.0
2016,3,16,6,45,233.5,24.5,1.3,11.5,50.0,57.03,26.82
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,115.04,73.9
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,173.25,123.64
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,242.32,183.88
2016,3,16,7,45,620.5,63.0,1.45,12.5,237.0,306.25,240.37
2016,3,16,8,0,678.0,69.0,1.5,13.0,289.0,376.05,300.32
2016,3,16,8,15,716.0,73.5,1.6,13.5,340.0,439.42,353.77
2016,3,16,8,30,754.0,78.0,1.7,14.0,391.0,506.18,408.06
2016,3,16,8,45,782.0,81.5,1.85,14.5,439.5,568.21,457.19
2016,3,16,9,0,810.0,85.0,2.0,15.0,488.0,631.03,505.43
2016,3,16,9,15,829.5,87.5,2.05,15.0,532.0,687.3,547.85
2016,3,16,9,30,849.0,90.0,2.1,15.0,576.0,742.82,588.03
2016,3,16,9,45,864.0,92.0,2.2,15.5,615.0,785.29,616.32
2016,3,16,10,0,879.0,94.0,2.3,16.0,654.0,833.1,648.16
2016,3,16,10,15,889.0,95.5,2.35,16.0,686.0,874.08,675.6
2016,3,16,10,30,899.0,97.0,2.4,16.0,718.0,912.44,701.12
2016,3,16,10,45,907.0,98.0,2.45,16.5,743.0,945.59,721.61
2016,3,16,11,0,915.0,99.0,2.5,17.0,768.0,975.6,739.89
2016,3,16,11,15,919.5,100.0,2.5,17.0,785.0,998.94,754.57
2016,3,16,11,30,924.0,101.0,2.5,17.0,802.0,1018.68,766.95
2016,3,16,11,45,926.5,101.0,2.55,17.5,811.0,1031.66,774.04
2016,3,16,12,0,929.0,101.0,2.6,18.0,820.0,1040.8,778.76
2016,3,16,12,15,929.0,101.0,2.65,18.0,820.5,1043.58,780.92
2016,3,16,12,30,929.0,101.0,2.7,18.0,821.0,1042.42,780.69
2016,3,16,12,45,931.0,98.5,2.75,18.0,814.5,1036.6,777.55
2016,3,16,13,0,933.0,96.0,2.8,18.0,808.0,1026.83,771.95
2016,3,16,13,15,928.5,95.0,2.85,18.0,792.5,1008.5,760.76
2016,3,16,13,30,924.0,94.0,2.9,18.0,777.0,986.5,747.22
2016,3,16,13,45,917.5,93.0,2.95,18.0,753.5,959.1,730.03
2016,3,16,14,0,911.0,92.0,3.0,18.0,730.0,928.38,710.54
2016,3,16,14,15,901.5,90.5,3.05,18.0,699.5,891.36,686.57
2016,3,16,14,30,892.0,89.0,3.1,18.0,669.0,851.58,660.47
2016,3,16,14,45,879.0,87.0,3.2,18.0,632.0,805.91,630.18
2016,3,16,15,0,866.0,85.0,3.3,18.0,595.0,758.22,597.95
2016,3,16,15,15,849.0,82.5,3.3,17.5,552.5,705.37,561.99
2016,3,16,15,30,832.0,80.0,3.3,17.0,510.0,656.94,526.4
2016,3,16,15,45,808.0,77.0,3.35,17.0,462.5,596.47,479.81
2016,3,16,16,0,784.0,74.0,3.4,17.0,415.0,536.22,431.97
2016,3,16,16,15,751.0,70.0,3.35,16.5,365.0,470.88,379.13
2016,3,16,16,30,718.0,66.0,3.3,16.0,315.0,407.46,325.98
2016,3,16,16,45,669.5,60.5,3.25,16.0,263.5,338.69,266.44
2016,3,16,17,0,621.0,55.0,3.2,16.0,212.0,274.73,209.53
2016,3,16,17,15,544.5,47.5,3.2,15.5,162.0,205.82,149.17
2016,3,16,17,30,468.0,40.0,3.2,15.0,112.0,145.8,96.91
2016,3,16,17,45,336.5,29.0,3.25,14.5,70.0,83.74,47.04
2016,3,16,18,0,205.0,18.0,3.3,14.0,28.0,36.16,0.0
2016,3,16,18,15,102.5,9.0,3.35,13.5,14.0,9.31,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,12.0,2.8,12.0,17.0,17.26,0.0
2016,3,17,6,45,289.0,24.5,2.95,12.5,56.0,63.6,30.83
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,123.93,78.95
2016,3,17,7,15,524.5,45.0,3.05,13.5,145.5,182.97,129.71
2016,3,17,7,30,610.0,53.0,3.0,14.0,196.0,252.19,190.4
2016,3,17,7,45,664.5,59.0,2.95,14.5,248.5,317.39,248.45
2016,3,17,8,0,719.0,65.0,2.9,15.0,301.0,388.23,309.73
2016,3,17,8,15,755.0,69.0,2.75,15.0,353.0,452.99,364.98
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,520.11,420.11
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,582.19,468.69
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,644.77,515.74
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,695.76,553.95
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,751.01,592.87
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,800.57,625.0
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,848.19,655.11
2016,3,17,10,15,916.5,90.0,2.1,17.5,702.5,890.16,680.25
2016,3,17,10,30,926.0,92.0,2.0,18.0,735.0,929.39,703.01
2016,3,17,10,45,932.5,93.0,1.95,18.5,760.0,961.83,721.38
2016,3,17,11,0,939.0,94.0,1.9,19.0,785.0,990.95,737.39
2016,3,17,11,15,943.0,95.0,1.85,19.0,802.0,1014.2,750.88
2016,3,17,11,30,947.0,96.0,1.8,19.0,819.0,1033.73,761.99
2016,3,17,11,45,949.0,96.0,1.75,19.5,828.0,1046.4,767.3
2016,3,17,12,0,951.0,96.0,1.7,20.0,837.0,1055.12,770.23
2016,3,17,12,15,951.0,96.5,1.65,20.0,838.0,1058.42,771.32
2016,3,17,12,30,951.0,97.0,1.6,20.0,839.0,1057.71,770.07
2016,3,17,12,45,948.5,97.0,1.55,20.0,831.0,1049.97,764.55
2016,3,17,13,0,946.0,97.0,1.5,20.0,823.0,1038.28,756.75
2016,3,17,13,15,941.5,96.0,1.5,20.0,807.5,1019.71,745.56
2016,3,17,13,30,937.0,95.0,1.5,20.0,792.0,997.41,732.14
2016,3,17,13,45,930.5,94.0,1.5,20.5,768.0,969.67,713.9
2016,3,17,14,0,924.0,93.0,1.5,21.0,744.0,938.55,693.56
2016,3,17,14,15,914.5,91.5,1.55,21.0,713.0,901.11,671.0
2016,3,17,14,30,905.0,90.0,1.6,21.0,682.0,860.84,646.32
2016,3,17,14,45,892.0,88.5,1.65,21.0,644.5,815.21,617.62
2016,3,17,15,0,879.0,87.0,1.7,21.0,607.0,767.5,587.02
2016,3,17,15,15,861.5,84.5,1.75,20.5,564.0,720.06,556.83
2016,3,17,15,30,844.0,82.0,1.8,20.0,521.0,664.34,518.05
2016,3,17,15,45,820.5,78.5,1.9,20.0,473.0,603.04,473.14
2016,3,17,16,0,797.0,75.0,2.0,20.0,425.0,541.9,426.62
2016,3,17,16,15,764.0,71.0,1.95,19.5,374.0,475.9,374.82
2016,3,17,16,30,731.0,67.0,1.9,19.0,323.0,411.79,322.58
2016,3,17,16,45,682.0,61.5,1.9,18.5,270.5,342.18,264.44
2016,3,17,17,0,633.0,56.0,1.9,18.0,218.0,277.37,208.46
2016,3,17,17,15,557.0,48.5,1.95,17.5,167.0,208.06,148.75
2016,3,17,17,30,481.0,41.0,2.0,17.0,116.0,147.57,96.84
2016,3,17,17,45,349.0,30.0,2.05,16.5,73.0,84.99,47.42
2016,3,17,18,0,217.0,19.0,2.1,16.0,30.0,37.28,1.77
2016,3,17,18,15,108.5,9.5,2.2,15.5,15.0,9.45,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,11.0,10.0,7.87,0.0
2016,3,18,6,30,0.0,20.0,3.2,11.0,20.0,15.22,0.0
2016,3,18,6,45,211.5,30.5,3.25,11.5,59.5,57.43,30.38
2016,3,18,7,0,423.0,41.0,3.3,12.0,99.0,124.05,80.26
2016,3,18,7,15,508.5,49.5,3.2,12.0,149.5,182.64,130.86
2016,3,18,7,30,594.0,58.0,3.1,12.0,200.0,251.41,191.63
2016,3,18,7,45,297.0,60.5,3.05,12.5,131.5,176.95,140.41
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,48.29,35.91
2016,3,18,8,15,0.0,94.5,3.0,13.0,94.5,73.71,57.62
2016,3,18,8,30,0.0,126.0,3.0,13.0,126.0,99.93,79.63
2016,3,18,8,45,0.0,142.5,3.0,13.0,142.5,113.6,90.84
2016,3,18,9,0,0.0,159.0,3.0,13.0,159.0,127.38,102.05
2016,3,18,9,15,9.5,186.5,3.0,13.0,192.0,157.56,126.99
2016,3,18,9,30,19.0,214.0,3.0,13.0,225.0,188.93,152.66
2016,3,18,9,45,92.5,259.0,3.0,13.5,318.0,303.76,246.74
2016,3,18,10,0,166.0,304.0,3.0,14.0,411.0,429.93,346.26
2016,3,18,10,15,164.5,320.5,2.95,14.0,431.0,451.94,361.99
2016,3,18,10,30,163.0,337.0,2.9,14.0,451.0,473.37,377.6
2016,3,18,10,45,113.0,336.0,2.9,14.5,416.5,431.95,343.23
2016,3,18,11,0,63.0,335.0,2.9,15.0,382.0,366.26,290.32
2016,3,18,11,15,63.5,342.5,2.85,15.0,390.5,375.6,297.48
2016,3,18,11,30,64.0,350.0,2.8,15.0,399.0,384.77,304.22
2016,3,18,11,45,293.0,318.0,2.75,15.0,547.0,622.16,490.09
2016,3,18,12,0,522.0,286.0,2.7,15.0,695.0,840.5,650.4
2016,3,18,12,15,421.5,325.0,2.65,15.0,655.5,780.87,603.13
2016,3,18,12,30,321.0,364.0,2.6,15.0,616.0,700.64,543.31
2016,3,18,12,45,473.5,303.5,2.6,15.0,671.5,807.42,624.47
2016,3,18,13,0,626.0,243.0,2.6,15.0,727.0,896.16,689.86
2016,3,18,13,15,619.5,239.0,2.65,15.0,710.0,876.03,675.73
2016,3,18,13,30,613.0,235.0,2.7,15.0,693.0,853.17,660.67
2016,3,18,13,45,746.5,176.0,2.8,15.0,716.5,903.32,699.23
2016,3,18,14,0,880.0,117.0,2.9,15.0,740.0,933.36,721.43
2016,3,18,14,15,870.0,115.0,2.95,15.0,709.0,895.37,696.06
2016,3,18,14,30,860.0,113.0,3.0,15.0,678.0,854.69,669.15
2016,3,18,14,45,848.5,109.5,3.15,15.0,641.5,808.77,638.75
2016,3,18,15,0,837.0,106.0,3.3,15.0,605.0,760.77,606.26
2016,3,18,15,15,686.5,133.5,3.3,14.5,523.5,647.55,521.52
2016,3,18,15,30,536.0,161.0,3.3,14.0,442.0,532.5,432.92
2016,3,18,15,45,491.0,154.5,3.35,14.0,393.5,469.47,383.43
2016,3,18,16,0,446.0,148.0,3.4,14.0,345.0,409.66,335.09
2016,3,18,16,15,413.0,137.5,3.3,13.5,303.5,355.8,290.94
2016,3,18,16,30,380.0,127.0,3.2,13.0,262.0,304.74,247.99
2016,3,18,16,45,352.5,109.5,3.15,13.0,219.5,252.56,202.78
2016,3,18,17,0,325.0,92.0,3.1,13.0,177.0,203.27,159.16
2016,3,18,17,15,280.0,74.5,2.95,12.5,135.5,152.43,114.6
2016,3,18,17,30,235.0,57.0,2.8,12.0,94.0,107.11,75.13
2016,3,18,17,45,154.5,39.0,2.65,12.0,59.5,58.83,35.72
2016,3,18,18,0,74.0,21.0,2.5,12.0,25.0,24.41,2.51
2016,3,18,18,15,37.0,10.5,2.45,11.5,12.5,8.81,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,4.72,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,9.14,0.0
2016,3,19,6,45,25.5,31.5,2.15,12.5,35.0,28.58,15.89
2016,3,19,7,0,51.0,51.0,2.3,13.0,58.0,54.42,37.91
2016,3,19,7,15,69.0,72.5,2.35,13.0,87.0,81.74,61.51
2016,3,19,7,30,87.0,94.0,2.4,13.0,116.0,111.53,87.42
2016,3,19,7,45,101.0,116.0,2.5,13.0,146.5,142.68,114.51
2016,3,19,8,0,115.0,138.0,2.6,13.0,177.0,175.62,142.81
2016,3,19,8,15,227.0,150.0,2.6,13.0,242.5,257.65,211.21
2016,3,19,8,30,339.0,162.0,2.6,13.0,308.0,343.64,282.19
2016,3,19,8,45,559.5,125.5,2.65,13.5,398.5,479.0,391.43
2016,3,19,9,0,780.0,89.0,2.7,14.0,489.0,612.6,496.28
2016,3,19,9,15,799.0,92.0,2.75,14.0,532.0,667.47,537.94
2016,3,19,9,30,818.0,95.0,2.8,14.0,575.0,721.61,578.42
2016,3,19,9,45,829.5,98.0,2.85,14.5,612.0,768.89,610.56
2016,3,19,10,0,841.0,101.0,2.9,15.0,649.0,814.23,640.86
2016,3,19,10,15,851.5,103.0,2.9,15.0,680.5,845.7,661.8
2016,3,19,10,30,862.0,105.0,2.9,15.0,712.0,883.62,687.3
2016,3,19,10,45,868.0,107.0,2.95,15.0,736.0,914.77,708.21
2016,3,19,11,0,874.0,109.0,3.0,15.0,760.0,942.8,727.0
2016,3,19,11,15,879.0,110.0,2.95,15.0,777.0,965.57,741.37
2016,3,19,11,30,884.0,111.0,2.9,15.0,794.0,984.91,753.45
2016,3,19,11,45,886.5,111.5,2.9,15.0,803.0,997.74,761.61
2016,3,19,12,0,889.0,112.0,2.9,15.0,812.0,1006.89,767.46
2016,3,19,12,15,631.5,231.5,2.85,15.0,729.0,901.35,693.43
2016,3,19,12,30,374.0,351.0,2.8,15.0,646.0,737.73,571.47
2016,3,19,12,45,343.0,356.0,2.8,15.0,625.0,709.98,552.05
2016,3,19,13,0,312.0,361.0,2.8,15.0,604.0,680.98,530.58
2016,3,19,13,15,237.0,364.0,2.8,15.0,546.5,585.03,459.04
2016,3,19,13,30,162.0,367.0,2.8,15.0,489.0,512.89,403.84
2016,3,19,13,45,149.0,354.5,2.8,15.0,464.0,483.79,382.36
2016,3,19,14,0,136.0,342.0,2.8,15.0,439.0,454.75,360.53
2016,3,19,14,15,167.0,326.5,2.8,15.0,440.5,460.71,366.68
2016,3,19,14,30,198.0,311.0,2.8,15.0,442.0,464.18,370.68
2016,3,19,14,45,528.0,200.0,2.85,15.0,522.5,640.39,512.17
2016,3,19,15,0,858.0,89.0,2.9,15.0,603.0,748.39,596.27
2016,3,19,15,15,841.5,86.5,2.95,15.0,561.0,702.49,562.47
2016,3,19,15,30,825.0,84.0,3.0,15.0,519.0,648.33,521.67
2016,3,19,15,45,502.0,137.0,3.15,15.0,394.5,456.87,371.39
2016,3,19,16,0,179.0,190.0,3.3,15.0,270.0,276.4,225.01
2016,3,19,16,15,171.5,168.5,3.3,14.5,238.0,241.74,197.21
2016,3,19,16,30,164.0,147.0,3.3,14.0,206.0,207.81,168.91
2016,3,19,16,45,157.0,124.5,3.3,14.0,173.5,173.93,139.71
2016,3,19,17,0,150.0,102.0,3.3,14.0,141.0,140.92,110.66
2016,3,19,17,15,131.0,80.5,3.1,13.5,109.0,106.61,80.67
2016,3,19,17,30,112.0,59.0,2.9,13.0,77.0,74.79,52.89
2016,3,19,17,45,67.5,40.0,2.7,12.5,49.5,44.33,27.76
2016,3,19,18,0,23.0,21.0,2.5,12.0,22.0,19.27,3.0
2016,3,19,18,15,11.5,10.5,2.4,11.5,11.0,8.39,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,13.0,7.5,5.9,0.0
2016,3,20,6,30,0.0,15.0,4.4,13.0,15.0,11.44,0.0
2016,3,20,6,45,37.5,34.0,4.6,13.5,39.5,33.94,19.89
2016,3,20,7,0,75.0,53.0,4.8,14.0,64.0,60.26,41.69
2016,3,20,7,15,95.0,75.0,4.9,14.0,94.5,89.98,67.39
2016,3,20,7,30,115.0,97.0,5.0,14.0,125.0,122.42,95.71
2016,3,20,7,45,128.0,118.5,5.1,14.5,156.5,154.39,123.54
2016,3,20,8,0,141.0,140.0,5.2,15.0,188.0,187.98,152.32
2016,3,20,8,15,207.0,157.0,5.25,15.0,240.5,244.44,199.88
2016,3,20,8,30,273.0,174.0,5.3,15.0,293.0,318.83,261.83
2016,3,20,8,45,237.0,200.5,5.35,15.0,312.5,339.27,278.44
2016,3,20,9,0,201.0,227.0,5.4,15.0,332.0,342.45,280.61
2016,3,20,9,15,108.5,220.0,5.45,15.0,277.0,281.81,229.85
2016,3,20,9,30,16.0,213.0,5.5,15.0,222.0,185.17,148.64
2016,3,20,9,45,8.0,138.5,5.6,15.5,143.0,115.14,90.52
2016,3,20,10,0,0.0,64.0,5.7,16.0,64.0,49.25,35.46
2016,3,20,10,15,0.0,112.5,5.8,16.0,112.5,87.49,67.04
2016,3,20,10,30,0.0,161.0,5.9,16.0,161.0,127.62,99.83
2016,3,20,10,45,3.5,186.0,6.0,16.0,189.0,151.98,119.65
2016,3,20,11,0,7.0,211.0,6.1,16.0,217.0,176.81,139.78
2016,3,20,11,15,5.0,195.5,6.15,16.0,200.0,161.64,127.27
2016,3,20,11,30,3.0,180.0,6.2,16.0,183.0,146.57,114.89
2016,3,20,11,45,7.0,212.0,6.3,16.0,218.0,177.93,140.41
2016,3,20,12,0,11.0,244.0,6.4,16.0,253.0,209.87,166.23
2016,3,20,12,15,10.0,238.0,6.35,16.0,246.5,203.62,161.1
2016,3,20,12,30,9.0,232.0,6.3,16.0,240.0,197.35,156.03
2016,3,20,12,45,5.5,199.0,6.3,16.0,203.5,165.27,130.05
2016,3,20,13,0,2.0,166.0,6.3,16.0,167.0,133.79,104.45
2016,3,20,13,15,1.0,153.5,6.2,16.0,154.0,122.32,95.15
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,110.96,85.91
2016,3,20,13,45,0.0,97.5,6.05,16.0,97.5,75.46,56.88
2016,3,20,14,0,0.0,54.0,6.0,16.0,54.0,41.58,28.95
2016,3,20,14,15,6.5,142.0,5.85,15.5,146.5,117.31,91.98
2016,3,20,14,30,13.0,230.0,5.7,15.0,239.0,198.24,158.71
2016,3,20,14,45,8.0,206.0,5.6,15.0,212.0,172.94,138.09
2016,3,20,15,0,3.0,182.0,5.5,15.0,185.0,148.25,117.99
2016,3,20,15,15,10.5,188.5,5.35,15.0,194.5,159.43,127.71
2016,3,20,15,30,18.0,195.0,5.2,15.0,204.0,170.15,137.01
2016,3,20,15,45,9.0,117.5,5.1,15.0,122.0,97.44,76.73
2016,3,20,16,0,0.0,40.0,5.0,15.0,40.0,30.58,20.39
2016,3,20,16,15,11.0,87.0,4.8,14.5,91.0,72.77,56.48
2016,3,20,16,30,22.0,134.0,4.6,14.0,142.0,117.37,94.34
2016,3,20,16,45,15.5,114.0,4.45,14.0,119.0,97.01,77.07
2016,3,20,17,0,9.0,94.0,4.3,14.0,96.0,77.54,60.48
2016,3,20,17,15,4.5,73.0,4.1,14.0,74.0,58.65,44.23
2016,3,20,17,30,0.0,52.0,3.9,14.0,52.0,40.5,28.53
2016,3,20,17,45,0.0,33.5,3.75,14.0,33.5,25.8,15.47
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,11.42,0.49
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,6.69,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,12.98,0.0
2016,3,21,6,45,38.5,37.5,4.5,12.5,43.5,36.86,22.61
2016,3,21,7,0,77.0,58.0,4.7,13.0,70.0,64.75,45.64
2016,3,21,7,15,104.0,80.0,4.9,13.0,103.0,96.3,72.73
2016,3,21,7,30,131.0,102.0,5.1,13.0,136.0,131.42,103.3
2016,3,21,7,45,160.0,121.0,5.3,13.5,171.0,167.89,134.85
2016,3,21,8,0,189.0,140.0,5.5,14.0,206.0,207.79,169.09
2016,3,21,8,15,108.5,154.0,5.6,14.0,193.5,193.24,158.0
2016,3,21,8,30,28.0,168.0,5.7,14.0,181.0,159.45,129.45
2016,3,21,8,45,14.0,157.5,5.85,14.0,164.0,134.27,108.04
2016,3,21,9,0,0.0,147.0,6.0,14.0,147.0,116.55,92.71
2016,3,21,9,15,29.5,201.5,6.1,14.0,219.5,195.11,158.34
2016,3,21,9,30,59.0,256.0,6.2,14.0,292.0,270.52,220.33
2016,3,21,9,45,59.0,272.5,6.3,14.5,310.5,288.89,234.3
2016,3,21,10,0,59.0,289.0,6.4,15.0,329.0,307.25,248.22
2016,3,21,10,15,126.5,315.5,6.5,15.0,405.0,411.29,332.73
2016,3,21,10,30,194.0,342.0,6.6,15.0,481.0,502.17,405.47
2016,3,21,10,45,106.0,306.5,6.75,15.0,383.0,392.48,316.46
2016,3,21,11,0,18.0,271.0,6.9,15.0,285.0,239.83,191.52
2016,3,21,11,15,9.0,190.0,7.0,15.0,197.0,160.62,127.12
2016,3,21,11,30,0.0,109.0,7.1,15.0,109.0,84.85,64.66
2016,3,21,11,45,2.5,150.5,7.2,15.5,153.0,121.32,94.53
2016,3,21,12,0,5.0,192.0,7.3,16.0,197.0,158.72,124.82
2016,3,21,12,15,5.0,192.5,7.25,16.0,197.0,159.16,125.14
2016,3,21,12,30,5.0,193.0,7.2,16.0,197.0,159.58,125.48
2016,3,21,12,45,25.0,267.5,7.2,16.0,287.5,262.69,209.36
2016,3,21,13,0,45.0,342.0,7.2,16.0,378.0,355.66,283.79
2016,3,21,13,15,45.5,335.0,7.1,15.5,370.5,348.35,278.54
2016,3,21,13,30,46.0,328.0,7.0,15.0,363.0,340.86,273.34
2016,3,21,13,45,27.0,271.5,6.9,15.0,291.5,266.33,213.43
2016,3,21,14,0,8.0,215.0,6.8,15.0,220.0,180.8,143.85
2016,3,21,14,15,4.0,187.5,6.7,15.0,190.0,153.48,121.66
2016,3,21,14,30,0.0,160.0,6.6,15.0,160.0,126.77,99.79
2016,3,21,14,45,0.0,144.5,6.55,15.0,144.5,113.84,89.34
2016,3,21,15,0,0.0,129.0,6.5,15.0,129.0,101.03,78.94
2016,3,21,15,15,0.0,123.0,6.4,14.5,123.0,96.16,75.24
2016,3,21,15,30,0.0,117.0,6.3,14.0,117.0,91.33,71.56
2016,3,21,15,45,0.0,79.0,6.25,14.0,79.0,60.71,45.95
2016,3,21,16,0,0.0,41.0,6.2,14.0,41.0,31.35,21.14
2016,3,21,16,15,241.5,84.0,6.0,13.5,172.0,212.7,175.53
2016,3,21,16,30,483.0,127.0,5.8,13.0,303.0,344.57,281.58
2016,3,21,16,45,474.5,107.0,5.65,13.0,257.5,291.6,233.91
2016,3,21,17,0,466.0,87.0,5.5,13.0,212.0,239.08,185.85
2016,3,21,17,15,387.5,75.0,5.3,12.5,163.5,176.41,131.16
2016,3,21,17,30,309.0,63.0,5.1,12.0,115.0,123.16,85.64
2016,3,21,17,45,217.5,45.0,4.9,12.0,75.0,72.81,45.03
2016,3,21,18,0,126.0,27.0,4.7,12.0,35.0,33.34,11.09
2016,3,21,18,15,63.0,13.5,4.75,12.0,17.5,10.89,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.5,11.5,4.15,10.5,15.5,9.05,0.0
2016,3,22,6,30,155.0,23.0,4.3,11.0,31.0,28.76,4.16
2016,3,22,6,45,291.5,35.5,4.45,11.5,73.5,71.35,40.49
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,129.01,84.91
2016,3,22,7,15,509.0,56.5,4.6,12.0,167.0,186.66,134.73
2016,3,22,7,30,590.0,65.0,4.6,12.0,218.0,253.85,194.31
2016,3,22,7,45,646.5,70.0,4.7,12.0,271.5,317.82,252.22
2016,3,22,8,0,703.0,75.0,4.8,12.0,325.0,387.36,314.03
2016,3,22,8,15,738.0,79.5,4.75,12.0,377.0,450.67,369.51
2016,3,22,8,30,773.0,84.0,4.7,12.0,429.0,516.62,425.53
2016,3,22,8,45,804.0,85.5,4.7,12.5,478.5,579.0,476.44
2016,3,22,9,0,835.0,87.0,4.7,13.0,528.0,642.3,526.49
2016,3,22,9,15,605.0,164.5,4.75,13.0,498.0,604.91,494.77
2016,3,22,9,30,375.0,242.0,4.8,13.0,468.0,517.92,423.39
2016,3,22,9,45,640.0,167.5,4.85,13.5,581.5,692.95,563.08
2016,3,22,10,0,905.0,93.0,4.9,14.0,695.0,844.58,676.47
2016,3,22,10,15,634.5,201.5,4.95,14.0,633.5,772.31,619.04
2016,3,22,10,30,364.0,310.0,5.0,14.0,572.0,637.18,510.92
2016,3,22,10,45,363.0,322.5,5.05,14.0,590.5,660.29,528.57
2016,3,22,11,0,362.0,335.0,5.1,14.0,609.0,681.84,544.28
2016,3,22,11,15,259.5,361.0,5.1,14.0,560.0,619.47,493.74
2016,3,22,11,30,157.0,387.0,5.1,14.0,511.0,530.54,422.81
2016,3,22,11,45,254.5,375.0,5.2,14.0,578.0,637.48,507.51
2016,3,22,12,0,352.0,363.0,5.3,14.0,645.0,722.84,574.19
2016,3,22,12,15,650.5,231.5,5.4,14.0,752.5,914.05,723.66
2016,3,22,12,30,949.0,100.0,5.5,14.0,860.0,1047.32,819.84
2016,3,22,12,45,945.5,100.5,5.6,14.0,851.5,1038.78,813.91
2016,3,22,13,0,942.0,101.0,5.7,14.0,843.0,1026.32,806.19
2016,3,22,13,15,938.0,100.0,5.8,14.0,827.0,1007.97,794.33
2016,3,22,13,30,934.0,99.0,5.9,14.0,811.0,985.9,779.84
2016,3,22,13,45,928.5,97.5,6.05,14.0,787.5,958.33,761.65
2016,3,22,14,0,923.0,96.0,6.2,14.0,764.0,927.37,740.85
2016,3,22,14,15,914.0,94.5,6.25,14.0,733.0,890.18,714.78
2016,3,22,14,30,905.0,93.0,6.3,14.0,702.0,850.17,686.44
2016,3,22,14,45,894.5,90.5,6.35,14.0,665.0,805.31,654.21
2016,3,22,15,0,884.0,88.0,6.4,14.0,628.0,758.2,619.92
2016,3,22,15,15,867.5,85.5,6.35,14.0,584.5,704.89,579.26
2016,3,22,15,30,851.0,83.0,6.3,14.0,541.0,655.56,539.6
2016,3,22,15,45,829.5,80.0,6.25,14.0,493.0,595.81,490.88
2016,3,22,16,0,808.0,77.0,6.2,14.0,445.0,535.99,440.87
2016,3,22,16,15,776.5,73.0,6.1,13.5,394.0,470.48,385.59
2016,3,22,16,30,745.0,69.0,6.0,13.0,343.0,406.72,330.07
2016,3,22,16,45,700.5,64.0,5.95,13.0,290.0,339.16,269.57
2016,3,22,17,0,656.0,59.0,5.9,13.0,237.0,275.46,211.29
2016,3,22,17,15,584.0,52.0,5.7,12.5,185.0,207.36,150.3
2016,3,22,17,30,512.0,45.0,5.5,12.0,133.0,147.54,97.62
2016,3,22,17,45,391.0,34.5,5.35,12.0,88.0,86.92,49.37
2016,3,22,18,0,270.0,24.0,5.2,12.0,43.0,40.95,13.55
2016,3,22,18,15,135.0,12.0,5.15,11.5,21.5,9.56,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,54.0,11.0,3.1,9.5,14.5,8.65,0.0
2016,3,23,6,30,108.0,22.0,3.1,10.0,29.0,25.33,6.11
2016,3,23,6,45,185.0,39.0,3.1,10.5,64.0,59.48,35.74
2016,3,23,7,0,262.0,56.0,3.1,11.0,99.0,102.83,70.41
2016,3,23,7,15,306.0,73.0,3.05,11.0,141.0,147.93,109.79
2016,3,23,7,30,350.0,90.0,3.0,11.0,183.0,198.43,154.57
2016,3,23,7,45,388.5,102.0,3.0,11.5,225.5,247.51,197.96
2016,3,23,8,0,427.0,114.0,3.0,12.0,268.0,300.67,244.04
2016,3,23,8,15,510.5,114.5,2.95,12.5,325.5,368.3,300.72
2016,3,23,8,30,594.0,115.0,2.9,13.0,383.0,451.12,368.19
2016,3,23,8,45,660.5,110.0,2.9,13.5,437.5,519.49,422.86
2016,3,23,9,0,727.0,105.0,2.9,14.0,492.0,592.19,479.48
2016,3,23,9,15,800.0,99.5,2.8,14.0,557.5,671.01,539.72
2016,3,23,9,30,873.0,94.0,2.7,14.0,623.0,755.44,601.99
2016,3,23,9,45,887.5,95.5,2.65,14.5,662.0,797.59,629.07
2016,3,23,10,0,902.0,97.0,2.6,15.0,701.0,844.77,659.57
2016,3,23,10,15,911.5,98.5,2.5,15.0,733.0,885.54,685.83
2016,3,23,10,30,921.0,100.0,2.4,15.0,765.0,923.54,709.82
2016,3,23,10,45,928.0,101.0,2.35,15.5,790.0,955.78,728.71
2016,3,23,11,0,935.0,102.0,2.3,16.0,815.0,984.72,745.2
2016,3,23,11,15,939.0,102.5,2.4,16.0,832.0,1006.83,760.12
2016,3,23,11,30,943.0,103.0,2.5,16.0,849.0,1025.23,772.73
2016,3,23,11,45,818.0,164.0,2.6,16.0,816.0,990.85,750.12
2016,3,23,12,0,693.0,225.0,2.7,16.0,783.0,945.5,720.38
2016,3,23,12,15,818.0,166.0,2.85,16.0,824.5,1000.59,759.55
2016,3,23,12,30,943.0,107.0,3.0,16.0,866.0,1046.34,791.31
2016,3,23,12,45,931.0,111.5,3.2,16.5,855.5,1033.63,782.85
2016,3,23,13,0,919.0,116.0,3.4,17.0,845.0,1017.15,772.38
2016,3,23,13,15,819.5,155.5,3.5,17.0,795.5,963.57,737.11
