Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,720.0,195.0,3.6,17.0,746.0,903.47,697.04
2016,3,23,13,45,645.5,216.0,3.75,17.0,699.0,838.17,651.71
2016,3,23,14,0,571.0,237.0,3.9,17.0,652.0,766.58,600.38
2016,3,23,14,15,563.0,230.0,4.0,16.5,625.5,733.35,578.53
2016,3,23,14,30,555.0,223.0,4.1,16.0,599.0,698.41,554.74
2016,3,23,14,45,695.5,166.5,4.2,16.0,611.0,737.39,587.32
2016,3,23,15,0,836.0,110.0,4.3,16.0,623.0,749.91,599.69
2016,3,23,15,15,817.5,106.5,4.35,15.5,579.0,695.2,559.6
2016,3,23,15,30,799.0,103.0,4.4,15.0,535.0,639.6,517.99
2016,3,23,15,45,598.5,133.5,4.5,15.0,441.0,509.98,415.2
2016,3,23,16,0,398.0,164.0,4.6,15.0,347.0,388.41,316.89
2016,3,23,16,15,368.5,152.0,4.6,14.5,306.5,337.8,275.51
2016,3,23,16,30,339.0,140.0,4.6,14.0,266.0,280.84,227.8
2016,3,23,16,45,313.5,121.5,4.65,14.0,224.0,232.6,185.92
2016,3,23,17,0,288.0,103.0,4.7,14.0,182.0,187.12,145.74
2016,3,23,17,15,248.5,84.0,4.55,13.5,141.5,140.62,105.16
2016,3,23,17,30,209.0,65.0,4.4,13.0,101.0,99.04,69.28
2016,3,23,17,45,142.5,46.0,4.3,12.5,66.5,59.19,37.28
2016,3,23,18,0,76.0,27.0,4.2,12.0,32.0,27.75,11.06
2016,3,23,18,15,38.0,13.5,4.1,12.0,16.0,10.62,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,9.44,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,29.72,9.45
2016,3,24,6,45,273.0,38.5,5.3,11.5,76.5,68.87,39.84
2016,3,24,7,0,385.0,53.0,5.5,12.0,118.0,124.53,83.29
2016,3,24,7,15,460.5,63.0,5.5,12.5,167.5,179.42,130.39
2016,3,24,7,30,536.0,73.0,5.5,13.0,217.0,243.26,186.48
2016,3,24,7,45,574.5,83.0,5.5,13.5,267.0,302.15,239.44
2016,3,24,8,0,613.0,93.0,5.5,14.0,317.0,364.76,294.48
2016,3,24,8,15,650.0,99.5,5.5,14.0,368.0,426.68,348.29
2016,3,24,8,30,687.0,106.0,5.5,14.0,419.0,491.3,403.01
2016,3,24,8,45,689.5,120.0,5.5,14.5,462.5,545.31,446.9
2016,3,24,9,0,692.0,134.0,5.5,15.0,506.0,597.79,488.18
2016,3,24,9,15,714.0,138.0,5.4,15.0,549.0,652.24,530.84
2016,3,24,9,30,736.0,142.0,5.3,15.0,592.0,706.4,572.26
2016,3,24,9,45,753.0,145.0,5.25,15.5,630.0,755.1,607.68
2016,3,24,10,0,770.0,148.0,5.2,16.0,668.0,802.44,641.03
2016,3,24,10,15,782.5,150.5,5.1,16.0,699.5,843.82,669.63
2016,3,24,10,30,795.0,153.0,5.0,16.0,731.0,876.34,691.48
2016,3,24,10,45,815.0,149.0,4.95,16.0,758.0,913.06,716.57
2016,3,24,11,0,835.0,145.0,4.9,16.0,785.0,947.24,739.63
2016,3,24,11,15,840.5,146.5,4.85,16.0,802.5,970.52,754.87
2016,3,24,11,30,846.0,148.0,4.8,16.0,820.0,990.39,767.79
2016,3,24,11,45,841.5,152.5,4.8,16.5,827.0,1000.07,772.56
2016,3,24,12,0,837.0,157.0,4.8,17.0,834.0,1005.94,774.86
2016,3,24,12,15,837.5,157.5,4.85,17.0,835.0,1008.96,777.26
2016,3,24,12,30,838.0,158.0,4.9,17.0,836.0,1008.25,777.23
2016,3,24,12,45,860.5,144.0,4.95,17.0,834.5,1010.52,779.46
2016,3,24,13,0,883.0,130.0,5.0,17.0,833.0,993.99,768.64
2016,3,24,13,15,878.5,129.5,5.05,17.0,817.0,976.4,757.26
2016,3,24,13,30,874.0,129.0,5.1,17.0,801.0,968.53,752.86
2016,3,24,13,45,866.5,127.5,5.15,17.0,777.5,939.69,733.55
2016,3,24,14,0,859.0,126.0,5.2,17.0,754.0,907.69,712.04
2016,3,24,14,15,849.0,124.0,5.25,17.0,723.0,870.09,686.35
2016,3,24,14,30,839.0,122.0,5.3,17.0,692.0,829.88,658.57
2016,3,24,14,45,816.5,123.0,5.35,17.0,653.0,780.59,623.78
2016,3,24,15,0,794.0,124.0,5.4,17.0,614.0,730.03,586.57
2016,3,24,15,15,774.5,120.5,5.4,16.5,571.0,679.39,548.9
2016,3,24,15,30,755.0,117.0,5.4,16.0,528.0,624.65,507.14
2016,3,24,15,45,720.0,115.5,5.45,16.0,479.5,562.33,457.43
2016,3,24,16,0,685.0,114.0,5.5,16.0,431.0,501.44,407.63
2016,3,24,16,15,649.5,107.0,5.55,15.5,380.0,436.99,354.46
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,375.04,301.78
2016,3,24,16,45,575.5,89.5,5.7,15.0,279.0,311.71,246.2
2016,3,24,17,0,537.0,79.0,5.8,15.0,229.0,252.07,192.74
2016,3,24,17,15,465.0,68.5,5.7,14.5,178.5,188.12,136.86
2016,3,24,17,30,393.0,58.0,5.6,14.0,128.0,129.98,87.13
2016,3,24,17,45,292.0,43.0,5.5,13.5,85.0,76.76,45.34
2016,3,24,18,0,191.0,28.0,5.4,13.0,42.0,36.17,14.61
2016,3,24,18,15,95.5,14.0,5.35,12.5,21.0,11.02,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.0,14.0,4.7,10.5,20.5,11.02,0.0
2016,3,25,6,30,188.0,28.0,4.9,11.0,41.0,34.3,13.39
2016,3,25,6,45,299.0,42.0,5.1,11.5,84.0,74.43,43.57
2016,3,25,7,0,410.0,56.0,5.3,12.0,127.0,131.06,87.81
2016,3,25,7,15,484.0,65.5,5.4,12.0,177.5,186.7,135.91
2016,3,25,7,30,558.0,75.0,5.5,12.0,228.0,251.03,193.01
2016,3,25,7,45,618.0,79.0,5.6,12.5,281.5,313.47,248.86
2016,3,25,8,0,678.0,83.0,5.7,13.0,335.0,381.81,308.91
2016,3,25,8,15,712.0,88.0,5.8,13.0,385.5,444.17,363.76
2016,3,25,8,30,746.0,93.0,5.9,13.0,436.0,508.76,419.11
2016,3,25,8,45,776.5,94.5,6.0,13.5,485.0,568.42,468.46
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,629.93,517.95
2016,3,25,9,15,824.5,99.0,6.05,14.0,577.5,684.63,561.4
2016,3,25,9,30,842.0,102.0,6.0,14.0,621.0,738.34,603.12
2016,3,25,9,45,856.0,104.0,5.95,14.5,659.0,787.02,637.65
2016,3,25,10,0,870.0,106.0,5.9,15.0,697.0,824.89,663.23
2016,3,25,10,15,880.0,107.5,5.8,15.0,728.5,864.82,691.14
2016,3,25,10,30,890.0,109.0,5.7,15.0,760.0,902.11,716.83
2016,3,25,10,45,894.0,112.0,5.65,15.5,784.0,932.68,736.3
2016,3,25,11,0,898.0,115.0,5.6,16.0,808.0,959.92,753.24
2016,3,25,11,15,902.5,116.0,5.5,16.0,824.5,982.14,767.66
2016,3,25,11,30,907.0,117.0,5.4,16.0,841.0,1000.8,779.57
2016,3,25,11,45,909.5,117.0,5.35,16.5,849.5,1012.87,785.71
2016,3,25,12,0,912.0,117.0,5.3,17.0,858.0,1021.15,789.32
2016,3,25,12,15,912.0,117.0,5.25,17.0,858.5,1023.18,790.21
2016,3,25,12,30,912.0,117.0,5.2,17.0,859.0,1021.34,788.58
2016,3,25,12,45,917.5,112.5,5.2,17.0,852.5,1016.4,785.35
2016,3,25,13,0,923.0,108.0,5.2,17.0,846.0,1007.48,779.49
2016,3,25,13,15,919.0,107.0,5.25,17.0,830.0,989.23,767.59
2016,3,25,13,30,915.0,106.0,5.3,17.0,814.0,967.34,753.21
2016,3,25,13,45,909.0,104.5,5.35,17.0,790.0,939.61,734.69
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,908.59,713.78
2016,3,25,14,15,893.5,101.5,5.5,17.0,735.0,871.48,688.63
2016,3,25,14,30,884.0,100.0,5.6,17.0,704.0,831.65,661.25
2016,3,25,14,45,870.0,98.5,5.75,17.0,666.0,785.84,629.33
2016,3,25,15,0,856.0,97.0,5.9,17.0,628.0,745.12,600.81
2016,3,25,15,15,838.5,94.0,6.0,16.5,584.5,690.93,560.56
2016,3,25,15,30,821.0,91.0,6.1,16.0,541.0,635.73,518.33
2016,3,25,15,45,792.0,89.5,6.25,16.0,492.0,574.56,469.2
2016,3,25,16,0,763.0,88.0,6.4,16.0,443.0,514.1,419.27
2016,3,25,16,15,730.0,83.5,6.45,15.5,392.0,450.3,365.86
2016,3,25,16,30,697.0,79.0,6.5,15.0,341.0,387.91,312.02
2016,3,25,16,45,643.5,74.0,6.6,15.0,288.0,319.91,251.98
2016,3,25,17,0,590.0,69.0,6.7,15.0,235.0,257.1,195.54
2016,3,25,17,15,518.0,61.0,6.6,14.5,184.5,192.6,138.7
2016,3,25,17,30,446.0,53.0,6.5,14.0,134.0,136.45,90.32
2016,3,25,17,45,325.5,41.0,6.45,13.5,89.5,79.84,46.65
2016,3,25,18,0,205.0,29.0,6.4,13.0,45.0,36.93,15.64
2016,3,25,18,15,102.5,14.5,6.35,12.5,22.5,11.41,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,12.5,4.1,11.5,23.0,9.83,0.0
2016,3,26,6,30,281.0,25.0,4.2,12.0,46.0,37.9,14.8
2016,3,26,6,45,393.0,35.0,4.3,12.5,90.5,80.88,44.96
2016,3,26,7,0,505.0,45.0,4.4,13.0,135.0,137.88,89.16
2016,3,26,7,15,572.0,51.5,4.35,13.0,186.0,194.54,138.61
2016,3,26,7,30,639.0,58.0,4.3,13.0,237.0,258.87,196.08
2016,3,26,7,45,682.5,63.0,4.3,13.5,288.5,320.9,251.89
2016,3,26,8,0,726.0,68.0,4.3,14.0,340.0,386.36,309.36
2016,3,26,8,15,756.5,71.5,4.25,14.5,390.5,447.65,361.93
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,510.62,414.05
2016,3,26,8,45,808.5,78.0,4.2,15.5,488.5,569.12,461.09
2016,3,26,9,0,830.0,81.0,4.2,16.0,536.0,627.64,506.6
2016,3,26,9,15,846.0,83.5,4.15,16.0,578.5,675.98,544.11
2016,3,26,9,30,862.0,86.0,4.1,16.0,621.0,727.93,582.79
2016,3,26,9,45,871.0,89.0,4.1,16.5,657.5,773.58,613.8
2016,3,26,10,0,880.0,92.0,4.1,17.0,694.0,816.95,642.72
2016,3,26,10,15,888.5,93.5,4.1,17.0,724.5,855.82,669.29
2016,3,26,10,30,897.0,95.0,4.1,17.0,755.0,891.95,693.75
2016,3,26,10,45,902.5,96.0,4.2,17.5,778.5,921.91,712.93
2016,3,26,11,0,908.0,97.0,4.3,18.0,802.0,948.58,729.79
2016,3,26,11,15,911.5,98.0,4.35,18.0,817.5,969.96,744.07
2016,3,26,11,30,915.0,99.0,4.4,18.0,833.0,987.72,756.14
2016,3,26,11,45,915.5,99.5,4.5,18.0,841.0,998.35,763.9
2016,3,26,12,0,916.0,100.0,4.6,18.0,849.0,1005.16,769.21
2016,3,26,12,15,916.0,100.0,4.7,18.0,849.0,1007.11,771.32
2016,3,26,12,30,916.0,100.0,4.8,18.0,849.0,1005.19,770.91
2016,3,26,12,45,899.0,108.0,4.9,18.0,837.0,991.32,762.32
2016,3,26,13,0,882.0,116.0,5.0,18.0,825.0,973.81,751.3
2016,3,26,13,15,877.5,115.5,5.05,18.0,809.0,956.14,739.85
2016,3,26,13,30,873.0,115.0,5.1,18.0,793.0,935.02,726.0
2016,3,26,13,45,852.5,120.5,5.2,18.0,766.5,914.05,712.62
2016,3,26,14,0,832.0,126.0,5.3,18.0,740.0,878.38,688.61
2016,3,26,14,15,821.5,124.0,5.4,17.5,709.5,841.14,664.58
2016,3,26,14,30,811.0,122.0,5.5,17.0,679.0,801.43,638.38
2016,3,26,14,45,739.5,139.0,5.6,17.0,626.0,735.66,590.15
2016,3,26,15,0,668.0,156.0,5.7,17.0,573.0,667.96,538.24
2016,3,26,15,15,483.5,193.5,5.7,16.5,484.5,537.61,436.05
2016,3,26,15,30,299.0,231.0,5.7,16.0,396.0,416.12,338.59
2016,3,26,15,45,261.5,214.0,5.75,16.0,349.0,360.97,294.25
2016,3,26,16,0,224.0,197.0,5.8,16.0,302.0,298.68,243.43
2016,3,26,16,15,209.0,177.5,5.7,15.5,267.0,260.19,211.74
2016,3,26,16,30,194.0,158.0,5.6,15.0,232.0,223.14,180.63
2016,3,26,16,45,352.5,119.0,5.6,15.0,228.5,247.53,196.77
2016,3,26,17,0,511.0,80.0,5.6,15.0,225.0,240.69,183.49
2016,3,26,17,15,438.5,70.0,5.45,14.5,176.5,179.16,129.96
2016,3,26,17,30,366.0,60.0,5.3,14.0,128.0,123.45,82.76
2016,3,26,17,45,262.0,45.5,5.15,14.0,86.0,72.69,43.52
2016,3,26,18,0,158.0,31.0,5.0,14.0,44.0,35.17,16.26
2016,3,26,18,15,79.0,15.5,4.85,13.5,22.0,12.2,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,11.41,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,39.24,17.7
2016,3,27,6,45,356.0,41.0,4.55,11.5,94.0,81.38,47.32
2016,3,27,7,0,466.0,53.0,4.7,12.0,139.0,137.45,90.92
2016,3,27,7,15,537.5,61.0,4.7,12.0,191.0,194.32,140.27
2016,3,27,7,30,609.0,69.0,4.7,12.0,243.0,259.48,198.21
2016,3,27,7,45,649.5,76.5,4.7,12.5,295.0,320.8,253.45
2016,3,27,8,0,690.0,84.0,4.7,13.0,347.0,385.88,310.66
2016,3,27,8,15,602.5,113.5,4.8,13.0,366.0,414.04,337.82
2016,3,27,8,30,515.0,143.0,4.9,13.0,385.0,424.56,348.8
2016,3,27,8,45,659.0,123.0,5.0,13.5,465.5,526.77,432.22
2016,3,27,9,0,803.0,103.0,5.1,14.0,546.0,631.8,516.08
2016,3,27,9,15,821.5,106.0,5.25,14.0,590.0,686.89,559.78
2016,3,27,9,30,840.0,109.0,5.4,14.0,634.0,741.08,602.18
2016,3,27,9,45,852.5,111.5,5.55,14.0,672.0,788.94,638.21
2016,3,27,10,0,865.0,114.0,5.7,14.0,710.0,834.79,671.86
2016,3,27,10,15,875.0,116.0,5.8,14.0,741.5,875.76,701.47
2016,3,27,10,30,885.0,118.0,5.9,14.0,773.0,903.05,720.9
2016,3,27,10,45,892.0,119.5,6.0,14.5,798.0,934.47,742.07
2016,3,27,11,0,899.0,121.0,6.1,15.0,823.0,962.71,760.83
2016,3,27,11,15,904.0,122.0,6.1,15.0,840.0,985.23,776.34
2016,3,27,11,30,909.0,123.0,6.1,15.0,857.0,1004.2,789.38
2016,3,27,11,45,911.0,124.0,6.15,15.0,865.5,1016.63,798.15
2016,3,27,12,0,913.0,125.0,6.2,15.0,874.0,1025.26,804.38
2016,3,27,12,15,913.5,125.0,6.2,15.0,875.0,1027.61,805.94
2016,3,27,12,30,914.0,125.0,6.2,15.0,876.0,1026.11,804.92
2016,3,27,12,45,914.0,124.0,6.25,15.0,868.5,1019.27,800.56
2016,3,27,13,0,914.0,123.0,6.3,15.0,861.0,1008.59,793.6
2016,3,27,13,15,910.5,122.5,6.4,15.0,845.0,991.33,782.29
2016,3,27,13,30,907.0,122.0,6.5,15.0,829.0,970.44,768.41
2016,3,27,13,45,821.5,149.5,6.6,15.0,775.5,912.96,727.58
2016,3,27,14,0,736.0,177.0,6.7,15.0,722.0,849.9,682.19
2016,3,27,14,15,800.0,148.5,6.8,15.0,719.0,844.43,679.78
2016,3,27,14,30,864.0,120.0,6.9,15.0,716.0,839.12,677.37
2016,3,27,14,45,733.5,149.5,7.0,15.0,636.5,738.9,601.08
2016,3,27,15,0,603.0,179.0,7.1,15.0,557.0,639.66,522.59
2016,3,27,15,15,558.5,179.0,7.15,14.5,510.5,572.64,470.57
2016,3,27,15,30,514.0,179.0,7.2,14.0,464.0,515.27,424.94
2016,3,27,15,45,419.0,181.5,7.25,14.0,400.5,433.22,357.39
2016,3,27,16,0,324.0,184.0,7.3,14.0,337.0,348.64,287.2
2016,3,27,16,15,366.0,155.5,7.25,13.5,310.0,322.43,265.0
2016,3,27,16,30,408.0,127.0,7.2,13.0,283.0,300.3,244.62
2016,3,27,16,45,350.0,119.0,7.15,13.0,239.0,244.91,196.25
2016,3,27,17,0,292.0,111.0,7.1,13.0,195.0,189.77,148.21
2016,3,27,17,15,249.5,92.0,7.1,12.5,153.5,142.87,107.3
2016,3,27,17,30,207.0,73.0,7.1,12.0,112.0,101.25,71.59
2016,3,27,17,45,142.5,52.5,7.1,12.0,75.5,61.38,39.69
2016,3,27,18,0,78.0,32.0,7.1,12.0,39.0,30.09,15.22
2016,3,27,18,15,39.0,16.0,7.15,11.5,19.5,12.59,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,14.5,8.5,9.0,28.5,11.78,0.0
2016,3,28,6,30,320.0,29.0,8.6,9.0,57.0,42.59,19.24
2016,3,28,6,45,438.0,38.5,8.7,9.5,105.0,88.09,50.03
2016,3,28,7,0,556.0,48.0,8.8,10.0,153.0,148.4,97.28
2016,3,28,7,15,622.0,54.5,8.75,10.0,206.5,207.92,150.31
2016,3,28,7,30,688.0,61.0,8.7,10.0,260.0,275.53,212.16
2016,3,28,7,45,732.0,65.5,8.7,10.5,314.5,339.55,271.39
2016,3,28,8,0,776.0,70.0,8.7,11.0,369.0,407.47,332.93
2016,3,28,8,15,805.5,73.5,8.6,11.0,421.5,470.98,390.16
2016,3,28,8,30,835.0,77.0,8.5,11.0,474.0,535.95,447.14
2016,3,28,8,45,856.5,80.0,8.4,11.5,523.0,596.8,498.39
2016,3,28,9,0,878.0,83.0,8.3,12.0,572.0,652.82,544.36
2016,3,28,9,15,894.0,85.0,8.25,12.0,616.0,707.49,589.07
2016,3,28,9,30,910.0,87.0,8.2,12.0,660.0,760.85,631.26
2016,3,28,9,45,921.5,89.0,8.15,12.0,699.0,809.14,667.38
2016,3,28,10,0,933.0,91.0,8.1,12.0,738.0,855.18,701.45
2016,3,28,10,15,941.0,92.5,8.05,12.0,769.5,895.24,730.68
2016,3,28,10,30,949.0,94.0,8.0,12.0,801.0,932.32,757.49
2016,3,28,10,45,954.5,95.5,7.95,12.5,825.0,963.99,778.65
2016,3,28,11,0,960.0,97.0,7.9,13.0,849.0,992.17,797.08
2016,3,28,11,15,963.5,97.5,7.9,13.0,865.5,1013.8,812.37
2016,3,28,11,30,967.0,98.0,7.9,13.0,882.0,1031.61,824.93
2016,3,28,11,45,967.5,98.5,7.9,13.0,890.0,1042.61,832.59
2016,3,28,12,0,968.0,99.0,7.9,13.0,898.0,1049.57,837.45
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.5,1050.98,838.14
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,1048.31,836.01
2016,3,28,12,45,948.5,108.0,7.75,13.0,884.0,1033.59,825.16
2016,3,28,13,0,930.0,117.0,7.7,13.0,871.0,1015.02,811.66
2016,3,28,13,15,925.0,116.0,7.65,13.0,854.0,995.56,797.63
2016,3,28,13,30,920.0,115.0,7.6,13.0,837.0,972.49,781.01
2016,3,28,13,45,912.5,114.0,7.6,13.0,812.0,943.68,760.38
2016,3,28,14,0,905.0,113.0,7.6,13.0,787.0,911.64,737.35
2016,3,28,14,15,895.0,111.5,7.5,13.0,755.0,873.96,709.63
2016,3,28,14,30,885.0,110.0,7.4,13.0,723.0,833.58,679.81
2016,3,28,14,45,870.0,108.0,7.35,13.0,684.0,794.5,651.03
2016,3,28,15,0,855.0,106.0,7.3,13.0,645.0,744.6,612.92
2016,3,28,15,15,837.0,103.0,7.2,13.0,600.5,690.09,569.47
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,634.61,524.41
2016,3,28,15,45,796.0,96.0,7.0,13.0,507.5,574.58,474.72
2016,3,28,16,0,773.0,92.0,6.9,13.0,459.0,514.74,424.03
2016,3,28,16,15,740.0,87.5,6.7,12.5,407.5,450.56,369.18
2016,3,28,16,30,707.0,83.0,6.5,12.0,356.0,387.82,314.08
2016,3,28,16,45,662.0,76.5,6.35,12.0,303.0,321.28,254.3
2016,3,28,17,0,617.0,70.0,6.2,12.0,250.0,258.98,197.43
2016,3,28,17,15,546.5,62.5,6.05,11.5,197.5,194.36,139.98
2016,3,28,17,30,476.0,55.0,5.9,11.0,145.0,137.86,91.09
2016,3,28,17,45,364.0,43.0,5.75,11.0,99.5,81.5,47.45
2016,3,28,18,0,252.0,31.0,5.6,11.0,54.0,39.33,18.66
2016,3,28,18,15,126.0,15.5,5.5,11.0,27.0,11.86,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,15.0,2.3,9.5,29.5,12.16,0.0
2016,3,29,6,30,317.0,30.0,2.3,10.0,59.0,42.87,20.1
2016,3,29,6,45,434.5,39.0,2.35,10.5,107.5,87.59,49.69
2016,3,29,7,0,552.0,48.0,2.4,11.0,156.0,147.02,95.56
2016,3,29,7,15,617.0,54.5,2.55,11.0,209.0,205.94,147.07
2016,3,29,7,30,682.0,61.0,2.7,11.0,262.0,272.93,206.91
2016,3,29,7,45,729.5,64.5,2.9,11.5,316.5,336.78,264.22
2016,3,29,8,0,777.0,68.0,3.1,12.0,371.0,404.89,323.92
2016,3,29,8,15,806.5,71.5,3.1,12.0,423.5,468.31,378.82
2016,3,29,8,30,836.0,75.0,3.1,12.0,476.0,533.19,433.18
2016,3,29,8,45,859.0,77.0,3.1,12.5,525.5,590.02,478.89
2016,3,29,9,0,882.0,79.0,3.1,13.0,575.0,649.87,525.3
2016,3,29,9,15,897.5,81.5,2.85,13.0,619.0,704.79,566.35
2016,3,29,9,30,913.0,84.0,2.6,13.0,663.0,758.34,604.3
2016,3,29,9,45,924.5,85.5,2.4,13.5,701.5,806.12,634.61
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,851.63,662.39
2016,3,29,10,15,944.5,88.5,2.0,14.0,771.5,892.11,687.03
2016,3,29,10,30,953.0,90.0,1.8,14.0,803.0,929.62,708.95
2016,3,29,10,45,958.0,91.5,1.65,14.5,827.5,960.85,725.32
2016,3,29,11,0,963.0,93.0,1.5,15.0,852.0,988.55,738.93
2016,3,29,11,15,966.5,93.5,1.6,15.0,868.0,1010.13,753.63
2016,3,29,11,30,970.0,94.0,1.7,15.0,884.0,1027.89,765.98
2016,3,29,11,45,970.5,95.0,1.8,15.0,892.0,1039.35,774.38
2016,3,29,12,0,971.0,96.0,1.9,15.0,900.0,1046.77,780.32
2016,3,29,12,15,970.5,96.0,2.1,15.0,899.5,1048.1,783.79
2016,3,29,12,30,970.0,96.0,2.3,15.0,899.0,1045.35,784.58
2016,3,29,12,45,965.5,96.5,2.55,15.0,889.5,1035.22,780.99
2016,3,29,13,0,961.0,97.0,2.8,15.0,880.0,1021.13,774.6
2016,3,29,13,15,957.0,96.5,2.95,15.0,863.0,1002.61,764.12
2016,3,29,13,30,953.0,96.0,3.1,15.0,846.0,980.31,751.01
2016,3,29,13,45,944.0,96.0,3.3,15.0,820.5,950.43,732.92
2016,3,29,14,0,935.0,96.0,3.5,15.0,795.0,917.28,712.3
2016,3,29,14,15,926.0,94.5,3.6,15.0,763.0,879.52,687.5
2016,3,29,14,30,917.0,93.0,3.7,15.0,731.0,838.92,660.39
2016,3,29,14,45,901.0,92.5,3.8,15.0,692.0,791.39,627.89
2016,3,29,15,0,885.0,92.0,3.9,15.0,653.0,742.03,593.51
2016,3,29,15,15,868.0,89.5,3.95,14.5,608.5,688.42,554.2
2016,3,29,15,30,851.0,87.0,4.0,14.0,564.0,638.41,516.3
2016,3,29,15,45,825.5,85.0,4.05,14.0,515.0,577.62,467.99
2016,3,29,16,0,800.0,83.0,4.1,14.0,466.0,517.17,418.53
2016,3,29,16,15,769.0,79.0,4.1,13.5,414.0,452.87,365.2
2016,3,29,16,30,738.0,75.0,4.1,13.0,362.0,390.29,311.5
2016,3,29,16,45,691.5,70.0,4.1,13.0,308.5,322.86,252.03
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,260.09,195.53
2016,3,29,17,15,578.0,58.0,3.9,12.5,202.5,195.4,138.43
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,138.38,89.42
2016,3,29,17,45,399.0,40.5,3.55,11.5,103.0,81.54,46.11
2016,3,29,18,0,287.0,30.0,3.4,11.0,56.0,38.81,18.14
2016,3,29,18,15,143.5,15.0,3.35,10.5,28.0,12.15,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.0,2.65,10.0,14.0,10.67,0.0
2016,3,30,6,30,0.0,28.0,2.7,10.0,28.0,21.35,11.64
2016,3,30,6,45,6.5,49.0,2.8,10.5,50.5,38.2,26.56
2016,3,30,7,0,13.0,70.0,2.9,11.0,73.0,56.3,42.23
2016,3,30,7,15,22.5,92.0,2.8,11.0,98.5,79.7,62.39
2016,3,30,7,30,32.0,114.0,2.7,11.0,124.0,102.82,82.24
2016,3,30,7,45,41.0,135.0,2.65,11.5,150.0,126.31,102.08
2016,3,30,8,0,50.0,156.0,2.6,12.0,176.0,151.04,122.71
2016,3,30,8,15,30.5,162.5,2.6,12.0,175.5,150.37,122.16
2016,3,30,8,30,11.0,169.0,2.6,12.0,175.0,140.21,113.34
2016,3,30,8,45,47.5,208.5,2.65,12.5,236.0,205.2,167.01
2016,3,30,9,0,84.0,248.0,2.7,13.0,297.0,267.34,217.26
2016,3,30,9,15,77.0,265.0,2.8,13.0,312.5,282.56,228.89
2016,3,30,9,30,70.0,282.0,2.9,13.0,328.0,297.09,239.96
2016,3,30,9,45,48.5,277.5,3.0,13.0,310.5,279.34,224.92
2016,3,30,10,0,27.0,273.0,3.1,13.0,293.0,259.84,208.46
2016,3,30,10,15,29.0,288.0,3.15,13.0,310.0,276.9,221.86
2016,3,30,10,30,31.0,303.0,3.2,13.0,327.0,294.1,235.21
2016,3,30,10,45,181.0,333.0,3.3,13.5,476.5,477.11,381.62
2016,3,30,11,0,331.0,363.0,3.4,14.0,626.0,668.58,526.82
2016,3,30,11,15,334.0,368.5,3.4,14.0,638.0,684.31,536.85
2016,3,30,11,30,337.0,374.0,3.4,14.0,650.0,698.51,546.89
2016,3,30,11,45,338.5,377.0,3.45,14.0,656.5,707.18,553.13
2016,3,30,12,0,340.0,380.0,3.5,14.0,663.0,714.14,558.21
2016,3,30,12,15,623.5,251.5,3.5,14.0,770.0,888.83,691.46
2016,3,30,12,30,907.0,123.0,3.5,14.0,877.0,1009.33,776.06
2016,3,30,12,45,910.0,119.5,3.5,14.0,870.0,1002.73,770.66
2016,3,30,13,0,913.0,116.0,3.5,14.0,863.0,992.24,763.85
2016,3,30,13,15,908.5,115.5,3.55,14.0,846.5,973.9,752.1
2016,3,30,13,30,904.0,115.0,3.6,14.0,830.0,952.0,737.97
2016,3,30,13,45,898.5,113.5,3.65,14.0,806.0,924.77,720.11
2016,3,30,14,0,893.0,112.0,3.7,14.0,782.0,894.27,699.91
2016,3,30,14,15,883.5,110.0,3.75,14.0,751.0,856.84,674.64
2016,3,30,14,30,874.0,108.0,3.8,14.0,720.0,816.75,647.26
2016,3,30,14,45,861.0,106.0,3.9,14.0,682.0,779.35,621.82
2016,3,30,15,0,848.0,104.0,4.0,14.0,644.0,731.31,587.13
2016,3,30,15,15,831.0,101.0,4.1,14.0,600.5,677.87,546.85
2016,3,30,15,30,814.0,98.0,4.2,14.0,557.0,623.4,504.76
2016,3,30,15,45,791.0,94.5,4.3,14.0,508.5,564.27,457.86
2016,3,30,16,0,768.0,91.0,4.4,14.0,460.0,505.35,409.65
2016,3,30,16,15,736.0,86.5,4.45,13.5,409.0,441.92,356.93
2016,3,30,16,30,704.0,82.0,4.5,13.0,358.0,380.07,303.79
2016,3,30,16,45,659.0,76.0,4.6,12.5,305.0,314.52,246.37
2016,3,30,17,0,614.0,70.0,4.7,12.0,252.0,253.21,191.43
2016,3,30,17,15,547.0,62.5,4.6,11.5,200.5,190.09,135.64
2016,3,30,17,30,480.0,55.0,4.5,11.0,149.0,134.67,88.05
2016,3,30,17,45,372.0,43.5,4.4,11.0,103.0,79.67,46.02
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,38.33,18.95
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,12.26,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.65,11.0,32.0,13.78,0.0
2016,3,31,6,30,277.0,36.0,2.7,11.0,64.0,45.16,23.81
2016,3,31,6,45,378.0,47.5,2.75,11.5,111.0,87.5,52.15
2016,3,31,7,0,479.0,59.0,2.8,12.0,158.0,142.57,94.79
2016,3,31,7,15,256.0,87.5,2.75,12.0,142.0,138.96,103.71
2016,3,31,7,30,33.0,116.0,2.7,12.0,126.0,104.51,83.24
2016,3,31,7,45,41.0,137.0,2.65,12.0,152.0,127.66,103.0
2016,3,31,8,0,49.0,158.0,2.6,12.0,178.0,151.95,123.43
2016,3,31,8,15,32.0,167.0,2.55,12.0,181.0,154.7,125.71
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,148.03,119.82
2016,3,31,8,45,40.0,210.5,2.5,12.5,233.0,202.15,164.27
2016,3,31,9,0,65.0,245.0,2.5,13.0,282.0,251.85,204.23
2016,3,31,9,15,121.5,272.0,2.55,13.0,347.5,331.83,268.74
2016,3,31,9,30,178.0,299.0,2.6,13.0,413.0,404.8,326.53
2016,3,31,9,45,244.0,307.5,2.7,13.5,474.0,487.4,390.37
2016,3,31,10,0,310.0,316.0,2.8,14.0,535.0,559.62,445.14
2016,3,31,10,15,310.5,330.0,2.85,14.0,558.0,586.14,464.21
2016,3,31,10,30,311.0,344.0,2.9,14.0,581.0,611.51,482.55
2016,3,31,10,45,266.5,366.5,3.0,14.5,573.5,603.97,474.52
2016,3,31,11,0,222.0,389.0,3.1,15.0,566.0,573.43,449.87
2016,3,31,11,15,192.5,399.0,3.15,15.0,555.0,560.89,439.66
2016,3,31,11,30,163.0,409.0,3.2,15.0,544.0,546.47,427.92
2016,3,31,11,45,166.0,411.0,3.3,15.0,549.0,553.52,433.44
2016,3,31,12,0,169.0,413.0,3.4,15.0,554.0,559.71,438.24
2016,3,31,12,15,168.5,413.0,3.55,15.0,554.0,559.6,438.45
2016,3,31,12,30,168.0,413.0,3.7,15.0,554.0,558.55,438.02
2016,3,31,12,45,556.5,256.5,3.85,15.0,715.5,814.53,637.88
2016,3,31,13,0,945.0,100.0,4.0,15.0,877.0,1003.34,773.55
2016,3,31,13,15,941.5,99.5,4.15,15.0,860.5,985.41,761.0
2016,3,31,13,30,938.0,99.0,4.3,15.0,844.0,963.76,747.56
2016,3,31,13,45,931.5,98.0,4.45,15.0,819.5,935.33,729.75
2016,3,31,14,0,925.0,97.0,4.6,15.0,795.0,903.57,709.38
2016,3,31,14,15,916.5,95.5,4.65,15.0,763.5,866.49,684.23
2016,3,31,14,30,908.0,94.0,4.7,15.0,732.0,826.58,656.81
2016,3,31,14,45,641.5,178.0,4.8,15.0,617.0,685.47,550.19
2016,3,31,15,0,375.0,262.0,4.9,15.0,502.0,522.7,421.92
2016,3,31,15,15,289.5,257.0,4.95,14.5,435.0,441.94,358.94
2016,3,31,15,30,204.0,252.0,5.0,14.0,368.0,355.84,290.23
2016,3,31,15,45,115.5,218.0,5.05,14.0,282.5,262.29,213.86
2016,3,31,16,0,27.0,184.0,5.1,14.0,197.0,168.67,136.43
2016,3,31,16,15,23.5,165.0,5.05,13.5,175.5,141.95,114.69
2016,3,31,16,30,20.0,146.0,5.0,13.0,154.0,123.49,99.54
2016,3,31,16,45,341.0,105.5,5.0,13.0,208.5,223.08,177.03
2016,3,31,17,0,662.0,65.0,5.0,13.0,263.0,259.92,194.84
2016,3,31,17,15,598.5,58.0,4.85,12.5,210.5,195.46,137.5
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,138.22,88.27
2016,3,31,17,45,428.0,41.5,4.55,12.0,110.5,82.0,45.72
2016,3,31,18,0,321.0,32.0,4.4,12.0,63.0,39.2,19.03
2016,3,31,18,15,160.5,16.0,4.25,11.5,31.5,12.97,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,3.45,11.0,14.5,11.04,0.0
2016,4,1,6,30,0.0,29.0,3.5,11.0,29.0,22.14,12.56
2016,4,1,6,45,0.0,48.5,3.55,11.5,48.5,37.02,25.85
2016,4,1,7,0,0.0,68.0,3.6,12.0,68.0,52.27,39.27
2016,4,1,7,15,3.5,88.5,3.55,12.0,89.5,69.38,54.06
2016,4,1,7,30,7.0,109.0,3.5,12.0,111.0,87.12,69.24
2016,4,1,7,45,12.0,128.0,3.45,12.0,133.0,104.76,84.14
2016,4,1,8,0,17.0,147.0,3.4,12.0,155.0,123.1,99.49
2016,4,1,8,15,13.5,159.0,3.35,12.0,165.5,132.2,106.96
2016,4,1,8,30,10.0,171.0,3.3,12.0,176.0,140.94,113.97
2016,4,1,8,45,43.5,211.0,3.3,12.5,235.5,204.13,166.13
2016,4,1,9,0,77.0,251.0,3.3,13.0,295.0,264.34,214.86
2016,4,1,9,15,96.5,275.0,3.25,13.0,334.5,303.73,246.36
2016,4,1,9,30,116.0,299.0,3.2,13.0,374.0,359.13,290.13
2016,4,1,9,45,504.0,200.5,3.15,13.5,555.0,598.3,482.21
2016,4,1,10,0,892.0,102.0,3.1,14.0,736.0,826.33,652.07
2016,4,1,10,15,900.5,103.5,3.05,14.0,767.0,865.03,676.44
2016,4,1,10,30,909.0,105.0,3.0,14.0,798.0,900.91,700.12
2016,4,1,10,45,916.5,105.5,2.95,14.0,822.0,931.88,720.2
2016,4,1,11,0,924.0,106.0,2.9,14.0,846.0,959.6,737.96
2016,4,1,11,15,928.0,106.5,2.85,14.0,862.0,980.65,751.1
2016,4,1,11,30,932.0,107.0,2.8,14.0,878.0,998.03,761.83
2016,4,1,11,45,935.5,106.5,2.75,14.5,886.0,1010.17,767.64
2016,4,1,12,0,939.0,106.0,2.7,15.0,894.0,1018.45,770.97
2016,4,1,12,15,939.0,106.0,2.7,15.0,894.0,1019.97,771.85
2016,4,1,12,30,939.0,106.0,2.7,15.0,894.0,1017.54,770.29
2016,4,1,12,45,939.0,104.5,2.75,15.0,886.0,1009.65,765.72
2016,4,1,13,0,939.0,103.0,2.8,15.0,878.0,997.85,758.66
2016,4,1,13,15,935.0,102.5,2.9,15.0,861.5,979.49,747.7
2016,4,1,13,30,931.0,102.0,3.0,15.0,845.0,957.46,734.25
2016,4,1,13,45,926.5,100.0,3.1,15.0,821.0,929.9,716.94
2016,4,1,14,0,922.0,98.0,3.2,15.0,797.0,898.94,697.16
2016,4,1,14,15,913.5,96.5,3.3,15.0,765.5,861.93,672.92
2016,4,1,14,30,905.0,95.0,3.4,15.0,734.0,822.1,646.4
2016,4,1,14,45,893.5,93.0,3.5,15.0,696.5,776.91,615.63
2016,4,1,15,0,882.0,91.0,3.6,15.0,659.0,729.57,582.34
2016,4,1,15,15,866.5,89.0,3.7,14.5,615.0,677.68,544.43
2016,4,1,15,30,851.0,87.0,3.8,14.0,571.0,629.02,507.62
2016,4,1,15,45,829.5,84.0,3.9,14.0,523.0,569.68,460.49
2016,4,1,16,0,808.0,81.0,4.0,14.0,475.0,510.33,411.89
2016,4,1,16,15,779.0,77.0,4.0,13.5,423.5,446.85,359.01
2016,4,1,16,30,750.0,73.0,4.0,13.0,372.0,384.89,305.61
2016,4,1,16,45,707.0,68.5,4.05,13.0,318.5,319.47,247.67
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,256.98,191.34
2016,4,1,17,15,602.0,57.5,3.95,12.5,212.5,193.45,135.2
2016,4,1,17,30,540.0,51.0,3.8,12.0,160.0,136.91,86.84
2016,4,1,17,45,436.0,41.5,3.7,12.0,112.5,81.04,44.86
2016,4,1,18,0,332.0,32.0,3.6,12.0,65.0,38.2,18.75
2016,4,1,18,15,166.0,16.0,3.5,11.5,32.5,12.96,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,13.5,1.4,10.0,13.5,10.27,0.22
2016,4,2,6,30,0.0,27.0,1.3,10.0,27.0,20.62,11.53
2016,4,2,6,45,0.0,44.0,1.25,10.5,44.0,33.61,23.16
2016,4,2,7,0,0.0,61.0,1.2,11.0,61.0,46.78,34.8
2016,4,2,7,15,0.0,80.5,1.1,11.0,80.5,62.11,48.19
2016,4,2,7,30,0.0,100.0,1.0,11.0,100.0,77.63,61.54
2016,4,2,7,45,1.0,118.5,0.9,11.5,119.0,92.88,74.25
2016,4,2,8,0,2.0,137.0,0.8,12.0,138.0,108.38,86.91
2016,4,2,8,15,58.0,176.5,0.75,12.0,205.5,174.6,141.54
2016,4,2,8,30,114.0,216.0,0.7,12.0,273.0,252.47,204.4
2016,4,2,8,45,109.5,240.5,0.7,12.5,300.0,268.81,216.42
2016,4,2,9,0,105.0,265.0,0.7,13.0,327.0,294.28,235.64
2016,4,2,9,15,95.0,279.5,0.75,13.0,338.5,306.18,244.41
2016,4,2,9,30,85.0,294.0,0.8,13.0,350.0,317.01,252.3
2016,4,2,9,45,138.5,317.0,0.9,13.5,414.0,398.41,315.12
2016,4,2,10,0,192.0,340.0,1.0,14.0,478.0,469.49,368.33
2016,4,2,10,15,138.0,349.0,1.15,14.0,450.0,441.15,345.6
2016,4,2,10,30,84.0,358.0,1.3,14.0,422.0,390.7,306.61
2016,4,2,10,45,83.5,369.5,1.45,14.5,435.5,404.0,316.51
2016,4,2,11,0,83.0,381.0,1.6,15.0,449.0,416.99,325.71
2016,4,2,11,15,472.5,264.5,1.75,15.0,657.0,726.15,562.8
2016,4,2,11,30,862.0,148.0,1.9,15.0,865.0,984.52,742.95
2016,4,2,11,45,871.5,144.5,2.05,15.0,874.5,998.94,751.01
2016,4,2,12,0,881.0,141.0,2.2,15.0,884.0,994.4,749.43
2016,4,2,12,15,881.0,140.5,2.35,15.0,883.0,995.28,751.71
2016,4,2,12,30,881.0,140.0,2.5,15.0,882.0,992.46,751.48
2016,4,2,12,45,886.0,135.0,2.65,15.5,875.0,986.42,747.76
2016,4,2,13,0,891.0,130.0,2.8,16.0,868.0,976.56,741.49
2016,4,2,13,15,886.5,129.0,2.9,16.0,851.5,957.92,730.25
2016,4,2,13,30,882.0,128.0,3.0,16.0,835.0,935.81,716.67
2016,4,2,13,45,872.0,128.5,3.15,16.0,810.0,918.91,707.06
2016,4,2,14,0,862.0,129.0,3.3,16.0,785.0,886.41,686.37
