Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,852.0,127.0,3.3,15.5,753.5,848.55,662.11
2016,4,2,14,30,842.0,125.0,3.3,15.0,722.0,808.13,635.75
2016,4,2,14,45,424.5,163.5,3.35,15.0,464.5,495.01,398.54
2016,4,2,15,0,7.0,202.0,3.4,15.0,207.0,165.96,131.31
2016,4,2,15,15,5.0,189.5,3.4,15.0,193.0,153.87,122.28
2016,4,2,15,30,3.0,177.0,3.4,15.0,179.0,142.02,112.86
2016,4,2,15,45,1.5,162.5,3.4,15.0,163.5,129.05,102.49
2016,4,2,16,0,0.0,148.0,3.4,15.0,148.0,116.32,92.25
2016,4,2,16,15,0.0,122.5,3.4,14.5,122.5,95.54,75.34
2016,4,2,16,30,0.0,97.0,3.4,14.0,97.0,75.05,58.43
2016,4,2,16,45,0.0,82.5,3.4,14.0,82.5,63.59,48.84
2016,4,2,17,0,0.0,68.0,3.4,14.0,68.0,52.22,39.2
2016,4,2,17,15,0.0,54.5,3.3,13.5,54.5,41.74,30.25
2016,4,2,17,30,0.0,41.0,3.2,13.0,41.0,31.34,21.21
2016,4,2,17,45,0.0,28.5,3.15,13.0,28.5,21.73,12.72
2016,4,2,18,0,0.0,16.0,3.1,13.0,16.0,12.16,4.18
2016,4,2,18,15,0.0,8.0,3.0,12.5,8.0,6.07,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,53.0,21.0,2.1,9.0,27.5,15.98,4.88
2016,4,3,6,30,106.0,42.0,2.1,9.0,55.0,38.04,23.47
2016,4,3,6,45,142.0,63.0,2.15,9.5,89.5,67.89,46.45
2016,4,3,7,0,178.0,84.0,2.2,10.0,124.0,102.74,75.04
2016,4,3,7,15,200.5,105.5,2.15,10.0,161.5,139.59,107.06
2016,4,3,7,30,223.0,127.0,2.1,10.0,199.0,179.32,141.84
2016,4,3,7,45,247.0,144.5,2.1,10.5,237.0,218.82,175.92
2016,4,3,8,0,271.0,162.0,2.1,11.0,275.0,260.92,211.65
2016,4,3,8,15,524.5,130.0,2.1,11.0,382.0,378.87,307.62
2016,4,3,8,30,778.0,98.0,2.1,11.0,489.0,518.99,419.7
2016,4,3,8,45,800.5,101.0,2.15,11.5,537.0,577.19,465.4
2016,4,3,9,0,823.0,104.0,2.2,12.0,585.0,635.44,510.19
2016,4,3,9,15,839.5,107.0,2.25,12.0,628.5,689.36,551.4
2016,4,3,9,30,856.0,110.0,2.3,12.0,672.0,742.11,590.79
2016,4,3,9,45,868.5,112.5,2.35,12.5,710.0,789.87,624.12
2016,4,3,10,0,881.0,115.0,2.4,13.0,748.0,826.54,647.95
2016,4,3,10,15,717.0,189.5,2.45,13.0,718.5,809.41,633.59
2016,4,3,10,30,553.0,264.0,2.5,13.0,689.0,755.91,591.72
2016,4,3,10,45,429.5,321.0,2.55,13.5,657.5,716.53,559.39
2016,4,3,11,0,306.0,378.0,2.6,14.0,626.0,653.92,509.9
2016,4,3,11,15,307.5,384.5,2.65,14.0,637.5,668.65,520.98
2016,4,3,11,30,309.0,391.0,2.7,14.0,649.0,681.9,530.43
2016,4,3,11,45,177.5,381.5,2.75,14.5,530.0,531.26,415.86
2016,4,3,12,0,46.0,372.0,2.8,15.0,411.0,376.81,295.23
2016,4,3,12,15,46.5,371.5,2.9,15.0,411.0,376.89,296.07
2016,4,3,12,30,47.0,371.0,3.0,15.0,411.0,376.68,296.09
2016,4,3,12,45,198.0,375.5,3.15,15.0,541.0,544.11,428.17
2016,4,3,13,0,349.0,380.0,3.3,15.0,671.0,706.89,551.16
2016,4,3,13,15,349.5,371.5,3.4,15.0,658.0,692.46,540.36
2016,4,3,13,30,350.0,363.0,3.5,15.0,645.0,676.35,529.47
2016,4,3,13,45,497.0,294.5,3.65,15.0,681.5,747.24,586.08
2016,4,3,14,0,644.0,226.0,3.8,15.0,718.0,797.85,626.92
2016,4,3,14,15,746.0,178.0,3.9,15.0,726.0,814.23,641.54
2016,4,3,14,30,848.0,130.0,4.0,15.0,734.0,814.64,644.02
2016,4,3,14,45,833.0,128.0,4.1,15.0,695.5,767.86,610.67
2016,4,3,15,0,818.0,126.0,4.2,15.0,657.0,719.35,574.87
2016,4,3,15,15,800.0,122.5,4.25,14.5,613.0,665.99,535.56
2016,4,3,15,30,782.0,119.0,4.3,14.0,569.0,613.6,495.75
2016,4,3,15,45,615.0,143.5,4.35,14.0,479.0,500.95,406.12
2016,4,3,16,0,448.0,168.0,4.4,14.0,389.0,396.12,321.42
2016,4,3,16,15,561.5,133.0,4.35,13.5,379.5,388.45,313.56
2016,4,3,16,30,675.0,98.0,4.3,13.0,370.0,372.53,296.21
2016,4,3,16,45,633.5,90.0,4.3,13.0,317.5,308.37,239.57
2016,4,3,17,0,592.0,82.0,4.3,13.0,265.0,248.14,185.65
2016,4,3,17,15,526.5,73.0,4.15,12.5,213.0,186.11,131.66
2016,4,3,17,30,461.0,64.0,4.0,12.0,161.0,131.68,85.95
2016,4,3,17,45,363.5,51.5,3.85,12.0,114.0,79.43,47.0
2016,4,3,18,0,266.0,39.0,3.7,12.0,67.0,37.43,20.66
2016,4,3,18,15,133.0,19.5,3.6,11.5,33.5,14.87,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,8.65,0.0
2016,4,4,6,15,158.5,26.5,5.6,11.0,46.0,20.09,8.66
2016,4,4,6,30,317.0,42.0,5.7,11.0,81.0,50.43,28.29
2016,4,4,6,45,417.5,53.0,5.8,11.5,130.5,94.45,56.89
2016,4,4,7,0,518.0,64.0,5.9,12.0,180.0,151.07,100.68
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.0,208.09,150.16
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,272.19,207.32
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.0,334.09,262.91
2016,4,4,8,0,733.0,89.0,5.7,13.0,396.0,399.97,320.87
2016,4,4,8,15,762.5,93.5,5.8,13.0,448.0,461.87,375.24
2016,4,4,8,30,792.0,98.0,5.9,13.0,500.0,525.03,429.35
2016,4,4,8,45,814.5,101.0,6.0,13.5,548.5,583.84,477.86
2016,4,4,9,0,837.0,104.0,6.1,14.0,597.0,642.66,525.05
2016,4,4,9,15,853.0,107.0,6.1,14.0,641.0,696.78,568.14
2016,4,4,9,30,869.0,110.0,6.1,14.0,685.0,749.64,609.34
2016,4,4,9,45,880.5,112.5,6.15,14.5,722.5,797.05,644.12
2016,4,4,10,0,892.0,115.0,6.2,15.0,760.0,833.31,668.93
2016,4,4,10,15,900.5,117.0,6.05,15.0,791.0,872.21,695.95
2016,4,4,10,30,909.0,119.0,5.9,15.0,822.0,908.26,720.56
2016,4,4,10,45,914.0,120.5,5.8,15.5,845.5,937.72,739.0
2016,4,4,11,0,919.0,122.0,5.7,16.0,869.0,963.8,754.86
2016,4,4,11,15,922.5,123.0,5.65,16.0,884.5,984.5,768.6
2016,4,4,11,30,926.0,124.0,5.6,16.0,900.0,1001.54,779.79
2016,4,4,11,45,926.0,125.5,5.6,16.0,907.0,1012.0,786.77
2016,4,4,12,0,926.0,127.0,5.6,16.0,914.0,1018.59,791.18
2016,4,4,12,15,925.5,127.0,5.5,16.0,913.5,1019.38,790.92
2016,4,4,12,30,925.0,127.0,5.4,16.0,913.0,1016.29,788.08
2016,4,4,12,45,925.0,125.0,5.35,16.0,904.5,1007.88,782.03
2016,4,4,13,0,925.0,123.0,5.3,16.0,896.0,995.62,773.42
2016,4,4,13,15,920.5,122.0,5.3,16.0,878.5,976.38,760.37
2016,4,4,13,30,916.0,121.0,5.3,16.0,861.0,953.54,744.87
2016,4,4,13,45,906.0,121.5,5.35,16.0,835.0,923.87,724.82
2016,4,4,14,0,896.0,122.0,5.4,16.0,809.0,891.13,702.52
2016,4,4,14,15,885.5,120.0,5.75,16.0,776.5,852.74,677.5
2016,4,4,14,30,875.0,118.0,6.1,16.0,744.0,820.62,656.6
2016,4,4,14,45,859.0,116.5,6.5,16.0,704.5,772.73,623.12
2016,4,4,15,0,843.0,115.0,6.9,16.0,665.0,723.13,586.13
2016,4,4,15,15,825.5,112.0,7.05,15.5,620.5,669.64,545.48
2016,4,4,15,30,808.0,109.0,7.2,15.0,576.0,615.2,502.87
2016,4,4,15,45,781.5,106.0,7.4,15.0,527.0,555.08,453.62
2016,4,4,16,0,755.0,103.0,7.6,15.0,478.0,496.08,403.96
2016,4,4,16,15,722.5,98.5,7.4,14.5,426.0,433.07,350.13
2016,4,4,16,30,690.0,94.0,7.2,14.0,374.0,372.08,296.66
2016,4,4,16,45,644.0,87.5,7.0,14.0,321.0,307.13,238.68
2016,4,4,17,0,598.0,81.0,6.8,14.0,268.0,246.56,184.06
2016,4,4,17,15,530.5,72.5,6.4,13.5,215.0,184.44,129.85
2016,4,4,17,30,463.0,64.0,6.0,13.0,162.0,130.14,84.41
2016,4,4,17,45,359.5,52.0,5.6,12.5,115.0,75.52,44.09
2016,4,4,18,0,256.0,40.0,5.2,12.0,68.0,36.8,20.91
2016,4,4,18,15,128.0,20.0,4.95,12.0,34.0,15.23,1.11
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,9.44,0.0
2016,4,5,6,15,229.0,26.0,2.65,11.5,51.0,21.21,10.36
2016,4,5,6,30,380.0,40.0,2.6,12.0,88.0,51.16,27.47
2016,4,5,6,45,470.5,49.5,2.55,12.5,138.0,96.7,56.39
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,153.47,100.13
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,211.08,149.7
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,275.2,206.09
2016,4,5,7,45,723.0,76.0,2.2,13.5,350.0,338.59,261.67
2016,4,5,8,0,767.0,80.0,2.1,14.0,405.0,404.78,318.15
2016,4,5,8,15,794.5,83.5,2.15,14.5,457.0,466.18,369.65
2016,4,5,8,30,822.0,87.0,2.2,15.0,509.0,528.77,420.33
2016,4,5,8,45,845.5,89.0,2.25,15.5,557.5,588.4,467.09
2016,4,5,9,0,869.0,91.0,2.3,16.0,606.0,648.05,512.34
2016,4,5,9,15,883.5,93.5,2.4,16.0,649.5,696.43,549.39
2016,4,5,9,30,898.0,96.0,2.5,16.0,693.0,747.92,587.8
2016,4,5,9,45,907.5,98.5,2.7,16.5,730.0,793.89,619.73
2016,4,5,10,0,917.0,101.0,2.9,17.0,767.0,837.44,649.19
2016,4,5,10,15,924.5,102.5,2.95,17.0,798.0,875.73,674.97
2016,4,5,10,30,932.0,104.0,3.0,17.0,829.0,911.03,698.58
2016,4,5,10,45,936.5,105.5,3.15,17.5,852.0,940.53,717.53
2016,4,5,11,0,941.0,107.0,3.3,18.0,875.0,966.55,734.1
2016,4,5,11,15,944.5,107.5,3.3,18.0,890.5,987.06,747.24
2016,4,5,11,30,948.0,108.0,3.3,18.0,906.0,1003.82,757.94
2016,4,5,11,45,949.0,108.5,3.35,18.5,913.0,1014.39,763.55
2016,4,5,12,0,950.0,109.0,3.4,19.0,920.0,1021.03,766.67
2016,4,5,12,15,949.5,108.5,3.35,19.0,919.0,1021.28,766.33
2016,4,5,12,30,949.0,108.0,3.3,19.0,918.0,1017.56,763.53
2016,4,5,12,45,948.0,107.0,3.3,19.5,909.0,1008.91,756.55
2016,4,5,13,0,947.0,106.0,3.3,20.0,900.0,996.35,747.13
2016,4,5,13,15,942.5,105.5,3.3,20.0,883.0,977.22,734.86
2016,4,5,13,30,938.0,105.0,3.3,20.0,866.0,954.42,720.22
2016,4,5,13,45,931.0,104.0,3.3,20.0,840.5,925.4,701.37
2016,4,5,14,0,924.0,103.0,3.3,20.0,815.0,893.1,680.27
2016,4,5,14,15,915.0,101.5,3.3,20.0,783.0,855.57,655.44
2016,4,5,14,30,906.0,100.0,3.3,20.0,751.0,815.26,628.51
2016,4,5,14,45,893.0,98.5,3.35,20.0,712.0,769.43,597.64
2016,4,5,15,0,880.0,97.0,3.4,20.0,673.0,721.59,563.59
2016,4,5,15,15,864.0,94.5,3.45,19.5,628.5,669.07,525.75
2016,4,5,15,30,848.0,92.0,3.5,19.0,584.0,619.68,488.92
2016,4,5,15,45,825.0,89.0,3.6,19.0,535.0,559.85,442.28
2016,4,5,16,0,802.0,86.0,3.7,19.0,486.0,500.18,394.31
2016,4,5,16,15,772.5,82.0,3.7,18.5,434.0,437.14,342.74
2016,4,5,16,30,743.0,78.0,3.7,18.0,382.0,375.69,290.76
2016,4,5,16,45,701.0,73.0,3.7,17.5,328.5,310.12,234.3
2016,4,5,17,0,659.0,68.0,3.7,17.0,275.0,249.11,180.68
2016,4,5,17,15,597.5,61.0,3.55,16.5,222.5,186.35,126.57
2016,4,5,17,30,536.0,54.0,3.4,16.0,170.0,130.57,80.41
2016,4,5,17,45,437.0,44.5,3.25,15.5,121.5,76.77,41.92
2016,4,5,18,0,338.0,35.0,3.1,15.0,73.0,35.35,19.18
2016,4,5,18,15,169.0,17.5,2.95,14.5,36.5,14.11,1.65
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,3.3,14.0,15.0,9.44,0.0
2016,4,6,6,15,232.0,26.5,3.4,14.5,52.5,21.57,11.1
2016,4,6,6,30,375.0,41.0,3.5,15.0,90.0,51.29,27.59
2016,4,6,6,45,464.5,50.5,3.6,15.5,140.0,96.31,55.79
2016,4,6,7,0,554.0,60.0,3.7,16.0,190.0,152.41,98.56
2016,4,6,7,15,612.0,66.5,3.65,16.0,243.5,209.26,147.08
2016,4,6,7,30,670.0,73.0,3.6,16.0,297.0,272.49,202.44
2016,4,6,7,45,709.5,78.0,3.55,16.5,350.5,333.77,256.29
2016,4,6,8,0,749.0,83.0,3.5,17.0,404.0,399.04,312.19
2016,4,6,8,15,777.5,87.5,3.45,17.5,456.0,460.79,363.87
2016,4,6,8,30,806.0,92.0,3.4,18.0,508.0,523.9,414.87
2016,4,6,8,45,826.5,95.0,3.4,18.5,556.5,581.95,460.45
2016,4,6,9,0,847.0,98.0,3.4,19.0,605.0,639.77,504.39
2016,4,6,9,15,862.5,100.5,3.4,19.5,648.0,693.2,543.73
2016,4,6,9,30,878.0,103.0,3.4,20.0,691.0,738.71,576.39
2016,4,6,9,45,889.0,105.5,3.45,20.5,728.5,784.91,608.0
2016,4,6,10,0,900.0,108.0,3.5,21.0,766.0,828.86,636.71
2016,4,6,10,15,908.0,109.5,3.4,21.0,796.5,866.9,661.39
2016,4,6,10,30,916.0,111.0,3.3,21.0,827.0,902.04,683.82
2016,4,6,10,45,920.5,113.0,3.25,21.5,850.0,931.51,701.17
2016,4,6,11,0,925.0,115.0,3.2,22.0,873.0,957.56,716.1
2016,4,6,11,15,928.0,115.5,3.1,22.0,888.5,977.23,727.72
2016,4,6,11,30,931.0,116.0,3.0,22.0,904.0,993.21,736.91
2016,4,6,11,45,931.0,117.0,2.9,22.5,910.5,1003.07,740.68
2016,4,6,12,0,931.0,118.0,2.8,23.0,917.0,1009.06,742.01
2016,4,6,12,15,930.0,118.0,2.65,23.0,915.5,1009.24,740.62
2016,4,6,12,30,929.0,118.0,2.5,23.0,914.0,1005.53,736.8
2016,4,6,12,45,922.0,120.0,2.45,23.5,903.5,994.27,727.82
2016,4,6,13,0,915.0,122.0,2.4,24.0,893.0,979.3,716.64
2016,4,6,13,15,910.5,121.0,2.25,24.0,875.0,960.13,703.26
2016,4,6,13,30,906.0,120.0,2.1,24.0,857.0,937.42,687.67
2016,4,6,13,45,897.0,119.5,1.95,24.5,831.5,907.86,666.37
2016,4,6,14,0,888.0,119.0,1.8,25.0,806.0,875.24,643.2
2016,4,6,14,15,878.0,117.5,1.7,25.0,774.0,837.99,618.79
2016,4,6,14,30,868.0,116.0,1.6,25.0,742.0,806.72,598.33
2016,4,6,14,45,853.0,114.0,1.5,25.5,702.5,759.42,565.29
2016,4,6,15,0,838.0,112.0,1.4,26.0,663.0,710.36,529.91
2016,4,6,15,15,642.0,162.0,1.3,25.5,568.0,593.88,446.88
2016,4,6,15,30,446.0,212.0,1.2,25.0,473.0,480.69,364.74
2016,4,6,15,45,425.5,201.0,1.1,25.0,433.0,433.54,329.95
2016,4,6,16,0,405.0,190.0,1.0,25.0,393.0,387.39,294.69
2016,4,6,16,15,400.5,165.5,0.85,24.5,349.0,338.2,256.75
2016,4,6,16,30,396.0,141.0,0.7,24.0,305.0,288.87,217.56
2016,4,6,16,45,494.0,111.0,0.55,24.0,286.5,268.54,196.88
2016,4,6,17,0,592.0,81.0,0.4,24.0,268.0,240.24,167.72
2016,4,6,17,15,528.0,72.5,0.35,23.5,216.5,179.72,118.72
2016,4,6,17,30,464.0,64.0,0.3,23.0,165.0,126.61,77.38
2016,4,6,17,45,368.5,52.0,0.3,23.0,118.0,75.77,42.47
2016,4,6,18,0,273.0,40.0,0.3,23.0,71.0,34.91,19.56
2016,4,6,18,15,136.5,20.0,0.45,22.5,35.5,15.27,2.95
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,9.91,0.0
2016,4,7,6,15,75.0,32.0,3.45,14.0,42.5,23.84,13.42
2016,4,7,6,30,150.0,51.0,3.6,14.0,72.0,45.81,28.9
2016,4,7,6,45,198.5,71.0,3.75,14.5,111.0,78.9,52.71
2016,4,7,7,0,247.0,91.0,3.9,15.0,150.0,118.41,83.92
2016,4,7,7,15,300.0,103.0,3.9,15.0,192.0,158.53,117.23
2016,4,7,7,30,353.0,115.0,3.9,15.0,234.0,210.67,161.57
2016,4,7,7,45,508.0,102.5,3.95,15.5,305.5,283.86,221.04
2016,4,7,8,0,663.0,90.0,4.0,16.0,377.0,368.57,290.62
2016,4,7,8,15,599.5,123.5,3.9,16.0,406.5,409.87,327.12
2016,4,7,8,30,536.0,157.0,3.8,16.0,436.0,436.26,350.1
2016,4,7,8,45,472.0,194.5,3.75,16.0,456.5,464.09,372.63
2016,4,7,9,0,408.0,232.0,3.7,16.0,477.0,484.06,387.83
2016,4,7,9,15,471.0,227.0,3.6,16.0,529.0,544.28,434.87
2016,4,7,9,30,534.0,222.0,3.5,16.0,581.0,608.09,483.61
2016,4,7,9,45,563.0,226.5,3.45,16.5,624.0,658.26,519.89
2016,4,7,10,0,592.0,231.0,3.4,17.0,667.0,713.99,559.37
2016,4,7,10,15,717.5,185.0,3.3,17.0,734.0,797.46,621.17
2016,4,7,10,30,843.0,139.0,3.2,17.0,801.0,876.08,675.92
2016,4,7,10,45,847.5,141.0,3.15,17.0,822.5,904.46,693.93
2016,4,7,11,0,852.0,143.0,3.1,17.0,844.0,929.61,710.03
2016,4,7,11,15,855.0,144.0,3.05,17.0,858.5,949.03,722.2
2016,4,7,11,30,858.0,145.0,3.0,17.0,873.0,964.92,732.04
2016,4,7,11,45,856.5,146.5,2.95,17.0,878.5,973.48,736.99
2016,4,7,12,0,855.0,148.0,2.9,17.0,884.0,978.31,739.58
2016,4,7,12,15,741.0,216.0,2.9,17.0,853.5,947.37,718.49
2016,4,7,12,30,627.0,284.0,2.9,17.0,823.0,899.18,683.04
2016,4,7,12,45,552.0,307.5,2.9,17.0,778.5,842.99,643.08
2016,4,7,13,0,477.0,331.0,2.9,17.0,734.0,788.02,603.45
2016,4,7,13,15,499.5,316.0,2.9,17.0,731.0,785.51,603.06
2016,4,7,13,30,522.0,301.0,2.9,17.0,728.0,779.82,600.02
2016,4,7,13,45,405.5,331.5,2.95,17.0,657.5,691.95,535.23
2016,4,7,14,0,289.0,362.0,3.0,17.0,587.0,594.4,462.69
2016,4,7,14,15,345.5,332.0,3.0,16.5,590.5,600.29,470.4
2016,4,7,14,30,402.0,302.0,3.0,16.0,594.0,601.33,473.71
2016,4,7,14,45,316.5,302.5,3.0,16.0,525.0,521.46,412.66
2016,4,7,15,0,231.0,303.0,3.0,16.0,456.0,433.69,345.06
2016,4,7,15,15,156.5,280.5,2.95,15.5,381.0,352.9,282.38
2016,4,7,15,30,82.0,258.0,2.9,15.0,306.0,267.75,214.97
2016,4,7,15,45,69.5,233.0,2.9,15.0,271.5,233.81,188.08
2016,4,7,16,0,57.0,208.0,2.9,15.0,237.0,201.3,161.92
2016,4,7,16,15,36.5,179.0,2.8,15.0,197.0,163.37,131.06
2016,4,7,16,30,16.0,150.0,2.7,15.0,157.0,123.48,98.39
2016,4,7,16,45,10.5,130.5,2.6,15.0,134.5,104.88,83.11
2016,4,7,17,0,5.0,111.0,2.5,15.0,112.0,87.07,68.35
2016,4,7,17,15,2.5,90.0,2.35,14.5,90.5,69.53,53.67
2016,4,7,17,30,0.0,69.0,2.2,14.0,69.0,52.57,39.25
2016,4,7,17,45,0.0,49.5,2.1,14.0,49.5,37.54,26.11
2016,4,7,18,0,0.0,30.0,2.0,14.0,30.0,22.93,13.22
2016,4,7,18,15,0.0,15.0,1.9,14.0,15.0,11.42,1.57
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.0,1.6,13.0,18.0,13.7,5.61
2016,4,8,6,30,0.0,30.0,1.6,13.0,30.0,22.9,13.64
2016,4,8,6,45,0.0,45.5,1.65,13.5,45.5,34.8,24.08
2016,4,8,7,0,0.0,61.0,1.7,14.0,61.0,46.68,34.4
2016,4,8,7,15,0.0,78.0,1.6,14.0,78.0,59.87,45.75
2016,4,8,7,30,0.0,95.0,1.5,14.0,95.0,73.22,57.05
2016,4,8,7,45,0.0,107.5,1.45,14.5,107.5,83.14,65.16
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,93.12,73.16
2016,4,8,8,15,0.0,134.5,1.35,15.0,134.5,104.77,82.58
2016,4,8,8,30,0.0,149.0,1.3,15.0,149.0,116.51,91.97
2016,4,8,8,45,12.5,190.0,1.3,15.0,197.5,157.3,125.15
2016,4,8,9,0,25.0,231.0,1.3,15.0,246.0,199.97,159.3
2016,4,8,9,15,50.5,267.5,1.3,15.0,301.0,261.17,207.82
2016,4,8,9,30,76.0,304.0,1.3,15.0,356.0,315.38,249.93
2016,4,8,9,45,58.5,306.5,1.3,15.5,348.0,308.14,242.8
2016,4,8,10,0,41.0,309.0,1.3,16.0,340.0,299.36,234.8
2016,4,8,10,15,31.5,301.0,1.3,16.0,325.0,286.03,224.0
2016,4,8,10,30,22.0,293.0,1.3,16.0,310.0,256.29,200.53
2016,4,8,10,45,99.0,352.0,1.35,16.0,433.5,395.44,309.09
2016,4,8,11,0,176.0,411.0,1.4,16.0,557.0,542.28,417.9
2016,4,8,11,15,259.0,402.5,1.45,15.5,621.5,633.07,484.73
2016,4,8,11,30,342.0,394.0,1.5,15.0,686.0,706.48,538.84
2016,4,8,11,45,270.5,413.5,1.55,15.0,646.0,662.5,505.46
2016,4,8,12,0,199.0,433.0,1.6,15.0,606.0,596.16,457.03
2016,4,8,12,15,135.0,419.5,1.65,15.0,537.0,523.09,403.23
2016,4,8,12,30,71.0,406.0,1.7,15.0,468.0,428.99,332.68
2016,4,8,12,45,110.0,415.0,1.75,15.5,509.0,473.31,367.08
2016,4,8,13,0,149.0,424.0,1.8,16.0,550.0,535.88,413.26
2016,4,8,13,15,151.0,413.0,1.85,16.0,539.0,523.77,404.54
2016,4,8,13,30,153.0,402.0,1.9,16.0,528.0,510.82,395.73
2016,4,8,13,45,191.0,389.0,2.0,16.0,541.0,526.17,408.94
2016,4,8,14,0,229.0,376.0,2.1,16.0,554.0,538.79,419.89
2016,4,8,14,15,251.5,355.5,2.1,15.5,544.5,544.89,425.94
2016,4,8,14,30,274.0,335.0,2.1,15.0,535.0,531.75,417.93
2016,4,8,14,45,219.5,322.5,2.15,15.0,477.5,453.04,358.53
2016,4,8,15,0,165.0,310.0,2.2,15.0,420.0,393.18,312.6
2016,4,8,15,15,153.5,288.5,2.15,15.0,386.0,357.0,284.94
2016,4,8,15,30,142.0,267.0,2.1,15.0,352.0,321.63,257.44
2016,4,8,15,45,161.5,243.5,2.1,15.0,332.0,302.35,242.62
2016,4,8,16,0,181.0,220.0,2.1,15.0,312.0,280.93,225.49
2016,4,8,16,15,156.0,204.0,2.0,15.0,277.5,244.23,195.57
2016,4,8,16,30,131.0,188.0,1.9,15.0,243.0,210.08,167.58
2016,4,8,16,45,119.0,164.0,1.85,15.0,208.5,176.18,139.41
2016,4,8,17,0,107.0,140.0,1.8,15.0,174.0,143.86,112.26
2016,4,8,17,15,86.0,115.5,1.7,14.5,140.0,111.02,85.08
2016,4,8,17,30,65.0,91.0,1.6,14.0,106.0,79.13,58.79
2016,4,8,17,45,43.0,67.0,1.5,14.0,75.5,53.76,38.22
2016,4,8,18,0,21.0,43.0,1.4,14.0,45.0,32.05,21.96
2016,4,8,18,15,10.5,23.5,1.3,14.0,24.5,17.87,6.39
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,2.75,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,5.3,0.0
2016,4,9,6,15,0.0,20.0,1.85,13.0,20.0,15.24,7.05
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,25.21,15.63
2016,4,9,6,45,0.0,50.0,2.0,13.0,50.0,38.16,27.03
2016,4,9,7,0,0.0,67.0,2.1,13.0,67.0,51.22,38.44
2016,4,9,7,15,0.0,84.5,2.05,13.0,84.5,64.85,50.19
2016,4,9,7,30,0.0,102.0,2.0,13.0,102.0,78.65,61.89
2016,4,9,7,45,0.0,76.0,2.0,13.5,76.0,58.36,44.38
2016,4,9,8,0,0.0,50.0,2.0,14.0,50.0,38.27,27.1
2016,4,9,8,15,0.0,81.0,1.95,14.0,81.0,62.26,47.32
2016,4,9,8,30,0.0,112.0,1.9,14.0,112.0,86.71,67.64
2016,4,9,8,45,4.0,155.0,1.9,14.0,158.0,123.59,98.03
2016,4,9,9,0,8.0,198.0,1.9,14.0,204.0,161.59,128.87
2016,4,9,9,15,18.0,231.5,1.85,14.0,244.0,196.64,157.01
2016,4,9,9,30,28.0,265.0,1.8,14.0,284.0,245.11,195.49
2016,4,9,9,45,64.0,307.5,1.8,14.5,354.5,312.49,248.36
2016,4,9,10,0,100.0,350.0,1.8,15.0,425.0,383.2,302.45
2016,4,9,10,15,54.5,286.5,1.75,15.0,327.5,290.91,229.7
2016,4,9,10,30,9.0,223.0,1.7,15.0,230.0,185.48,145.53
2016,4,9,10,45,6.0,197.0,1.7,15.0,202.0,161.54,126.48
2016,4,9,11,0,3.0,171.0,1.7,15.0,174.0,137.66,107.17
2016,4,9,11,15,22.5,270.0,1.65,15.0,290.0,253.5,199.64
2016,4,9,11,30,42.0,369.0,1.6,15.0,406.0,364.54,284.8
2016,4,9,11,45,31.0,340.0,1.6,15.0,367.5,327.45,255.58
2016,4,9,12,0,20.0,311.0,1.6,15.0,329.0,272.18,212.89
2016,4,9,12,15,41.5,356.0,1.55,15.0,392.0,352.78,275.54
2016,4,9,12,30,63.0,401.0,1.5,15.0,455.0,415.71,322.93
2016,4,9,12,45,185.5,402.0,1.5,15.5,560.5,549.63,424.25
2016,4,9,13,0,308.0,403.0,1.5,16.0,666.0,679.16,517.59
2016,4,9,13,15,180.0,384.5,1.55,15.5,538.0,521.19,402.08
2016,4,9,13,30,52.0,366.0,1.6,15.0,410.0,367.66,286.45
2016,4,9,13,45,72.5,368.5,1.65,15.0,427.5,385.86,302.15
2016,4,9,14,0,93.0,371.0,1.7,15.0,445.0,402.71,315.81
2016,4,9,14,15,55.5,316.0,1.7,15.0,360.0,317.63,250.23
2016,4,9,14,30,18.0,261.0,1.7,15.0,275.0,223.49,176.39
2016,4,9,14,45,9.0,162.5,1.75,15.0,169.5,134.09,105.19
2016,4,9,15,0,0.0,64.0,1.8,15.0,64.0,49.26,35.57
2016,4,9,15,15,0.0,80.5,1.8,15.0,80.5,62.0,46.37
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,74.83,57.18
2016,4,9,15,45,0.0,100.0,1.85,15.0,100.0,77.18,59.31
2016,4,9,16,0,0.0,103.0,1.9,15.0,103.0,79.55,61.49
2016,4,9,16,15,5.0,125.0,1.85,15.0,127.0,99.22,78.11
2016,4,9,16,30,10.0,147.0,1.8,15.0,151.0,118.37,94.17
2016,4,9,16,45,5.0,128.0,1.8,15.0,130.0,100.79,79.74
2016,4,9,17,0,0.0,109.0,1.8,15.0,109.0,83.95,65.86
2016,4,9,17,15,0.0,88.5,1.7,14.5,88.5,67.72,52.25
2016,4,9,17,30,0.0,68.0,1.6,14.0,68.0,51.75,38.59
2016,4,9,17,45,0.0,49.5,1.55,14.0,49.5,37.54,26.18
2016,4,9,18,0,0.0,31.0,1.5,14.0,31.0,23.7,14.84
2016,4,9,18,15,0.0,17.5,1.4,13.5,17.5,13.34,3.8
2016,4,9,18,30,0.0,4.0,1.3,13.0,4.0,3.15,0.0
2016,4,9,18,45,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,4.0,3.1,13.0,4.0,3.02,0.0
2016,4,10,6,30,0.0,7.0,3.2,13.0,7.0,5.3,0.0
2016,4,10,6,45,0.0,10.5,3.3,13.0,10.5,7.96,1.18
2016,4,10,7,0,0.0,14.0,3.4,13.0,14.0,10.63,3.53
2016,4,10,7,15,0.0,17.5,3.45,13.0,17.5,13.31,5.86
2016,4,10,7,30,0.0,21.0,3.5,13.0,21.0,15.99,8.17
2016,4,10,7,45,0.0,18.5,3.6,13.0,18.5,14.09,6.5
2016,4,10,8,0,0.0,16.0,3.7,13.0,16.0,12.2,4.84
2016,4,10,8,15,0.0,50.0,3.7,13.0,50.0,38.3,27.13
2016,4,10,8,30,0.0,84.0,3.7,13.0,84.0,64.62,49.32
2016,4,10,8,45,0.0,109.0,3.75,13.5,109.0,84.32,65.56
2016,4,10,9,0,0.0,134.0,3.8,14.0,134.0,104.31,81.85
2016,4,10,9,15,0.0,146.5,3.85,14.0,146.5,114.43,89.97
2016,4,10,9,30,0.0,159.0,3.9,14.0,159.0,124.62,98.13
2016,4,10,9,45,2.5,174.5,3.95,14.0,176.5,139.2,109.93
2016,4,10,10,0,5.0,190.0,4.0,14.0,194.0,154.07,121.91
2016,4,10,10,15,4.5,186.0,4.05,14.0,190.0,150.62,118.89
2016,4,10,10,30,4.0,182.0,4.1,14.0,186.0,147.14,115.89
2016,4,10,10,45,6.5,205.0,4.2,14.0,211.0,168.52,133.19
2016,4,10,11,0,9.0,228.0,4.3,14.0,236.0,190.17,150.6
2016,4,10,11,15,7.0,202.0,4.35,14.0,208.5,166.93,131.67
2016,4,10,11,30,5.0,176.0,4.4,14.0,181.0,143.81,112.85
2016,4,10,11,45,2.5,158.0,4.5,14.0,160.5,126.86,98.97
2016,4,10,12,0,0.0,140.0,4.6,14.0,140.0,109.95,85.08
2016,4,10,12,15,5.0,184.0,4.6,14.0,188.0,150.55,118.33
2016,4,10,12,30,10.0,228.0,4.6,14.0,236.0,191.74,151.74
2016,4,10,12,45,11.5,244.0,4.7,14.0,253.5,206.46,163.63
2016,4,10,13,0,13.0,260.0,4.8,14.0,271.0,221.16,175.54
2016,4,10,13,15,17.0,281.5,4.8,14.0,296.0,242.78,193.05
2016,4,10,13,30,21.0,303.0,4.8,14.0,321.0,264.34,210.47
2016,4,10,13,45,21.0,294.0,4.8,14.0,311.5,255.98,203.98
2016,4,10,14,0,21.0,285.0,4.8,14.0,302.0,247.56,197.51
2016,4,10,14,15,37.0,302.0,4.75,14.0,330.0,289.27,231.55
2016,4,10,14,30,53.0,319.0,4.7,14.0,358.0,315.23,252.79
2016,4,10,14,45,48.0,298.5,4.7,14.0,332.0,290.15,233.03
2016,4,10,15,0,43.0,278.0,4.7,14.0,306.0,265.5,213.62
2016,4,10,15,15,32.5,250.0,4.65,13.5,270.5,231.17,186.47
2016,4,10,15,30,22.0,222.0,4.6,13.0,235.0,189.35,152.86
2016,4,10,15,45,39.5,217.0,4.55,13.0,238.0,201.49,163.4
2016,4,10,16,0,57.0,212.0,4.5,13.0,241.0,202.93,164.83
2016,4,10,16,15,104.5,194.5,4.4,13.0,241.5,211.74,171.88
2016,4,10,16,30,152.0,177.0,4.3,13.0,242.0,206.82,166.64
2016,4,10,16,45,133.5,156.5,4.2,13.0,208.0,172.9,137.83
2016,4,10,17,0,115.0,136.0,4.1,13.0,174.0,141.2,110.86
2016,4,10,17,15,97.0,113.0,3.95,12.5,141.0,110.01,84.55
2016,4,10,17,30,79.0,90.0,3.8,12.0,108.0,81.35,60.65
2016,4,10,17,45,54.5,67.5,3.65,12.0,78.5,54.46,38.87
2016,4,10,18,0,30.0,45.0,3.5,12.0,49.0,33.26,23.32
2016,4,10,18,15,15.0,25.5,3.4,12.0,27.5,19.34,8.62
2016,4,10,18,30,0.0,6.0,3.3,12.0,6.0,4.72,0.0
2016,4,10,18,45,0.0,3.0,3.2,12.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,8.26,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,15.93,0.35
2016,4,11,6,15,186.5,38.5,1.05,12.0,64.0,28.89,19.02
2016,4,11,6,30,294.0,56.0,1.1,12.0,102.0,55.07,34.24
2016,4,11,6,45,147.0,62.5,1.15,12.5,85.5,65.7,44.41
2016,4,11,7,0,0.0,69.0,1.2,13.0,69.0,52.71,39.74
2016,4,11,7,15,0.0,86.5,1.3,13.0,86.5,66.32,51.45
2016,4,11,7,30,0.0,104.0,1.4,13.0,104.0,80.1,63.08
2016,4,11,7,45,0.0,121.5,1.5,13.0,121.5,94.01,74.66
2016,4,11,8,0,0.0,139.0,1.6,13.0,139.0,108.06,86.2
2016,4,11,8,15,96.0,187.5,1.65,13.0,239.0,205.64,166.3
2016,4,11,8,30,192.0,236.0,1.7,13.0,339.0,304.04,245.5
2016,4,11,8,45,185.5,259.0,1.8,13.5,366.0,332.31,267.24
2016,4,11,9,0,179.0,282.0,1.9,14.0,393.0,359.68,288.08
2016,4,11,9,15,112.0,285.5,1.9,14.0,357.0,328.56,262.51
2016,4,11,9,30,45.0,289.0,1.9,14.0,321.0,277.76,221.13
2016,4,11,9,45,99.0,325.0,1.95,14.5,398.5,353.24,280.71
2016,4,11,10,0,153.0,361.0,2.0,15.0,476.0,448.2,353.02
2016,4,11,10,15,121.5,370.0,2.05,15.0,464.0,437.69,343.47
2016,4,11,10,30,90.0,379.0,2.1,15.0,452.0,407.73,319.84
2016,4,11,10,45,68.0,372.5,2.15,15.0,428.5,385.39,302.23
2016,4,11,11,0,46.0,366.0,2.2,15.0,405.0,361.7,283.42
2016,4,11,11,15,33.0,338.5,2.2,15.0,367.0,325.37,255.14
2016,4,11,11,30,20.0,311.0,2.2,15.0,329.0,271.22,212.85
2016,4,11,11,45,118.0,373.5,2.25,15.0,477.0,458.24,359.16
2016,4,11,12,0,216.0,436.0,2.3,15.0,625.0,610.36,472.56
2016,4,11,12,15,223.0,429.0,2.3,15.0,624.5,610.41,471.77
2016,4,11,12,30,230.0,422.0,2.3,15.0,624.0,609.22,471.24
2016,4,11,12,45,131.5,386.5,2.35,15.0,501.5,482.17,375.7
2016,4,11,13,0,33.0,351.0,2.4,15.0,379.0,337.39,264.03
2016,4,11,13,15,33.5,343.5,2.4,15.0,372.0,329.87,259.05
2016,4,11,13,30,34.0,336.0,2.4,15.0,365.0,322.16,253.37
2016,4,11,13,45,50.5,347.5,2.4,15.0,389.0,345.59,272.24
2016,4,11,14,0,67.0,359.0,2.4,15.0,413.0,367.95,290.08
2016,4,11,14,15,67.5,345.0,2.35,15.0,397.5,352.53,278.42
2016,4,11,14,30,68.0,331.0,2.3,15.0,382.0,336.91,266.75
2016,4,11,14,45,68.0,314.0,2.3,15.0,362.5,318.0,252.51
2016,4,11,15,0,68.0,297.0,2.3,15.0,343.0,299.0,238.11
2016,4,11,15,15,403.5,211.0,2.25,15.0,455.0,466.72,373.66
2016,4,11,15,30,739.0,125.0,2.2,15.0,567.0,569.58,452.43
2016,4,11,15,45,718.0,119.5,2.2,15.0,520.5,513.54,407.25
2016,4,11,16,0,697.0,114.0,2.2,15.0,474.0,457.8,362.11
2016,4,11,16,15,666.0,108.5,2.2,14.5,424.0,398.37,313.43
2016,4,11,16,30,635.0,103.0,2.2,14.0,374.0,340.96,264.9
2016,4,11,16,45,598.5,95.0,2.2,14.0,323.5,281.99,213.68
2016,4,11,17,0,562.0,87.0,2.2,14.0,273.0,226.42,164.8
2016,4,11,17,15,502.5,78.0,2.2,13.5,222.5,169.3,116.43
2016,4,11,17,30,443.0,69.0,2.2,13.0,172.0,119.07,76.08
2016,4,11,17,45,362.5,56.5,2.2,13.0,126.5,69.22,40.94
2016,4,11,18,0,282.0,44.0,2.2,13.0,81.0,33.36,23.37
2016,4,11,18,15,163.5,27.5,2.3,12.5,47.0,20.85,10.18
2016,4,11,18,30,45.0,11.0,2.4,12.0,13.0,8.65,0.0
2016,4,11,18,45,22.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,1.97,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,3.78,0.0
2016,4,12,6,15,0.0,12.0,3.95,12.0,12.0,9.1,2.16
2016,4,12,6,30,0.0,19.0,4.0,12.0,19.0,14.44,6.64
2016,4,12,6,45,0.0,28.0,4.1,12.0,28.0,21.33,12.73
2016,4,12,7,0,0.0,37.0,4.2,12.0,37.0,28.23,18.8
2016,4,12,7,15,0.0,46.5,4.2,12.0,46.5,35.54,25.15
2016,4,12,7,30,0.0,56.0,4.2,12.0,56.0,42.87,31.43
2016,4,12,7,45,47.0,123.5,4.25,12.5,145.0,115.12,91.88
2016,4,12,8,0,94.0,191.0,4.3,13.0,234.0,193.46,156.68
2016,4,12,8,15,75.0,208.0,4.35,13.0,245.0,205.26,166.62
2016,4,12,8,30,56.0,225.0,4.4,13.0,256.0,214.93,174.46
2016,4,12,8,45,28.0,170.5,4.45,13.0,186.0,155.74,125.35
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,89.88,70.05
2016,4,12,9,15,13.5,192.0,4.55,13.0,201.5,160.27,128.49
2016,4,12,9,30,27.0,268.0,4.6,13.0,287.0,245.66,197.95
2016,4,12,9,45,66.0,312.5,4.65,13.5,361.5,316.53,254.77
2016,4,12,10,0,105.0,357.0,4.7,14.0,436.0,390.98,313.39
2016,4,12,10,15,74.5,350.5,4.8,14.0,407.5,364.32,291.26
2016,4,12,10,30,44.0,344.0,4.9,14.0,379.0,335.47,267.5
2016,4,12,10,45,93.5,380.0,5.0,14.5,458.0,413.68,329.5
2016,4,12,11,0,143.0,416.0,5.1,15.0,537.0,512.43,405.65
2016,4,12,11,15,92.5,395.0,5.1,15.0,474.0,431.64,341.87
2016,4,12,11,30,42.0,374.0,5.1,15.0,411.0,367.1,290.25
2016,4,12,11,45,43.5,376.0,5.2,15.0,414.5,371.04,293.52
2016,4,12,12,0,45.0,378.0,5.3,15.0,418.0,374.69,296.45
2016,4,12,12,15,457.0,259.5,5.3,15.0,660.0,703.59,560.21
2016,4,12,12,30,869.0,141.0,5.3,15.0,902.0,953.15,746.35
2016,4,12,12,45,841.0,156.5,5.35,15.0,886.5,950.44,743.47
2016,4,12,13,0,813.0,172.0,5.4,15.0,871.0,929.33,729.01
2016,4,12,13,15,808.5,171.0,5.45,15.0,855.0,910.89,716.61
2016,4,12,13,30,804.0,170.0,5.5,15.0,839.0,889.19,701.85
2016,4,12,13,45,799.5,167.0,5.6,15.0,816.0,862.52,683.73
2016,4,12,14,0,795.0,164.0,5.7,15.0,793.0,832.86,663.33
2016,4,12,14,15,785.0,161.5,5.75,15.0,762.0,796.45,636.98
2016,4,12,14,30,775.0,159.0,5.8,15.0,731.0,762.51,611.64
2016,4,12,14,45,762.5,155.0,5.9,15.0,694.0,717.92,578.12
2016,4,12,15,0,750.0,151.0,6.0,15.0,657.0,671.7,542.68
2016,4,12,15,15,707.0,147.5,6.0,14.5,600.0,605.32,491.34
2016,4,12,15,30,664.0,144.0,6.0,14.0,543.0,540.69,440.24
2016,4,12,15,45,563.5,159.0,6.05,14.0,479.0,463.86,377.29
2016,4,12,16,0,463.0,174.0,6.1,14.0,415.0,389.83,316.06
2016,4,12,16,15,437.5,159.5,6.0,13.5,368.0,337.49,272.07
2016,4,12,16,30,412.0,145.0,5.9,13.0,321.0,287.22,228.89
2016,4,12,16,45,359.0,138.0,5.8,13.0,277.0,236.86,185.35
2016,4,12,17,0,306.0,131.0,5.7,13.0,233.0,187.55,143.07
2016,4,12,17,15,267.0,112.0,5.55,12.5,190.0,143.04,105.29
2016,4,12,17,30,228.0,93.0,5.4,12.0,147.0,103.31,72.82
2016,4,12,17,45,174.5,72.5,5.25,12.0,108.0,66.54,45.39
2016,4,12,18,0,121.0,52.0,5.1,12.0,69.0,37.96,27.52
