Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,60.5,31.0,5.0,12.0,39.5,23.19,12.38
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,12.5,3.05,11.5,15.5,9.83,0.0
2016,4,13,6,0,99.0,25.0,3.1,12.0,31.0,18.86,5.77
2016,4,13,6,15,207.5,42.0,3.25,12.0,71.5,31.5,21.52
2016,4,13,6,30,316.0,59.0,3.4,12.0,112.0,57.34,36.05
2016,4,13,6,45,405.5,69.0,3.55,12.5,162.0,98.27,61.37
2016,4,13,7,0,495.0,79.0,3.7,13.0,212.0,153.41,103.17
2016,4,13,7,15,549.0,87.5,3.7,13.0,264.0,206.95,148.62
2016,4,13,7,30,603.0,96.0,3.7,13.0,316.0,266.46,200.61
2016,4,13,7,45,642.0,102.5,3.7,13.5,368.5,324.61,251.69
2016,4,13,8,0,681.0,109.0,3.7,14.0,421.0,386.16,304.66
2016,4,13,8,15,709.0,114.0,3.65,14.0,471.5,444.3,354.39
2016,4,13,8,30,737.0,119.0,3.6,14.0,522.0,503.86,403.9
2016,4,13,8,45,759.5,122.5,3.55,14.0,569.0,559.94,449.43
2016,4,13,9,0,782.0,126.0,3.5,14.0,616.0,614.62,492.67
2016,4,13,9,15,797.5,129.0,3.4,14.0,657.5,665.07,531.4
2016,4,13,9,30,813.0,132.0,3.3,14.0,699.0,714.33,568.23
2016,4,13,9,45,837.0,128.5,3.2,14.5,738.0,762.22,602.25
2016,4,13,10,0,861.0,125.0,3.1,15.0,777.0,808.78,633.83
2016,4,13,10,15,869.0,126.5,3.1,15.0,806.5,835.69,651.7
2016,4,13,10,30,877.0,128.0,3.1,15.0,836.0,868.94,674.16
2016,4,13,10,45,881.5,130.0,3.1,15.5,858.0,896.68,691.3
2016,4,13,11,0,886.0,132.0,3.1,16.0,880.0,921.15,706.11
2016,4,13,11,15,889.5,132.5,3.05,16.0,894.5,939.95,717.97
2016,4,13,11,30,893.0,133.0,3.0,16.0,909.0,955.24,727.49
2016,4,13,11,45,890.5,136.0,3.0,16.0,915.0,963.69,732.84
2016,4,13,12,0,888.0,139.0,3.0,16.0,921.0,968.4,735.82
2016,4,13,12,15,888.0,139.0,3.0,16.0,919.5,969.02,736.17
2016,4,13,12,30,888.0,139.0,3.0,16.0,918.0,965.95,734.18
2016,4,13,12,45,883.0,140.0,3.05,16.0,908.5,955.52,727.72
2016,4,13,13,0,878.0,141.0,3.1,16.0,899.0,941.55,718.97
2016,4,13,13,15,874.0,140.0,3.15,16.0,882.0,923.22,707.3
2016,4,13,13,30,870.0,139.0,3.2,16.0,865.0,901.49,693.32
2016,4,13,13,45,857.0,141.0,3.3,16.0,838.5,883.67,682.43
2016,4,13,14,0,844.0,143.0,3.4,16.0,812.0,850.36,660.51
2016,4,13,14,15,834.5,141.0,3.4,15.5,781.0,813.45,636.57
2016,4,13,14,30,825.0,139.0,3.4,15.0,750.0,774.03,609.65
2016,4,13,14,45,804.5,139.5,3.45,15.0,710.5,726.78,575.08
2016,4,13,15,0,784.0,140.0,3.5,15.0,671.0,678.3,538.89
2016,4,13,15,15,767.0,136.5,3.55,15.0,628.0,629.76,501.85
2016,4,13,15,30,750.0,133.0,3.6,15.0,585.0,577.71,461.22
2016,4,13,15,45,723.0,129.5,3.65,15.0,537.0,519.85,415.0
2016,4,13,16,0,696.0,126.0,3.7,15.0,489.0,462.82,368.19
2016,4,13,16,15,665.0,120.0,3.75,14.5,438.0,403.04,318.61
2016,4,13,16,30,634.0,114.0,3.8,14.0,387.0,345.3,269.29
2016,4,13,16,45,586.5,107.0,3.9,13.5,334.5,283.98,216.46
2016,4,13,17,0,539.0,100.0,4.0,13.0,282.0,227.35,167.17
2016,4,13,17,15,478.5,90.0,3.9,12.5,230.5,167.26,116.26
2016,4,13,17,30,418.0,80.0,3.8,12.0,179.0,118.18,77.03
2016,4,13,17,45,320.5,66.5,3.75,12.0,131.5,71.38,45.1
2016,4,13,18,0,223.0,53.0,3.7,12.0,84.0,39.34,28.8
2016,4,13,18,15,124.0,33.0,3.6,11.5,49.0,24.66,13.95
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.0,14.0,4.0,10.5,18.0,11.02,0.0
2016,4,14,6,0,106.0,28.0,4.1,11.0,36.0,20.99,8.53
2016,4,14,6,15,221.0,44.5,4.2,11.0,77.5,33.35,23.34
2016,4,14,6,30,336.0,61.0,4.3,11.0,119.0,59.15,37.51
2016,4,14,6,45,411.0,73.0,4.45,11.5,168.5,101.32,64.1
2016,4,14,7,0,486.0,85.0,4.6,12.0,218.0,152.58,103.34
2016,4,14,7,15,420.5,106.0,4.6,12.0,238.5,188.31,138.67
2016,4,14,7,30,355.0,127.0,4.6,12.0,259.0,215.88,167.12
2016,4,14,7,45,484.5,118.5,4.6,12.5,327.0,277.97,218.35
2016,4,14,8,0,614.0,110.0,4.6,13.0,395.0,358.8,285.59
2016,4,14,8,15,658.0,112.0,4.6,13.0,447.5,417.71,336.25
2016,4,14,8,30,702.0,114.0,4.6,13.0,500.0,479.75,388.48
2016,4,14,8,45,593.0,166.5,4.6,13.5,512.0,504.48,408.53
2016,4,14,9,0,484.0,219.0,4.6,14.0,524.0,510.22,412.26
2016,4,14,9,15,634.0,185.5,4.65,14.0,612.5,610.24,492.02
2016,4,14,9,30,784.0,152.0,4.7,14.0,701.0,713.96,572.97
2016,4,14,9,45,811.0,146.5,4.8,14.0,740.0,757.78,606.64
2016,4,14,10,0,838.0,141.0,4.9,14.0,779.0,804.11,641.95
2016,4,14,10,15,846.5,143.0,4.95,14.0,808.5,841.19,668.48
2016,4,14,10,30,855.0,145.0,5.0,14.0,838.0,875.55,692.8
2016,4,14,10,45,846.5,155.0,5.1,14.5,857.0,899.98,708.85
2016,4,14,11,0,838.0,165.0,5.2,15.0,876.0,920.49,722.13
2016,4,14,11,15,842.0,166.0,5.3,15.0,890.5,940.02,736.16
2016,4,14,11,30,846.0,167.0,5.4,15.0,905.0,956.09,747.82
2016,4,14,11,45,831.5,178.0,5.5,15.0,907.5,960.85,751.51
2016,4,14,12,0,817.0,189.0,5.6,15.0,910.0,961.58,752.51
2016,4,14,12,15,816.5,188.5,5.7,15.0,908.5,961.21,752.86
2016,4,14,12,30,816.0,188.0,5.8,15.0,907.0,957.25,750.74
2016,4,14,12,45,846.0,167.0,5.95,15.0,906.0,958.87,753.08
2016,4,14,13,0,876.0,146.0,6.1,15.0,905.0,941.11,741.43
2016,4,14,13,15,872.0,145.0,6.2,15.0,888.0,936.53,739.24
2016,4,14,13,30,868.0,144.0,6.3,15.0,871.0,914.1,724.01
2016,4,14,13,45,852.0,147.5,6.4,15.0,844.0,882.5,702.07
2016,4,14,14,0,836.0,151.0,6.5,15.0,817.0,848.21,678.03
2016,4,14,14,15,826.0,149.0,6.55,15.0,785.0,811.12,651.4
2016,4,14,14,30,816.0,147.0,6.6,15.0,753.0,771.58,621.65
2016,4,14,14,45,803.5,143.5,6.7,15.0,715.0,726.67,587.46
2016,4,14,15,0,791.0,140.0,6.8,15.0,677.0,680.0,551.23
2016,4,14,15,15,773.0,136.0,6.85,14.5,633.5,630.02,512.42
2016,4,14,15,30,755.0,132.0,6.9,14.0,590.0,576.72,469.99
2016,4,14,15,45,740.5,124.0,7.0,14.0,543.5,521.17,423.91
2016,4,14,16,0,726.0,116.0,7.1,14.0,497.0,465.27,376.29
2016,4,14,16,15,695.0,111.0,7.1,13.5,445.5,405.05,324.57
2016,4,14,16,30,664.0,106.0,7.1,13.0,394.0,346.79,273.27
2016,4,14,16,45,624.0,98.5,7.1,13.0,342.0,285.92,218.76
2016,4,14,17,0,584.0,91.0,7.1,13.0,290.0,228.81,167.43
2016,4,14,17,15,524.0,82.5,7.0,12.5,238.0,171.29,118.03
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,120.7,77.44
2016,4,14,17,45,377.0,62.0,6.8,12.0,138.0,70.1,42.71
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,37.66,27.36
2016,4,14,18,15,170.0,33.0,6.55,11.5,53.5,24.86,14.39
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,12.17,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,6.29,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.0,13.0,4.4,9.5,21.0,10.23,0.0
2016,4,15,6,0,212.0,26.0,4.4,10.0,42.0,21.21,9.78
2016,4,15,6,15,331.0,38.5,4.45,10.0,86.0,31.4,21.85
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,57.89,34.38
2016,4,15,6,45,522.0,60.0,4.55,10.5,181.5,104.45,62.5
2016,4,15,7,0,594.0,69.0,4.6,11.0,233.0,159.74,104.97
2016,4,15,7,15,644.0,75.5,4.7,11.5,287.5,216.32,153.65
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,278.17,208.48
2016,4,15,7,45,725.5,88.0,4.9,12.5,395.0,338.12,262.4
2016,4,15,8,0,757.0,94.0,5.0,13.0,448.0,400.45,317.36
2016,4,15,8,15,782.5,98.5,4.95,13.0,499.5,461.2,370.28
2016,4,15,8,30,808.0,103.0,4.9,13.0,551.0,522.01,421.84
2016,4,15,8,45,826.0,106.5,4.85,13.5,598.5,578.28,467.6
2016,4,15,9,0,844.0,110.0,4.8,14.0,646.0,634.05,511.49
2016,4,15,9,15,859.0,112.5,4.65,14.0,688.5,686.07,551.84
2016,4,15,9,30,874.0,115.0,4.5,14.0,731.0,736.7,589.98
2016,4,15,9,45,891.5,114.0,4.4,14.5,769.5,776.54,618.55
2016,4,15,10,0,909.0,113.0,4.3,15.0,808.0,821.3,648.43
2016,4,15,10,15,916.5,114.0,4.25,15.0,838.0,857.76,673.15
2016,4,15,10,30,924.0,115.0,4.2,15.0,868.0,891.26,695.78
2016,4,15,10,45,931.5,115.0,4.2,15.5,891.0,920.68,714.31
2016,4,15,11,0,939.0,115.0,4.2,16.0,914.0,946.78,730.43
2016,4,15,11,15,942.0,115.5,4.3,16.0,928.5,965.85,743.54
2016,4,15,11,30,945.0,116.0,4.4,16.0,943.0,981.19,754.56
2016,4,15,11,45,947.5,116.0,4.55,16.5,950.0,991.81,761.41
2016,4,15,12,0,950.0,116.0,4.7,17.0,957.0,998.56,765.7
2016,4,15,12,15,949.0,115.5,4.85,17.0,955.0,997.7,766.3
2016,4,15,12,30,948.0,115.0,5.0,17.0,953.0,992.92,764.3
2016,4,15,12,45,948.5,113.0,5.15,17.0,944.0,984.19,759.62
2016,4,15,13,0,949.0,111.0,5.3,17.0,935.0,971.57,752.24
2016,4,15,13,15,944.5,110.0,5.4,17.0,916.5,951.6,739.35
2016,4,15,13,30,940.0,109.0,5.5,17.0,898.0,928.01,723.89
2016,4,15,13,45,934.0,107.5,5.65,17.0,872.5,899.17,704.88
2016,4,15,14,0,928.0,106.0,5.8,17.0,847.0,867.05,683.33
2016,4,15,14,15,919.0,104.5,5.8,17.0,814.5,829.44,656.86
2016,4,15,14,30,910.0,103.0,5.8,17.0,782.0,789.1,628.22
2016,4,15,14,45,897.5,101.5,5.85,17.0,742.5,743.74,594.65
2016,4,15,15,0,885.0,100.0,5.9,17.0,703.0,696.37,558.25
2016,4,15,15,15,869.5,97.5,5.85,17.0,658.5,644.43,517.24
2016,4,15,15,30,854.0,95.0,5.8,17.0,614.0,594.86,477.03
2016,4,15,15,45,832.5,92.0,5.75,17.0,565.0,536.34,428.92
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,477.87,379.63
2016,4,15,16,15,783.5,85.5,5.6,16.5,464.0,416.79,327.63
2016,4,15,16,30,756.0,82.0,5.5,16.0,412.0,357.07,275.38
2016,4,15,16,45,719.5,77.0,5.45,16.0,358.5,294.99,220.05
2016,4,15,17,0,683.0,72.0,5.4,16.0,305.0,234.16,165.68
2016,4,15,17,15,629.0,65.5,5.3,15.5,252.0,173.96,114.07
2016,4,15,17,30,575.0,59.0,5.2,15.0,199.0,119.72,70.98
2016,4,15,17,45,493.0,50.0,5.15,14.5,149.0,68.15,37.72
2016,4,15,18,0,411.0,41.0,5.1,14.0,99.0,33.69,23.74
2016,4,15,18,15,275.5,28.0,5.05,13.5,60.0,22.89,12.93
2016,4,15,18,30,140.0,15.0,5.0,13.0,21.0,12.14,0.0
2016,4,15,18,45,70.0,7.5,4.95,13.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,10.23,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,21.23,10.43
2016,4,16,6,15,348.5,38.5,1.3,13.0,89.0,31.43,21.74
2016,4,16,6,30,459.0,51.0,1.3,13.0,133.0,57.63,33.86
2016,4,16,6,45,528.0,59.5,1.3,13.5,184.0,103.92,61.08
2016,4,16,7,0,597.0,68.0,1.3,14.0,235.0,158.52,102.12
2016,4,16,7,15,644.5,74.5,1.3,14.5,289.0,214.58,149.13
2016,4,16,7,30,692.0,81.0,1.3,15.0,343.0,275.59,201.57
2016,4,16,7,45,723.0,87.0,1.3,15.5,395.5,335.11,253.01
2016,4,16,8,0,754.0,93.0,1.3,16.0,448.0,397.93,305.8
2016,4,16,8,15,779.0,97.0,1.35,16.0,499.0,456.79,354.86
2016,4,16,8,30,804.0,101.0,1.4,16.0,550.0,516.54,403.17
2016,4,16,8,45,820.5,105.0,1.5,16.5,596.5,572.09,446.41
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,627.01,487.87
2016,4,16,9,15,851.5,112.0,1.6,17.5,685.5,678.74,525.12
2016,4,16,9,30,866.0,115.0,1.6,18.0,728.0,729.05,560.21
2016,4,16,9,45,876.5,117.5,1.65,18.5,764.5,766.6,586.1
2016,4,16,10,0,887.0,120.0,1.7,19.0,801.0,808.56,613.5
2016,4,16,10,15,894.5,121.5,1.75,19.0,830.5,844.69,637.27
2016,4,16,10,30,902.0,123.0,1.8,19.0,860.0,877.93,659.03
2016,4,16,10,45,914.0,120.5,1.85,19.5,884.0,908.25,677.51
2016,4,16,11,0,926.0,118.0,1.9,20.0,908.0,935.51,693.88
2016,4,16,11,15,929.0,118.5,1.95,20.0,922.5,954.27,706.0
2016,4,16,11,30,932.0,119.0,2.0,20.0,937.0,969.36,715.89
2016,4,16,11,45,938.5,116.0,2.05,20.5,945.0,980.63,722.03
2016,4,16,12,0,945.0,113.0,2.1,21.0,953.0,988.11,725.83
2016,4,16,12,15,944.0,113.0,2.15,21.0,951.0,987.66,726.02
2016,4,16,12,30,943.0,113.0,2.2,21.0,949.0,983.33,723.86
2016,4,16,12,45,941.5,112.0,2.25,21.0,939.5,973.72,718.39
2016,4,16,13,0,940.0,111.0,2.3,21.0,930.0,960.29,710.54
2016,4,16,13,15,935.5,110.0,2.35,21.0,912.0,940.45,698.52
2016,4,16,13,30,931.0,109.0,2.4,21.0,894.0,917.03,684.16
2016,4,16,13,45,926.0,107.5,2.5,21.0,869.0,889.24,667.26
2016,4,16,14,0,921.0,106.0,2.6,21.0,844.0,858.15,647.97
2016,4,16,14,15,912.5,104.5,2.65,21.0,811.5,821.17,624.07
2016,4,16,14,30,904.0,103.0,2.7,21.0,779.0,781.45,598.03
2016,4,16,14,45,894.0,100.0,2.8,21.0,741.0,736.7,567.17
2016,4,16,15,0,884.0,97.0,2.9,21.0,703.0,689.77,533.49
2016,4,16,15,15,869.5,95.0,2.95,20.5,659.0,639.04,496.75
2016,4,16,15,30,855.0,93.0,3.0,20.0,615.0,590.41,460.24
2016,4,16,15,45,833.5,90.5,3.05,20.0,566.0,532.45,414.69
2016,4,16,16,0,812.0,88.0,3.1,20.0,517.0,474.51,367.77
2016,4,16,16,15,785.5,84.5,3.05,19.5,466.0,413.93,317.86
2016,4,16,16,30,759.0,81.0,3.0,19.0,415.0,354.6,267.44
2016,4,16,16,45,708.0,79.5,3.0,18.5,359.5,289.66,212.11
2016,4,16,17,0,657.0,78.0,3.0,18.0,304.0,230.82,161.49
2016,4,16,17,15,604.0,71.0,2.8,17.5,252.0,172.04,112.13
2016,4,16,17,30,551.0,64.0,2.6,17.0,200.0,119.14,70.96
2016,4,16,17,45,447.5,56.0,2.4,16.5,149.0,68.98,39.93
2016,4,16,18,0,344.0,48.0,2.2,16.0,98.0,36.62,26.12
2016,4,16,18,15,172.0,35.0,2.1,15.5,60.0,26.31,15.8
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,16.12,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,8.65,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.5,0.95,13.5,23.0,11.41,0.0
2016,4,17,6,0,211.0,29.0,1.0,14.0,46.0,22.13,11.64
2016,4,17,6,15,315.0,42.0,1.1,14.0,89.5,34.05,24.0
2016,4,17,6,30,419.0,55.0,1.2,14.0,133.0,58.83,35.82
2016,4,17,6,45,489.0,64.5,1.3,14.5,183.0,103.45,62.15
2016,4,17,7,0,559.0,74.0,1.4,15.0,233.0,156.56,101.78
2016,4,17,7,15,607.0,81.0,1.35,15.0,286.0,210.82,147.15
2016,4,17,7,30,655.0,88.0,1.3,15.0,339.0,270.15,198.14
2016,4,17,7,45,691.5,93.0,1.3,15.5,391.5,328.49,248.27
2016,4,17,8,0,728.0,98.0,1.3,16.0,444.0,389.78,299.65
2016,4,17,8,15,753.5,102.5,1.3,16.5,494.5,448.21,347.45
2016,4,17,8,30,779.0,107.0,1.3,17.0,545.0,507.8,394.47
2016,4,17,8,45,800.5,109.5,1.3,17.5,592.0,563.43,436.96
2016,4,17,9,0,822.0,112.0,1.3,18.0,639.0,618.92,477.88
2016,4,17,9,15,836.0,114.5,1.35,18.5,680.5,669.08,514.05
2016,4,17,9,30,850.0,117.0,1.4,19.0,722.0,717.81,548.22
2016,4,17,9,45,866.0,116.5,1.5,19.5,759.5,755.86,574.94
2016,4,17,10,0,882.0,116.0,1.6,20.0,797.0,798.79,603.51
2016,4,17,10,15,889.5,118.0,1.65,20.0,826.5,835.11,627.32
2016,4,17,10,30,897.0,120.0,1.7,20.0,856.0,868.55,649.15
2016,4,17,10,45,903.0,120.5,1.75,20.5,878.5,896.29,665.85
2016,4,17,11,0,909.0,121.0,1.8,21.0,901.0,920.75,680.39
2016,4,17,11,15,912.5,122.0,1.8,21.0,915.5,940.05,692.28
2016,4,17,11,30,916.0,123.0,1.8,21.0,930.0,955.76,701.94
2016,4,17,11,45,918.0,123.0,1.8,21.5,936.5,965.51,706.48
2016,4,17,12,0,920.0,123.0,1.8,22.0,943.0,971.52,708.76
2016,4,17,12,15,919.5,123.0,1.7,22.0,941.5,971.46,707.34
2016,4,17,12,30,919.0,123.0,1.6,22.0,940.0,967.62,703.62
2016,4,17,12,45,919.0,121.0,1.55,22.5,931.0,958.62,696.08
2016,4,17,13,0,919.0,119.0,1.5,23.0,922.0,945.85,686.32
2016,4,17,13,15,915.0,118.5,1.35,23.0,904.5,927.24,672.86
2016,4,17,13,30,911.0,118.0,1.2,23.0,887.0,905.11,657.23
2016,4,17,13,45,907.5,115.0,1.1,23.5,863.0,877.66,637.75
2016,4,17,14,0,904.0,112.0,1.0,24.0,839.0,846.89,616.26
2016,4,17,14,15,895.5,110.5,1.05,24.0,807.0,810.46,594.44
2016,4,17,14,30,887.0,109.0,1.1,24.0,775.0,771.34,570.57
2016,4,17,14,45,878.0,105.5,1.15,24.0,737.5,727.52,541.61
2016,4,17,15,0,869.0,102.0,1.2,24.0,700.0,681.48,510.27
2016,4,17,15,15,854.5,99.5,1.3,23.5,656.5,635.34,479.03
2016,4,17,15,30,840.0,97.0,1.4,23.0,613.0,582.73,441.91
2016,4,17,15,45,822.5,93.0,1.5,23.0,565.0,526.19,399.57
2016,4,17,16,0,805.0,89.0,1.6,23.0,517.0,469.34,355.35
2016,4,17,16,15,779.5,85.5,1.7,22.5,466.0,409.65,307.96
2016,4,17,16,30,754.0,82.0,1.8,22.0,415.0,351.13,259.71
2016,4,17,16,45,718.5,77.0,1.9,21.5,362.0,289.77,208.14
2016,4,17,17,0,683.0,72.0,2.0,21.0,309.0,229.43,156.79
2016,4,17,17,15,632.0,65.5,1.95,20.0,256.0,170.17,108.0
2016,4,17,17,30,581.0,59.0,1.9,19.0,203.0,116.5,67.07
2016,4,17,17,45,502.0,50.0,1.85,18.5,153.5,65.27,35.65
2016,4,17,18,0,423.0,41.0,1.8,18.0,104.0,33.7,23.43
2016,4,17,18,15,298.5,28.5,1.7,17.5,64.0,23.34,13.43
2016,4,17,18,30,174.0,16.0,1.6,17.0,24.0,13.0,0.0
2016,4,17,18,45,87.0,8.0,1.55,16.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.5,14.5,0.35,14.5,25.5,11.73,0.0
2016,4,18,6,0,255.0,29.0,0.4,15.0,51.0,23.69,13.3
2016,4,18,6,15,361.0,41.5,0.5,15.0,96.5,33.84,23.82
2016,4,18,6,30,467.0,54.0,0.6,15.0,142.0,59.14,35.29
2016,4,18,6,45,535.5,62.5,0.75,15.5,193.5,105.67,61.94
2016,4,18,7,0,604.0,71.0,0.9,16.0,245.0,160.43,102.41
2016,4,18,7,15,650.5,77.5,0.95,16.0,299.0,216.49,149.06
2016,4,18,7,30,697.0,84.0,1.0,16.0,353.0,277.37,201.22
2016,4,18,7,45,729.0,89.5,1.1,16.5,406.0,336.88,252.36
2016,4,18,8,0,761.0,95.0,1.2,17.0,459.0,399.83,305.14
2016,4,18,8,15,785.5,99.0,1.25,17.5,510.0,458.62,353.2
2016,4,18,8,30,810.0,103.0,1.3,18.0,561.0,518.22,400.28
2016,4,18,8,45,830.0,105.5,1.4,18.5,608.5,574.39,443.61
2016,4,18,9,0,850.0,108.0,1.5,19.0,656.0,630.21,485.37
2016,4,18,9,15,864.0,110.5,1.55,19.5,698.0,681.46,522.29
2016,4,18,9,30,878.0,113.0,1.6,20.0,740.0,724.78,552.8
2016,4,18,9,45,894.0,112.0,1.7,20.5,778.0,770.04,584.33
2016,4,18,10,0,910.0,111.0,1.8,21.0,816.0,813.35,612.79
2016,4,18,10,15,917.0,112.0,1.85,21.0,845.5,849.12,636.14
2016,4,18,10,30,924.0,113.0,1.9,21.0,875.0,881.89,657.45
2016,4,18,10,45,930.0,113.5,2.0,21.5,897.0,910.19,674.97
2016,4,18,11,0,936.0,114.0,2.1,22.0,919.0,935.11,690.25
2016,4,18,11,15,939.0,115.0,2.1,22.0,933.5,954.33,702.11
2016,4,18,11,30,942.0,116.0,2.1,22.0,948.0,969.85,711.66
2016,4,18,11,45,942.0,116.5,2.15,22.5,954.0,978.4,715.97
2016,4,18,12,0,942.0,117.0,2.2,23.0,960.0,983.09,717.95
2016,4,18,12,15,941.0,117.0,2.15,23.0,958.0,982.53,716.98
2016,4,18,12,30,940.0,117.0,2.1,23.0,956.0,978.11,713.67
2016,4,18,12,45,932.5,119.5,2.1,23.0,944.5,966.3,706.29
2016,4,18,13,0,925.0,122.0,2.1,23.0,933.0,950.82,696.7
2016,4,18,13,15,920.5,121.5,2.1,23.0,915.0,931.66,684.79
2016,4,18,13,30,916.0,121.0,2.1,23.0,897.0,908.98,670.64
2016,4,18,13,45,902.0,123.5,2.1,23.0,870.0,877.75,650.84
2016,4,18,14,0,888.0,126.0,2.1,23.0,843.0,843.73,629.13
2016,4,18,14,15,879.0,124.5,2.1,22.5,810.5,807.42,606.91
2016,4,18,14,30,870.0,123.0,2.1,22.0,778.0,776.51,587.34
2016,4,18,14,45,848.5,125.0,2.15,22.0,737.5,728.84,554.12
2016,4,18,15,0,827.0,127.0,2.2,22.0,697.0,679.89,519.3
2016,4,18,15,15,810.0,123.5,2.25,21.5,653.0,627.72,482.27
2016,4,18,15,30,793.0,120.0,2.3,21.0,609.0,574.67,443.32
2016,4,18,15,45,766.0,118.0,2.35,21.0,560.0,517.47,399.1
2016,4,18,16,0,739.0,116.0,2.4,21.0,511.0,460.35,353.62
2016,4,18,16,15,710.0,110.5,2.45,20.5,459.5,400.33,305.24
2016,4,18,16,30,681.0,105.0,2.5,20.0,408.0,342.05,256.74
2016,4,18,16,45,637.5,99.5,2.55,19.5,355.0,281.57,205.81
2016,4,18,17,0,594.0,94.0,2.6,19.0,302.0,225.17,157.92
2016,4,18,17,15,538.5,85.0,2.6,18.0,250.0,168.28,111.41
2016,4,18,17,30,483.0,76.0,2.6,17.0,198.0,117.75,73.03
2016,4,18,17,45,401.0,64.0,2.65,16.5,149.0,67.38,40.92
2016,4,18,18,0,319.0,52.0,2.7,16.0,100.0,39.28,28.51
2016,4,18,18,15,159.5,37.5,2.65,15.5,61.5,28.05,17.59
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,16.91,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,26.5,12.23,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,53.0,24.42,14.31
2016,4,19,6,15,338.5,44.5,0.6,14.0,97.5,36.1,25.96
2016,4,19,6,30,442.0,57.0,0.6,14.0,142.0,60.08,37.01
2016,4,19,6,45,520.0,64.5,0.6,14.5,194.5,105.05,62.4
2016,4,19,7,0,598.0,72.0,0.6,15.0,247.0,159.41,102.07
2016,4,19,7,15,644.5,78.0,0.65,15.0,300.5,214.57,147.85
2016,4,19,7,30,691.0,84.0,0.7,15.0,354.0,274.52,199.13
2016,4,19,7,45,725.5,88.5,0.75,15.5,407.0,333.49,249.55
2016,4,19,8,0,760.0,93.0,0.8,16.0,460.0,396.27,301.83
2016,4,19,8,15,784.0,97.0,0.9,16.5,510.5,454.62,349.64
2016,4,19,8,30,808.0,101.0,1.0,17.0,561.0,513.73,396.55
2016,4,19,8,45,820.5,107.0,1.15,17.5,606.5,568.76,439.32
2016,4,19,9,0,833.0,113.0,1.3,18.0,652.0,622.79,480.11
2016,4,19,9,15,846.5,115.5,1.3,18.5,694.0,672.89,515.82
2016,4,19,9,30,860.0,118.0,1.3,19.0,736.0,721.48,549.36
2016,4,19,9,45,862.5,124.5,1.35,19.5,770.5,764.14,578.21
2016,4,19,10,0,865.0,131.0,1.4,20.0,805.0,803.98,604.5
2016,4,19,10,15,873.0,133.0,1.4,20.0,834.0,840.9,628.12
2016,4,19,10,30,881.0,135.0,1.4,20.0,863.0,863.93,642.23
2016,4,19,10,45,882.0,139.0,1.45,20.5,884.0,889.96,657.87
2016,4,19,11,0,883.0,143.0,1.5,21.0,905.0,912.54,671.16
2016,4,19,11,15,688.0,246.5,1.5,21.0,846.0,872.87,642.59
2016,4,19,11,30,493.0,350.0,1.5,21.0,787.0,797.01,587.65
2016,4,19,11,45,494.5,353.5,1.5,21.0,795.0,806.77,594.82
2016,4,19,12,0,496.0,357.0,1.5,21.0,803.0,814.01,599.43
2016,4,19,12,15,460.5,366.5,1.6,21.0,780.0,790.21,583.69
2016,4,19,12,30,425.0,376.0,1.7,21.0,757.0,764.0,566.43
2016,4,19,12,45,470.0,358.0,1.8,21.0,775.0,784.34,582.54
2016,4,19,13,0,515.0,340.0,1.9,21.0,793.0,801.27,595.87
2016,4,19,13,15,374.0,378.5,1.95,20.5,704.0,687.8,516.69
2016,4,19,13,30,233.0,417.0,2.0,20.0,615.0,577.59,438.02
2016,4,19,13,45,181.5,405.5,2.15,20.0,557.5,517.18,395.02
2016,4,19,14,0,130.0,394.0,2.3,20.0,500.0,458.65,352.09
2016,4,19,14,15,102.0,369.5,2.4,19.5,450.5,394.65,305.47
2016,4,19,14,30,74.0,345.0,2.5,19.0,401.0,347.42,270.47
2016,4,19,14,45,78.0,329.0,2.6,19.0,385.5,332.05,259.49
2016,4,19,15,0,82.0,313.0,2.7,19.0,370.0,316.21,247.88
2016,4,19,15,15,106.0,297.0,2.75,18.5,366.0,312.05,245.89
2016,4,19,15,30,130.0,281.0,2.8,18.0,362.0,314.83,248.96
2016,4,19,15,45,94.5,252.0,2.9,18.0,308.5,254.78,201.73
2016,4,19,16,0,59.0,223.0,3.0,18.0,255.0,207.92,164.65
2016,4,19,16,15,206.5,193.5,3.0,17.5,288.5,245.12,193.47
2016,4,19,16,30,354.0,164.0,3.0,17.0,322.0,263.81,204.63
2016,4,19,16,45,325.0,150.5,3.0,17.0,282.0,220.8,168.04
2016,4,19,17,0,296.0,137.0,3.0,17.0,242.0,180.73,134.11
2016,4,19,17,15,398.0,106.0,2.9,16.5,222.0,155.53,107.67
2016,4,19,17,30,500.0,75.0,2.8,16.0,202.0,117.11,72.28
2016,4,19,17,45,440.0,61.5,2.7,16.0,154.5,68.54,41.6
2016,4,19,18,0,380.0,48.0,2.6,16.0,107.0,39.05,28.36
2016,4,19,18,15,258.0,33.5,2.5,15.5,67.0,27.25,17.08
2016,4,19,18,30,136.0,19.0,2.4,15.0,27.0,14.5,0.0
2016,4,19,18,45,68.0,9.5,2.35,15.0,13.5,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.5,2.0,13.5,29.0,12.51,0.0
2016,4,20,6,0,279.0,31.0,2.1,14.0,58.0,25.34,15.3
2016,4,20,6,15,381.5,42.0,2.15,14.0,103.5,34.25,24.35
2016,4,20,6,30,484.0,53.0,2.2,14.0,149.0,57.65,34.45
2016,4,20,6,45,551.5,60.5,2.3,14.5,200.5,104.07,60.54
2016,4,20,7,0,619.0,68.0,2.4,15.0,252.0,158.49,100.89
2016,4,20,7,15,663.5,74.0,2.3,15.5,305.5,214.27,147.61
2016,4,20,7,30,708.0,80.0,2.2,16.0,359.0,274.58,199.64
2016,4,20,7,45,741.5,84.0,2.15,16.5,412.0,335.15,252.14
2016,4,20,8,0,775.0,88.0,2.1,17.0,465.0,396.28,304.01
2016,4,20,8,15,798.0,91.5,2.1,17.0,515.0,454.34,352.91
2016,4,20,8,30,821.0,95.0,2.1,17.0,565.0,513.01,400.84
2016,4,20,8,45,679.0,151.0,2.1,17.5,561.5,529.53,414.25
2016,4,20,9,0,537.0,207.0,2.1,18.0,558.0,522.93,408.88
2016,4,20,9,15,712.0,154.5,2.1,18.0,650.0,622.29,484.89
2016,4,20,9,30,887.0,102.0,2.1,18.0,742.0,716.69,555.38
2016,4,20,9,45,642.5,215.5,2.1,18.0,691.5,689.06,530.91
2016,4,20,10,0,398.0,329.0,2.1,18.0,641.0,610.02,469.86
2016,4,20,10,15,491.5,305.5,2.1,18.0,704.5,692.61,530.99
2016,4,20,10,30,585.0,282.0,2.1,18.0,768.0,765.18,582.9
2016,4,20,10,45,479.5,334.5,2.15,18.5,739.5,739.29,560.73
2016,4,20,11,0,374.0,387.0,2.2,19.0,711.0,692.51,524.79
2016,4,20,11,15,650.0,253.0,2.2,19.0,827.0,842.47,635.66
2016,4,20,11,30,926.0,119.0,2.2,19.0,943.0,952.5,710.46
2016,4,20,11,45,917.0,126.0,2.2,19.0,946.5,958.58,713.08
2016,4,20,12,0,908.0,133.0,2.2,19.0,950.0,960.7,714.29
2016,4,20,12,15,907.0,133.0,2.2,19.0,948.0,960.04,713.81
2016,4,20,12,30,906.0,133.0,2.2,19.0,946.0,955.66,711.03
2016,4,20,12,45,903.0,132.5,2.25,19.0,936.0,945.34,704.98
2016,4,20,13,0,900.0,132.0,2.3,19.0,926.0,931.42,696.64
2016,4,20,13,15,895.5,131.0,2.3,19.0,908.0,912.19,684.34
2016,4,20,13,30,891.0,130.0,2.3,19.0,890.0,889.55,669.82
2016,4,20,13,45,882.5,129.5,2.35,19.0,864.0,860.75,651.55
2016,4,20,14,0,874.0,129.0,2.4,19.0,838.0,828.99,631.16
2016,4,20,14,15,864.5,127.5,2.4,18.5,806.0,792.78,608.31
2016,4,20,14,30,855.0,126.0,2.4,18.0,774.0,762.11,587.87
2016,4,20,14,45,739.0,161.5,2.45,18.0,702.0,683.65,530.19
2016,4,20,15,0,623.0,197.0,2.5,18.0,630.0,606.45,472.67
2016,4,20,15,15,710.5,155.5,2.45,18.0,619.5,592.3,462.65
2016,4,20,15,30,798.0,114.0,2.4,18.0,609.0,566.31,442.31
2016,4,20,15,45,615.5,152.5,2.4,18.0,517.0,466.11,364.43
2016,4,20,16,0,433.0,191.0,2.4,18.0,425.0,374.14,292.62
2016,4,20,16,15,528.0,147.0,2.35,17.5,404.5,348.25,269.97
2016,4,20,16,30,623.0,103.0,2.3,17.0,384.0,315.42,239.16
2016,4,20,16,45,571.5,102.5,2.3,17.0,335.5,260.66,192.24
2016,4,20,17,0,520.0,102.0,2.3,17.0,287.0,210.8,149.71
2016,4,20,17,15,526.5,84.5,2.25,16.5,245.5,162.17,107.33
2016,4,20,17,30,533.0,67.0,2.2,16.0,204.0,112.38,67.11
2016,4,20,17,45,458.5,57.0,2.15,15.5,155.5,64.23,38.24
2016,4,20,18,0,384.0,47.0,2.1,15.0,107.0,38.2,27.79
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,27.23,17.29
2016,4,20,18,30,149.0,20.0,2.0,14.0,28.0,15.28,0.0
2016,4,20,18,45,74.5,10.0,1.95,14.0,14.0,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,17.0,1.2,14.5,19.0,13.13,0.0
2016,4,21,6,0,34.0,34.0,1.3,15.0,38.0,25.46,15.57
2016,4,21,6,15,64.5,55.5,1.45,15.0,67.0,40.51,29.76
2016,4,21,6,30,95.0,77.0,1.6,15.0,96.0,59.02,42.71
2016,4,21,6,45,115.0,99.5,1.75,15.0,129.0,85.8,62.7
2016,4,21,7,0,135.0,122.0,1.9,15.0,162.0,115.5,86.39
2016,4,21,7,15,156.0,142.0,1.95,15.0,197.0,146.3,111.71
2016,4,21,7,30,177.0,162.0,2.0,15.0,232.0,179.66,139.54
2016,4,21,7,45,115.0,180.0,2.15,15.5,228.5,185.93,146.95
2016,4,21,8,0,53.0,198.0,2.3,16.0,225.0,179.07,142.46
2016,4,21,8,15,84.0,227.0,2.4,16.0,274.0,220.95,176.16
2016,4,21,8,30,115.0,256.0,2.5,16.0,323.0,274.41,218.79
2016,4,21,8,45,105.5,276.5,2.6,16.0,341.5,285.65,227.52
2016,4,21,9,0,96.0,297.0,2.7,16.0,360.0,303.85,241.61
2016,4,21,9,15,247.5,297.5,2.75,16.0,473.5,429.47,340.93
2016,4,21,9,30,399.0,298.0,2.8,16.0,587.0,546.84,431.4
2016,4,21,9,45,473.0,284.0,2.85,16.5,643.0,619.19,484.78
2016,4,21,10,0,547.0,270.0,2.9,17.0,699.0,683.06,531.43
2016,4,21,10,15,403.0,335.0,2.9,17.0,657.5,646.0,500.82
2016,4,21,10,30,259.0,400.0,2.9,17.0,616.0,587.42,454.64
2016,4,21,10,45,267.0,409.5,2.95,17.0,637.0,611.4,472.5
2016,4,21,11,0,275.0,419.0,3.0,17.0,658.0,634.48,489.12
2016,4,21,11,15,353.5,395.0,3.0,17.0,707.5,687.71,529.28
2016,4,21,11,30,432.0,371.0,3.0,17.0,757.0,756.35,579.38
2016,4,21,11,45,451.0,358.0,3.05,17.5,763.5,766.91,585.99
2016,4,21,12,0,470.0,345.0,3.1,18.0,770.0,775.14,591.41
2016,4,21,12,15,300.0,392.5,3.15,18.0,664.0,648.42,497.42
2016,4,21,12,30,130.0,440.0,3.2,18.0,558.0,520.18,400.11
2016,4,21,12,45,128.0,440.0,3.3,18.0,554.5,516.68,398.42
2016,4,21,13,0,126.0,440.0,3.4,18.0,551.0,512.38,395.54
2016,4,21,13,15,315.5,383.0,3.5,18.0,654.5,637.16,492.89
2016,4,21,13,30,505.0,326.0,3.6,18.0,758.0,752.7,580.19
2016,4,21,13,45,700.5,215.5,3.7,18.0,796.5,805.09,622.27
2016,4,21,14,0,896.0,105.0,3.8,18.0,835.0,821.46,636.97
2016,4,21,14,15,534.5,235.5,3.85,17.5,666.5,644.66,505.12
2016,4,21,14,30,173.0,366.0,3.9,17.0,498.0,449.59,353.36
2016,4,21,14,45,101.5,319.5,3.95,17.0,396.5,338.26,267.62
2016,4,21,15,0,30.0,273.0,4.0,17.0,295.0,246.14,194.58
2016,4,21,15,15,94.5,279.0,4.0,17.0,339.5,287.89,229.15
2016,4,21,15,30,159.0,285.0,4.0,17.0,384.0,332.31,264.66
2016,4,21,15,45,144.0,261.5,4.0,17.0,346.0,294.45,234.49
2016,4,21,16,0,129.0,238.0,4.0,17.0,308.0,258.02,205.36
2016,4,21,16,15,161.5,213.0,4.0,16.5,292.0,240.92,191.33
2016,4,21,16,30,194.0,188.0,4.0,16.0,276.0,220.23,173.43
2016,4,21,16,45,107.5,159.0,4.0,16.0,207.0,158.9,124.45
2016,4,21,17,0,21.0,130.0,4.0,16.0,138.0,103.49,81.12
2016,4,21,17,15,14.0,110.0,3.9,15.5,115.0,85.2,66.22
2016,4,21,17,30,7.0,90.0,3.8,15.0,92.0,67.95,52.01
2016,4,21,17,45,3.5,69.5,3.75,15.0,70.5,51.66,38.15
2016,4,21,18,0,0.0,49.0,3.7,15.0,49.0,36.51,26.34
2016,4,21,18,15,0.0,31.0,3.6,14.5,31.0,23.46,14.2
2016,4,21,18,30,0.0,13.0,3.5,14.0,13.0,9.89,0.0
2016,4,21,18,45,0.0,6.5,3.45,14.0,6.5,5.11,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.0,19.0,5.95,14.0,29.5,14.42,0.0
2016,4,22,6,0,200.0,38.0,6.0,14.0,59.0,28.6,18.41
2016,4,22,6,15,299.5,51.5,6.05,14.0,102.5,38.82,28.41
2016,4,22,6,30,399.0,65.0,6.1,14.0,146.0,60.45,38.92
2016,4,22,6,45,477.5,72.0,6.2,14.0,197.5,104.85,64.65
2016,4,22,7,0,556.0,79.0,6.3,14.0,249.0,155.9,102.28
2016,4,22,7,15,278.0,59.5,6.4,14.0,144.5,112.94,79.55
2016,4,22,7,30,0.0,40.0,6.5,14.0,40.0,30.56,20.54
2016,4,22,7,45,188.5,111.0,6.6,14.5,204.0,158.59,124.22
2016,4,22,8,0,377.0,182.0,6.7,15.0,368.0,304.35,242.38
2016,4,22,8,15,188.5,172.0,6.8,15.0,265.0,235.01,189.11
2016,4,22,8,30,0.0,162.0,6.9,15.0,162.0,125.85,99.64
2016,4,22,8,45,3.0,180.5,7.05,15.0,182.5,142.44,113.14
2016,4,22,9,0,6.0,199.0,7.2,15.0,203.0,159.45,126.87
2016,4,22,9,15,3.0,112.0,7.3,15.0,114.0,88.63,68.24
2016,4,22,9,30,0.0,25.0,7.4,15.0,25.0,19.21,10.4
2016,4,22,9,45,19.0,176.0,7.5,15.0,191.5,158.51,125.84
2016,4,22,10,0,38.0,327.0,7.6,15.0,358.0,305.12,244.17
2016,4,22,10,15,41.5,344.0,7.75,15.0,378.0,325.14,259.76
2016,4,22,10,30,45.0,361.0,7.9,15.0,398.0,345.3,275.6
2016,4,22,10,45,24.0,261.5,8.05,15.0,282.0,240.76,191.59
2016,4,22,11,0,3.0,162.0,8.2,15.0,166.0,129.86,101.19
2016,4,22,11,15,3.5,163.5,8.25,15.0,167.0,131.66,102.66
2016,4,22,11,30,4.0,165.0,8.3,15.0,168.0,133.45,104.07
2016,4,22,11,45,7.0,194.0,8.4,15.0,200.0,159.79,125.54
2016,4,22,12,0,10.0,223.0,8.5,15.0,232.0,186.33,147.08
2016,4,22,12,15,47.5,329.5,8.4,14.5,372.5,325.86,260.48
2016,4,22,12,30,85.0,436.0,8.3,14.0,513.0,456.92,365.1
2016,4,22,12,45,472.0,292.0,8.25,14.0,711.0,719.88,580.43
2016,4,22,13,0,859.0,148.0,8.2,14.0,909.0,903.14,725.26
2016,4,22,13,15,855.5,147.5,8.05,14.0,893.0,899.28,721.71
2016,4,22,13,30,852.0,147.0,7.9,14.0,877.0,878.01,705.81
2016,4,22,13,45,848.0,144.5,7.8,14.0,853.5,851.17,685.99
2016,4,22,14,0,844.0,142.0,7.7,14.0,830.0,821.2,663.84
2016,4,22,14,15,836.0,140.0,7.65,14.0,800.0,785.69,636.86
2016,4,22,14,30,828.0,138.0,7.6,14.0,770.0,747.63,607.19
2016,4,22,14,45,832.0,128.5,7.6,14.0,736.5,708.53,576.66
2016,4,22,15,0,836.0,119.0,7.6,14.0,703.0,666.34,543.05
2016,4,22,15,15,821.0,116.0,7.55,14.0,660.5,615.83,501.84
2016,4,22,15,30,806.0,113.0,7.5,14.0,618.0,564.24,458.89
2016,4,22,15,45,793.0,107.0,7.45,14.0,572.0,510.13,412.96
2016,4,22,16,0,780.0,101.0,7.4,14.0,526.0,455.36,365.33
