Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,753.0,97.0,7.2,13.5,475.0,396.41,313.79
2016,4,22,16,30,726.0,93.0,7.0,13.0,424.0,337.26,261.02
2016,4,22,16,45,684.0,89.0,6.85,13.0,370.5,276.82,206.59
2016,4,22,17,0,642.0,85.0,6.7,13.0,317.0,220.18,155.86
2016,4,22,17,15,588.0,78.5,6.45,13.0,264.5,163.65,107.79
2016,4,22,17,30,534.0,72.0,6.2,13.0,212.0,113.13,69.18
2016,4,22,17,45,443.0,63.5,5.95,13.0,162.0,65.97,41.77
2016,4,22,18,0,352.0,55.0,5.7,13.0,112.0,41.64,31.1
2016,4,22,18,15,231.0,40.0,5.5,12.5,72.0,30.19,20.15
2016,4,22,18,30,110.0,25.0,5.3,12.0,32.0,18.82,4.08
2016,4,22,18,45,55.0,12.5,5.15,12.0,16.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,18.0,3.85,11.5,33.0,13.79,0.6
2016,4,23,6,0,272.0,36.0,4.0,12.0,66.0,27.53,17.87
2016,4,23,6,15,370.0,47.5,4.05,12.0,111.5,38.46,28.42
2016,4,23,6,30,468.0,59.0,4.1,12.0,157.0,59.99,37.99
2016,4,23,6,45,529.0,67.0,4.2,12.5,207.5,104.88,63.06
2016,4,23,7,0,590.0,75.0,4.3,13.0,258.0,156.99,101.87
2016,4,23,7,15,634.0,81.5,4.2,13.0,310.0,211.08,147.68
2016,4,23,7,30,678.0,88.0,4.1,13.0,362.0,269.64,199.23
2016,4,23,7,45,706.0,93.5,4.1,13.5,413.5,326.13,249.52
2016,4,23,8,0,734.0,99.0,4.1,14.0,465.0,384.56,300.55
2016,4,23,8,15,757.5,103.0,4.1,14.0,514.0,442.09,350.32
2016,4,23,8,30,781.0,107.0,4.1,14.0,563.0,499.1,398.43
2016,4,23,8,45,795.0,112.0,4.2,14.5,607.5,552.24,441.75
2016,4,23,9,0,809.0,117.0,4.3,15.0,652.0,604.57,483.22
2016,4,23,9,15,822.5,119.0,4.3,15.0,692.5,652.69,521.05
2016,4,23,9,30,836.0,121.0,4.3,15.0,733.0,699.36,556.94
2016,4,23,9,45,856.0,117.5,4.35,15.0,770.0,736.54,585.71
2016,4,23,10,0,876.0,114.0,4.4,15.0,807.0,778.72,617.22
2016,4,23,10,15,883.5,115.5,4.4,15.0,835.5,813.75,641.67
2016,4,23,10,30,891.0,117.0,4.4,15.0,864.0,845.94,663.96
2016,4,23,10,45,639.0,249.5,4.45,15.5,792.5,795.55,622.34
2016,4,23,11,0,387.0,382.0,4.5,16.0,721.0,693.51,540.96
2016,4,23,11,15,645.5,252.0,4.4,16.0,827.0,830.17,646.51
2016,4,23,11,30,904.0,122.0,4.3,16.0,933.0,927.07,716.04
2016,4,23,11,45,902.5,124.0,4.25,16.0,938.5,934.99,720.37
2016,4,23,12,0,901.0,126.0,4.2,16.0,944.0,939.21,722.87
2016,4,23,12,15,900.5,126.0,4.25,16.0,942.0,938.86,722.86
2016,4,23,12,30,900.0,126.0,4.3,16.0,940.0,934.85,720.43
2016,4,23,12,45,895.0,127.0,4.35,16.0,929.5,924.08,713.56
2016,4,23,13,0,890.0,128.0,4.4,16.0,919.0,909.8,704.33
2016,4,23,13,15,885.5,127.5,4.55,16.0,901.5,891.17,692.83
2016,4,23,13,30,881.0,127.0,4.7,16.0,884.0,869.19,678.86
2016,4,23,13,45,870.0,128.0,4.9,16.0,858.0,839.99,659.87
2016,4,23,14,0,859.0,129.0,5.1,16.0,832.0,808.0,638.59
2016,4,23,14,15,691.5,197.0,5.2,16.0,749.5,730.23,579.02
2016,4,23,14,30,524.0,265.0,5.3,16.0,667.0,637.19,506.67
2016,4,23,14,45,665.5,195.0,5.45,16.0,679.0,655.0,523.19
2016,4,23,15,0,807.0,125.0,5.6,16.0,691.0,650.36,521.46
2016,4,23,15,15,790.5,122.0,5.6,15.5,648.5,600.26,482.41
2016,4,23,15,30,774.0,119.0,5.6,15.0,606.0,549.3,441.77
2016,4,23,15,45,750.0,116.5,5.65,15.0,558.5,494.3,396.1
2016,4,23,16,0,726.0,114.0,5.7,15.0,511.0,439.51,349.49
2016,4,23,16,15,697.5,109.5,5.65,14.5,461.0,381.99,300.13
2016,4,23,16,30,669.0,105.0,5.6,14.0,411.0,326.14,251.07
2016,4,23,16,45,620.5,101.5,5.6,14.0,358.5,267.53,199.36
2016,4,23,17,0,572.0,98.0,5.6,14.0,306.0,213.54,152.07
2016,4,23,17,15,518.5,89.5,5.5,13.5,255.0,159.72,107.23
2016,4,23,17,30,465.0,81.0,5.4,13.0,204.0,108.78,68.5
2016,4,23,17,45,384.0,70.0,5.35,13.0,156.5,64.63,42.38
2016,4,23,18,0,303.0,59.0,5.3,13.0,109.0,44.08,33.28
2016,4,23,18,15,199.5,42.0,5.2,13.0,70.0,31.45,21.29
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,18.83,5.2
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,80.0,23.0,6.45,11.5,32.0,17.4,3.94
2016,4,24,6,0,160.0,46.0,6.7,12.0,64.0,33.9,23.42
2016,4,24,6,15,250.5,63.0,6.7,12.0,108.0,46.47,35.51
2016,4,24,6,30,341.0,80.0,6.7,12.0,152.0,68.12,47.3
2016,4,24,6,45,424.0,89.0,6.7,12.5,204.5,108.28,70.35
2016,4,24,7,0,507.0,98.0,6.7,13.0,257.0,158.19,106.79
2016,4,24,7,15,555.5,106.5,6.65,13.0,309.5,213.77,153.5
2016,4,24,7,30,604.0,115.0,6.6,13.0,362.0,270.81,203.39
2016,4,24,7,45,656.0,116.0,6.6,13.5,417.0,327.58,253.23
2016,4,24,8,0,708.0,117.0,6.6,14.0,472.0,388.89,306.56
2016,4,24,8,15,733.5,121.5,6.6,14.0,521.5,445.66,356.37
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,503.45,405.94
2016,4,24,8,45,787.5,125.5,6.6,14.5,619.5,558.49,451.47
2016,4,24,9,0,816.0,125.0,6.6,15.0,668.0,614.1,496.29
2016,4,24,9,15,830.0,128.0,6.55,15.0,709.0,663.75,536.16
2016,4,24,9,30,844.0,131.0,6.5,15.0,750.0,711.97,574.08
2016,4,24,9,45,858.5,131.0,6.5,15.5,786.5,756.05,607.19
2016,4,24,10,0,873.0,131.0,6.5,16.0,823.0,798.14,638.12
2016,4,24,10,15,880.0,132.5,6.55,16.0,851.5,823.73,656.9
2016,4,24,10,30,887.0,134.0,6.6,16.0,880.0,855.33,679.67
2016,4,24,10,45,890.0,136.5,6.7,16.0,901.0,881.42,698.54
2016,4,24,11,0,893.0,139.0,6.8,16.0,922.0,904.15,715.0
2016,4,24,11,15,895.5,140.0,7.05,16.0,935.5,921.71,728.39
2016,4,24,11,30,898.0,141.0,7.3,16.0,949.0,935.73,739.32
2016,4,24,11,45,891.5,146.5,7.55,16.0,952.5,942.01,744.66
2016,4,24,12,0,885.0,152.0,7.8,16.0,956.0,944.54,747.37
2016,4,24,12,15,884.0,152.0,8.0,16.0,954.5,943.7,747.5
2016,4,24,12,30,883.0,152.0,8.2,16.0,953.0,939.27,745.08
2016,4,24,12,45,860.0,164.5,8.45,16.0,938.0,938.17,745.4
2016,4,24,13,0,837.0,177.0,8.7,16.0,923.0,918.48,731.92
2016,4,24,13,15,732.5,227.5,8.85,15.5,871.0,869.03,695.59
2016,4,24,13,30,628.0,278.0,9.0,15.0,819.0,808.41,649.03
2016,4,24,13,45,698.5,237.5,9.15,15.0,823.5,814.3,655.93
2016,4,24,14,0,769.0,197.0,9.3,15.0,828.0,812.14,656.34
2016,4,24,14,15,758.5,194.0,9.35,15.0,796.5,775.26,627.9
2016,4,24,14,30,748.0,191.0,9.4,15.0,765.0,736.21,597.51
2016,4,24,14,45,735.0,186.5,9.5,15.0,727.5,692.19,562.86
2016,4,24,15,0,722.0,182.0,9.6,15.0,690.0,646.69,526.46
2016,4,24,15,15,703.5,177.5,9.6,14.5,647.0,596.7,486.58
2016,4,24,15,30,685.0,173.0,9.6,14.0,604.0,546.24,445.41
2016,4,24,15,45,681.5,159.0,9.65,14.0,560.5,495.12,402.06
2016,4,24,16,0,678.0,145.0,9.7,14.0,517.0,442.7,356.54
2016,4,24,16,15,647.0,138.5,9.75,13.5,466.0,384.73,306.26
2016,4,24,16,30,616.0,132.0,9.8,13.0,415.0,328.84,256.83
2016,4,24,16,45,584.0,121.5,9.85,13.0,364.0,271.88,205.71
2016,4,24,17,0,552.0,111.0,9.9,13.0,313.0,213.86,154.15
2016,4,24,17,15,497.0,101.0,9.9,12.5,261.0,160.1,109.19
2016,4,24,17,30,442.0,91.0,9.9,12.0,209.0,112.51,73.22
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,68.05,46.41
2016,4,24,18,0,286.0,64.0,9.9,12.0,112.0,47.41,36.39
2016,4,24,18,15,188.0,45.5,9.9,11.5,72.5,33.87,23.58
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,20.21,7.08
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,10.62,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,189.0,17.5,5.8,9.5,39.5,14.13,3.24
2016,4,25,6,0,378.0,35.0,5.9,10.0,79.0,28.88,19.42
2016,4,25,6,15,472.5,44.0,6.0,10.0,127.0,36.26,26.77
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,56.8,34.7
2016,4,25,6,45,628.0,59.0,6.2,10.5,228.5,105.89,60.78
2016,4,25,7,0,689.0,65.0,6.3,11.0,282.0,164.7,104.89
2016,4,25,7,15,729.0,69.5,6.3,11.0,336.5,221.44,153.86
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,282.0,208.58
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,341.61,263.0
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,402.95,318.09
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,461.88,370.62
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,519.42,420.71
2016,4,25,8,45,883.5,91.0,6.05,12.5,647.0,574.6,466.81
2016,4,25,9,0,899.0,94.0,6.0,13.0,694.0,628.85,510.73
2016,4,25,9,15,911.0,96.0,6.0,13.0,736.0,678.71,551.17
2016,4,25,9,30,923.0,98.0,6.0,13.0,778.0,726.76,589.31
2016,4,25,9,45,928.0,101.5,6.05,13.5,812.5,769.11,621.28
2016,4,25,10,0,933.0,105.0,6.1,14.0,847.0,808.63,649.75
2016,4,25,10,15,939.5,106.0,6.15,14.0,876.0,844.0,675.33
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,876.29,698.55
2016,4,25,10,45,950.0,108.5,6.3,14.5,926.5,903.7,717.02
2016,4,25,11,0,954.0,110.0,6.4,15.0,948.0,927.59,732.91
2016,4,25,11,15,956.0,110.5,6.45,15.0,961.5,945.2,745.4
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,959.05,755.28
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,966.88,761.17
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,970.81,764.38
2016,4,25,12,15,954.5,114.0,6.75,15.0,983.0,970.39,764.3
2016,4,25,12,30,954.0,114.0,6.8,15.0,981.0,966.09,761.55
2016,4,25,12,45,946.5,116.5,6.85,15.5,969.0,954.04,751.83
2016,4,25,13,0,939.0,119.0,6.9,16.0,957.0,938.32,739.58
2016,4,25,13,15,935.0,118.0,6.95,16.0,939.0,918.87,726.11
2016,4,25,13,30,931.0,117.0,7.0,16.0,921.0,895.87,710.08
2016,4,25,13,45,924.0,116.0,7.05,16.0,895.5,867.0,689.69
2016,4,25,14,0,917.0,115.0,7.1,16.0,870.0,834.97,666.91
2016,4,25,14,15,908.5,113.5,7.15,16.0,837.5,798.37,640.59
2016,4,25,14,30,900.0,112.0,7.2,16.0,805.0,759.07,610.85
2016,4,25,14,45,887.5,110.5,7.25,16.0,765.5,714.56,576.2
2016,4,25,15,0,875.0,109.0,7.3,16.0,726.0,668.1,539.35
2016,4,25,15,15,860.0,106.5,7.35,15.5,682.0,621.61,502.51
2016,4,25,15,30,845.0,104.0,7.4,15.0,638.0,568.99,459.88
2016,4,25,15,45,824.0,101.0,7.45,15.0,589.0,512.06,411.8
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,455.16,362.55
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,395.58,310.62
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,337.31,258.62
2016,4,25,16,45,711.5,85.5,7.5,14.0,383.5,274.76,202.43
2016,4,25,17,0,673.0,81.0,7.5,14.0,330.0,217.39,151.16
2016,4,25,17,15,622.5,75.0,7.35,13.5,276.5,160.61,103.43
2016,4,25,17,30,572.0,69.0,7.2,13.0,223.0,109.34,65.24
2016,4,25,17,45,491.5,60.5,7.1,12.5,172.5,60.97,38.8
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,42.22,31.85
2016,4,25,18,15,294.0,39.0,6.75,11.5,80.0,31.72,21.82
2016,4,25,18,30,177.0,26.0,6.5,11.0,38.0,19.78,7.63
2016,4,25,18,45,88.5,13.0,6.3,11.0,19.0,10.23,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,6.29,0.0
2016,4,26,5,45,67.5,25.5,3.55,10.5,34.0,19.17,7.44
2016,4,26,6,0,135.0,43.0,3.6,11.0,60.0,31.95,22.13
2016,4,26,6,15,186.0,62.0,3.65,11.0,97.0,45.48,34.93
2016,4,26,6,30,237.0,81.0,3.7,11.0,134.0,64.78,46.71
2016,4,26,6,45,264.5,101.0,3.8,11.5,174.0,99.96,69.98
2016,4,26,7,0,292.0,121.0,3.9,12.0,214.0,138.72,100.09
2016,4,26,7,15,329.5,133.0,3.9,12.0,256.0,176.95,131.66
2016,4,26,7,30,367.0,145.0,3.9,12.0,298.0,223.64,171.51
2016,4,26,7,45,475.0,139.0,3.9,12.5,363.5,279.64,217.31
2016,4,26,8,0,583.0,133.0,3.9,13.0,429.0,351.33,276.46
2016,4,26,8,15,624.0,135.5,3.8,13.0,481.0,406.44,323.37
2016,4,26,8,30,665.0,138.0,3.7,13.0,533.0,464.35,371.62
2016,4,26,8,45,540.5,200.0,3.6,13.5,537.0,480.81,385.17
2016,4,26,9,0,416.0,262.0,3.5,14.0,541.0,488.4,390.12
2016,4,26,9,15,426.5,275.0,3.45,14.0,576.0,528.32,421.17
2016,4,26,9,30,437.0,288.0,3.4,14.0,611.0,567.79,451.14
2016,4,26,9,45,462.5,291.5,3.4,14.0,648.5,609.31,482.61
2016,4,26,10,0,488.0,295.0,3.4,14.0,686.0,650.86,513.67
2016,4,26,10,15,466.0,317.0,3.55,14.0,700.0,670.98,528.09
2016,4,26,10,30,444.0,339.0,3.7,14.0,714.0,687.9,540.11
2016,4,26,10,45,385.5,375.0,3.9,14.5,706.5,670.72,525.49
2016,4,26,11,0,327.0,411.0,4.1,15.0,699.0,663.08,517.66
2016,4,26,11,15,263.5,432.5,4.3,15.0,667.0,634.41,495.39
2016,4,26,11,30,200.0,454.0,4.5,15.0,635.0,586.53,458.9
2016,4,26,11,45,239.0,450.0,4.75,15.0,668.0,619.86,485.74
2016,4,26,12,0,278.0,446.0,5.0,15.0,701.0,668.76,523.49
2016,4,26,12,15,388.5,405.0,5.15,15.0,759.5,729.9,572.15
2016,4,26,12,30,499.0,364.0,5.3,15.0,818.0,803.73,629.28
2016,4,26,12,45,506.0,356.0,5.5,15.0,813.0,797.82,625.87
2016,4,26,13,0,513.0,348.0,5.7,15.0,808.0,789.24,620.87
2016,4,26,13,15,662.0,260.0,5.8,15.0,841.0,831.57,656.72
2016,4,26,13,30,811.0,172.0,5.9,15.0,874.0,854.47,677.6
2016,4,26,13,45,816.0,163.0,6.05,15.0,852.5,830.08,660.82
2016,4,26,14,0,821.0,154.0,6.2,15.0,831.0,802.2,641.0
2016,4,26,14,15,811.5,152.0,6.2,15.0,799.5,766.36,613.94
2016,4,26,14,30,802.0,150.0,6.2,15.0,768.0,728.17,584.73
2016,4,26,14,45,790.5,146.5,6.25,15.0,731.0,685.15,551.5
2016,4,26,15,0,779.0,143.0,6.3,15.0,694.0,640.38,516.26
2016,4,26,15,15,762.5,139.0,6.3,14.5,651.5,592.02,478.22
2016,4,26,15,30,746.0,135.0,6.3,14.0,609.0,541.03,437.12
2016,4,26,15,45,731.0,128.0,6.3,14.0,563.0,487.63,392.25
2016,4,26,16,0,716.0,121.0,6.3,14.0,517.0,433.96,346.05
2016,4,26,16,15,687.5,116.0,6.3,13.5,467.0,376.81,296.68
2016,4,26,16,30,659.0,111.0,6.3,13.0,417.0,321.37,247.71
2016,4,26,16,45,623.5,104.0,6.35,13.0,366.0,264.39,196.81
2016,4,26,17,0,588.0,97.0,6.4,13.0,315.0,210.62,149.13
2016,4,26,17,15,536.5,89.0,6.35,12.5,264.0,157.14,104.64
2016,4,26,17,30,485.0,81.0,6.3,12.0,213.0,109.46,69.31
2016,4,26,17,45,406.0,70.5,6.3,12.0,165.0,62.17,41.88
2016,4,26,18,0,327.0,60.0,6.3,12.0,117.0,44.96,34.31
2016,4,26,18,15,226.0,44.0,6.2,12.0,77.0,33.02,22.97
2016,4,26,18,30,125.0,28.0,6.1,12.0,37.0,21.06,9.14
2016,4,26,18,45,62.5,14.0,6.0,12.0,18.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,15.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,30.0,10.0,3.6,11.0,11.0,7.87,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,19.71,8.57
2016,4,27,6,0,272.0,42.0,4.2,12.0,76.0,31.87,22.04
2016,4,27,6,15,363.0,53.5,4.35,12.0,121.5,40.73,30.61
2016,4,27,6,30,454.0,65.0,4.5,12.0,167.0,61.64,41.01
2016,4,27,6,45,511.0,74.5,4.7,12.5,217.0,106.05,65.34
2016,4,27,7,0,568.0,84.0,4.9,13.0,267.0,157.2,103.03
2016,4,27,7,15,284.0,81.5,5.15,13.0,173.0,129.57,93.33
2016,4,27,7,30,0.0,79.0,5.4,13.0,79.0,60.67,46.35
2016,4,27,7,45,0.0,108.0,5.7,13.0,108.0,82.94,65.12
2016,4,27,8,0,0.0,137.0,6.0,13.0,137.0,105.5,83.9
2016,4,27,8,15,0.0,151.0,6.3,13.0,151.5,116.66,92.97
2016,4,27,8,30,0.0,165.0,6.6,13.0,166.0,127.91,102.06
2016,4,27,8,45,235.5,203.0,6.9,13.0,362.5,306.99,250.76
2016,4,27,9,0,471.0,241.0,7.2,13.0,559.0,501.96,409.32
2016,4,27,9,15,242.5,244.5,7.35,13.0,409.0,373.4,304.87
2016,4,27,9,30,14.0,248.0,7.5,13.0,259.0,204.94,164.43
2016,4,27,9,45,429.5,195.5,7.7,13.0,539.5,499.6,410.5
2016,4,27,10,0,845.0,143.0,7.9,13.0,820.0,781.11,636.4
2016,4,27,10,15,854.0,145.0,7.95,13.0,849.5,817.43,663.85
2016,4,27,10,30,863.0,147.0,8.0,13.0,879.0,851.04,688.92
2016,4,27,10,45,863.0,152.5,8.05,13.0,900.0,877.54,708.37
2016,4,27,11,0,863.0,158.0,8.1,13.0,921.0,900.57,725.27
2016,4,27,11,15,867.0,159.0,8.05,13.0,935.5,919.41,738.71
2016,4,27,11,30,871.0,160.0,8.0,13.0,950.0,934.76,749.61
2016,4,27,11,45,868.5,163.5,8.0,13.0,955.5,943.09,755.53
2016,4,27,12,0,866.0,167.0,8.0,13.0,961.0,947.7,758.82
2016,4,27,12,15,866.0,166.5,8.0,13.0,959.0,947.19,758.43
2016,4,27,12,30,866.0,166.0,8.0,13.0,957.0,943.0,755.43
2016,4,27,12,45,861.5,167.0,8.0,13.0,947.0,932.57,747.88
2016,4,27,13,0,857.0,168.0,8.0,13.0,937.0,918.6,737.81
2016,4,27,13,15,852.0,167.0,8.0,13.0,919.0,898.96,723.56
2016,4,27,13,30,847.0,166.0,8.0,13.0,901.0,876.0,706.88
2016,4,27,13,45,843.5,162.0,8.05,13.0,876.5,848.37,686.84
2016,4,27,14,0,840.0,158.0,8.1,13.0,852.0,817.63,663.7
2016,4,27,14,15,830.0,155.5,8.1,13.0,819.5,780.41,634.89
2016,4,27,14,30,820.0,153.0,8.1,13.0,787.0,740.8,603.85
2016,4,27,14,45,807.5,149.5,8.15,13.0,749.0,696.46,568.73
2016,4,27,15,0,795.0,146.0,8.2,13.0,711.0,650.41,531.61
2016,4,27,15,15,777.5,142.5,8.15,13.0,667.0,601.36,491.15
2016,4,27,15,30,760.0,139.0,8.1,13.0,623.0,549.62,447.77
2016,4,27,15,45,739.0,133.5,8.1,13.0,575.0,493.97,400.41
2016,4,27,16,0,718.0,128.0,8.1,13.0,527.0,438.59,352.24
2016,4,27,16,15,688.0,122.5,8.05,13.0,476.0,380.36,300.85
2016,4,27,16,30,658.0,117.0,8.0,13.0,425.0,324.0,250.3
2016,4,27,16,45,624.0,109.0,8.0,13.0,373.0,266.72,198.89
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,212.5,150.68
2016,4,27,17,15,536.0,92.5,7.95,12.5,269.0,158.26,105.73
2016,4,27,17,30,482.0,84.0,7.9,12.0,217.0,106.92,67.54
2016,4,27,17,45,415.0,71.5,7.85,12.0,169.0,61.96,42.27
2016,4,27,18,0,348.0,59.0,7.8,12.0,121.0,44.43,33.87
2016,4,27,18,15,241.0,44.0,7.75,12.0,80.0,33.11,23.11
2016,4,27,18,30,134.0,29.0,7.7,12.0,39.0,21.82,10.26
2016,4,27,18,45,67.0,14.5,7.65,12.0,19.5,11.41,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,45.0,12.0,5.4,10.0,13.0,9.44,0.0
2016,4,28,5,45,171.5,27.0,5.65,10.5,46.5,20.52,9.83
2016,4,28,6,0,298.0,42.0,5.9,11.0,80.0,32.03,22.35
2016,4,28,6,15,388.0,53.0,5.9,11.5,126.5,42.7,32.45
2016,4,28,6,30,478.0,64.0,5.9,12.0,173.0,60.78,40.35
2016,4,28,6,45,543.0,70.5,5.95,12.5,224.5,104.86,63.26
2016,4,28,7,0,608.0,77.0,6.0,13.0,276.0,156.53,100.76
2016,4,28,7,15,650.0,83.0,5.85,13.0,328.5,210.23,146.07
2016,4,28,7,30,692.0,89.0,5.7,13.0,381.0,268.1,197.21
2016,4,28,7,45,726.0,92.0,5.6,13.5,433.5,324.56,247.66
2016,4,28,8,0,760.0,95.0,5.5,14.0,486.0,385.05,300.78
2016,4,28,8,15,783.0,98.5,5.3,14.0,535.5,441.37,350.09
2016,4,28,8,30,806.0,102.0,5.1,14.0,585.0,498.31,398.55
2016,4,28,8,45,824.0,105.0,4.95,14.5,631.0,552.38,442.66
2016,4,28,9,0,842.0,108.0,4.8,15.0,677.0,605.91,484.86
2016,4,28,9,15,855.0,110.0,4.65,15.0,718.0,649.71,519.42
2016,4,28,9,30,868.0,112.0,4.5,15.0,759.0,695.83,554.65
2016,4,28,9,45,887.0,109.0,4.4,15.5,796.5,739.87,586.66
2016,4,28,10,0,906.0,106.0,4.3,16.0,834.0,782.17,616.3
2016,4,28,10,15,913.0,107.5,4.2,16.0,863.0,817.26,640.11
2016,4,28,10,30,920.0,109.0,4.1,16.0,892.0,849.39,661.74
2016,4,28,10,45,921.0,112.0,4.05,16.5,912.5,874.8,677.42
2016,4,28,11,0,922.0,115.0,4.0,17.0,933.0,896.68,690.56
2016,4,28,11,15,925.5,116.0,4.05,17.0,947.0,915.31,703.25
2016,4,28,11,30,929.0,117.0,4.1,17.0,961.0,930.35,713.53
2016,4,28,11,45,927.0,119.0,4.2,17.5,966.0,937.77,717.54
2016,4,28,12,0,925.0,121.0,4.3,18.0,971.0,941.44,719.09
2016,4,28,12,15,925.0,121.0,4.45,18.0,969.5,941.35,720.09
2016,4,28,12,30,925.0,121.0,4.6,18.0,968.0,937.54,718.75
2016,4,28,12,45,926.5,118.5,4.75,18.0,959.0,929.08,714.24
2016,4,28,13,0,928.0,116.0,4.9,18.0,950.0,916.86,707.12
2016,4,28,13,15,924.5,115.0,5.05,17.5,932.5,898.03,696.68
2016,4,28,13,30,921.0,114.0,5.2,17.0,915.0,875.69,683.63
2016,4,28,13,45,913.5,114.0,5.35,17.0,890.0,847.64,664.99
2016,4,28,14,0,906.0,114.0,5.5,17.0,865.0,816.51,643.96
2016,4,28,14,15,898.5,112.5,5.65,16.5,833.5,781.13,620.68
2016,4,28,14,30,891.0,111.0,5.8,16.0,802.0,743.03,593.51
2016,4,28,14,45,875.0,111.5,5.95,16.0,763.0,698.5,559.52
2016,4,28,15,0,859.0,112.0,6.1,16.0,724.0,657.19,527.06
2016,4,28,15,15,844.5,109.5,6.2,15.5,680.5,606.97,487.86
2016,4,28,15,30,830.0,107.0,6.3,15.0,637.0,555.57,446.55
2016,4,28,15,45,803.0,106.5,6.45,15.0,588.0,499.01,399.18
2016,4,28,16,0,776.0,106.0,6.6,15.0,539.0,443.06,351.12
2016,4,28,16,15,750.0,102.0,6.6,14.5,488.5,383.92,299.85
2016,4,28,16,30,724.0,98.0,6.6,14.0,438.0,327.17,249.42
2016,4,28,16,45,681.5,94.5,6.6,14.0,384.5,268.03,196.66
2016,4,28,17,0,639.0,91.0,6.6,14.0,331.0,212.72,147.89
2016,4,28,17,15,588.5,84.0,6.55,13.5,278.5,157.57,102.28
2016,4,28,17,30,538.0,77.0,6.5,13.0,226.0,107.99,66.29
2016,4,28,17,45,453.0,68.5,6.45,12.5,175.5,62.3,42.76
2016,4,28,18,0,368.0,60.0,6.4,12.0,125.0,45.29,34.66
2016,4,28,18,15,260.0,45.0,6.15,11.5,83.5,33.93,23.95
2016,4,28,18,30,152.0,30.0,5.9,11.0,42.0,22.61,11.42
2016,4,28,18,45,76.0,15.0,5.65,11.0,21.0,11.8,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,4.33,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,8.65,0.0
2016,4,29,5,45,86.0,32.5,3.35,10.5,44.0,24.13,13.16
2016,4,29,6,0,172.0,54.0,3.4,11.0,77.0,39.51,28.99
2016,4,29,6,15,256.0,70.5,3.45,11.0,121.5,51.63,40.53
2016,4,29,6,30,340.0,87.0,3.5,11.0,166.0,70.29,50.81
2016,4,29,6,45,410.5,97.5,3.6,11.0,216.5,109.79,73.08
2016,4,29,7,0,481.0,108.0,3.7,11.0,267.0,157.52,107.83
2016,4,29,7,15,441.0,126.0,3.75,11.0,290.5,195.96,143.21
2016,4,29,7,30,401.0,144.0,3.8,11.0,314.0,229.33,175.28
2016,4,29,7,45,521.0,141.5,3.9,11.5,392.0,293.39,227.65
2016,4,29,8,0,641.0,139.0,4.0,12.0,470.0,374.45,294.39
2016,4,29,8,15,666.5,144.5,4.1,12.0,518.5,428.17,340.86
2016,4,29,8,30,692.0,150.0,4.2,12.0,567.0,483.02,387.4
2016,4,29,8,45,712.0,154.0,4.3,12.0,611.5,534.44,430.3
2016,4,29,9,0,732.0,158.0,4.4,12.0,656.0,585.77,472.24
2016,4,29,9,15,747.5,161.5,4.4,12.0,696.0,633.44,510.16
2016,4,29,9,30,763.0,165.0,4.4,12.0,736.0,680.04,546.45
2016,4,29,9,45,792.5,157.5,4.4,12.5,774.5,721.63,577.65
2016,4,29,10,0,822.0,150.0,4.4,13.0,813.0,765.61,609.92
2016,4,29,10,15,830.5,152.0,4.5,13.0,841.0,800.66,636.4
2016,4,29,10,30,839.0,154.0,4.6,13.0,869.0,833.07,660.49
2016,4,29,10,45,844.5,155.0,4.75,13.5,890.5,859.25,678.39
2016,4,29,11,0,850.0,156.0,4.9,14.0,912.0,882.29,694.03
2016,4,29,11,15,854.0,157.0,5.2,14.0,926.0,900.77,708.71
2016,4,29,11,30,858.0,158.0,5.5,14.0,940.0,915.83,721.01
2016,4,29,11,45,859.5,158.5,5.8,14.5,946.0,924.73,727.51
2016,4,29,12,0,861.0,159.0,6.1,15.0,952.0,930.03,731.46
2016,4,29,12,15,861.0,159.0,6.2,15.0,950.5,929.91,731.88
2016,4,29,12,30,861.0,159.0,6.3,15.0,949.0,926.17,729.79
2016,4,29,12,45,860.0,157.5,6.4,15.0,940.0,916.55,723.53
2016,4,29,13,0,859.0,156.0,6.5,15.0,931.0,903.35,714.73
2016,4,29,13,15,854.5,155.0,6.55,15.0,913.5,884.16,701.35
2016,4,29,13,30,850.0,154.0,6.6,15.0,896.0,861.64,685.57
2016,4,29,13,45,841.5,153.5,6.65,15.0,870.5,833.19,665.36
2016,4,29,14,0,833.0,153.0,6.7,15.0,845.0,801.89,642.19
2016,4,29,14,15,823.5,151.0,6.75,15.0,813.5,765.84,614.93
2016,4,29,14,30,814.0,149.0,6.8,15.0,782.0,727.4,585.43
2016,4,29,14,45,801.5,146.0,6.85,15.0,744.5,683.91,551.52
2016,4,29,15,0,789.0,143.0,6.9,15.0,707.0,638.72,515.63
2016,4,29,15,15,773.0,140.0,6.95,15.0,664.5,591.19,477.1
2016,4,29,15,30,757.0,137.0,7.0,15.0,622.0,541.13,435.73
2016,4,29,15,45,735.5,133.0,7.05,15.0,575.0,486.95,390.14
2016,4,29,16,0,714.0,129.0,7.1,15.0,528.0,433.08,343.76
2016,4,29,16,15,686.5,123.5,7.15,14.5,478.5,376.26,294.67
2016,4,29,16,30,659.0,118.0,7.2,14.0,429.0,321.06,245.96
2016,4,29,16,45,626.0,110.5,7.3,14.0,378.0,264.68,195.67
2016,4,29,17,0,593.0,103.0,7.4,14.0,327.0,211.23,148.5
2016,4,29,17,15,541.5,95.0,7.4,13.5,275.5,157.93,104.76
2016,4,29,17,30,490.0,87.0,7.4,13.0,224.0,107.1,67.66
2016,4,29,17,45,419.5,75.5,7.45,13.0,175.5,62.59,43.99
2016,4,29,18,0,349.0,64.0,7.5,13.0,127.0,47.9,36.86
2016,4,29,18,15,244.5,48.5,7.45,12.5,85.5,36.31,25.96
2016,4,29,18,30,140.0,33.0,7.4,12.0,44.0,24.72,13.4
2016,4,29,18,45,70.0,16.5,7.4,12.0,22.0,12.98,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,5.51,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,11.02,0.0
2016,4,30,5,45,245.5,27.0,5.2,12.5,55.0,22.01,11.78
2016,4,30,6,0,383.0,40.0,5.3,13.0,92.0,32.79,22.95
2016,4,30,6,15,469.0,49.0,5.3,13.0,140.5,40.02,29.95
2016,4,30,6,30,555.0,58.0,5.3,13.0,189.0,56.51,36.54
2016,4,30,6,45,613.0,64.5,5.35,13.5,241.5,104.38,60.24
2016,4,30,7,0,671.0,71.0,5.4,14.0,294.0,158.89,99.47
2016,4,30,7,15,709.5,76.0,5.45,14.0,348.0,214.42,146.21
2016,4,30,7,30,748.0,81.0,5.5,14.0,402.0,275.95,200.55
2016,4,30,7,45,777.0,84.5,5.55,14.5,454.5,333.68,252.31
2016,4,30,8,0,806.0,88.0,5.6,15.0,507.0,393.25,304.98
2016,4,30,8,15,826.5,91.0,5.5,15.0,557.0,450.17,355.01
2016,4,30,8,30,847.0,94.0,5.4,15.0,607.0,507.34,403.94
2016,4,30,8,45,862.0,97.0,5.3,15.5,652.5,559.02,446.47
2016,4,30,9,0,877.0,100.0,5.2,16.0,698.0,611.39,488.1
2016,4,30,9,15,888.5,102.0,5.1,16.0,738.5,659.44,526.14
2016,4,30,9,30,900.0,104.0,5.0,16.0,779.0,705.69,561.83
2016,4,30,9,45,914.0,102.5,4.95,16.5,815.5,748.46,593.25
2016,4,30,10,0,928.0,101.0,4.9,17.0,852.0,789.09,622.09
2016,4,30,10,15,934.0,102.5,4.85,17.0,880.0,823.91,646.09
2016,4,30,10,30,940.0,104.0,4.8,17.0,908.0,855.64,667.73
2016,4,30,10,45,943.5,104.5,4.8,17.5,928.5,881.17,683.81
2016,4,30,11,0,947.0,105.0,4.8,18.0,949.0,903.2,697.39
2016,4,30,11,15,949.5,105.5,4.75,18.0,962.5,920.8,708.84
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,934.69,717.76
2016,4,30,11,45,952.0,106.5,4.7,18.0,981.0,942.65,722.99
2016,4,30,12,0,952.0,107.0,4.7,18.0,986.0,946.78,725.71
2016,4,30,12,15,951.0,107.0,4.7,18.0,983.5,945.75,724.96
2016,4,30,12,30,950.0,107.0,4.7,18.0,981.0,940.9,721.71
2016,4,30,12,45,943.5,109.0,4.7,18.5,969.0,929.31,712.47
2016,4,30,13,0,937.0,111.0,4.7,19.0,957.0,914.07,700.85
2016,4,30,13,15,932.5,110.5,4.7,19.0,939.0,894.72,687.82
2016,4,30,13,30,928.0,110.0,4.7,19.0,921.0,871.88,672.38
2016,4,30,13,45,922.0,108.5,4.75,19.0,895.5,843.56,653.37
2016,4,30,14,0,916.0,107.0,4.8,19.0,870.0,812.07,632.02
2016,4,30,14,15,908.0,105.5,4.85,19.0,838.0,776.1,607.18
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,737.43,578.68
2016,4,30,14,45,889.5,102.0,4.95,19.0,768.0,694.15,546.15
2016,4,30,15,0,879.0,100.0,5.0,19.0,730.0,648.79,511.31
2016,4,30,15,15,865.0,97.5,5.0,19.0,686.5,599.11,472.15
2016,4,30,15,30,851.0,95.0,5.0,19.0,643.0,548.16,431.02
2016,4,30,15,45,833.0,92.0,5.05,19.0,595.5,495.33,387.41
2016,4,30,16,0,815.0,89.0,5.1,19.0,548.0,439.92,340.59
2016,4,30,16,15,791.0,85.5,5.1,18.5,497.0,381.84,291.03
2016,4,30,16,30,767.0,82.0,5.1,18.0,446.0,324.75,241.12
2016,4,30,16,45,733.5,78.0,5.15,18.0,393.5,266.05,189.26
2016,4,30,17,0,700.0,74.0,5.2,18.0,341.0,210.09,140.36
2016,4,30,17,15,653.5,68.5,5.15,17.5,288.0,151.03,92.31
2016,4,30,17,30,607.0,63.0,5.1,17.0,235.0,99.6,56.24
2016,4,30,17,45,536.5,56.0,5.1,16.5,185.0,51.73,33.95
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,40.02,29.54
2016,4,30,18,15,357.5,38.5,5.0,15.5,92.0,31.43,21.49
2016,4,30,18,30,249.0,28.0,4.9,15.0,49.0,22.89,12.16
2016,4,30,18,45,124.5,14.0,4.85,15.0,24.5,11.02,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.25,13.0,10.0,5.9,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,11.49,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.5,22.4,12.41
2016,5,1,6,0,382.0,40.0,1.1,14.0,93.0,32.74,22.93
2016,5,1,6,15,466.0,49.0,1.1,14.0,141.0,39.96,29.86
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,55.59,36.2
2016,5,1,6,45,603.0,64.5,1.1,14.5,240.5,102.59,58.92
2016,5,1,7,0,656.0,71.0,1.1,15.0,292.0,155.6,96.4
2016,5,1,7,15,694.5,76.0,1.1,15.5,345.0,210.1,140.86
2016,5,1,7,30,733.0,81.0,1.1,16.0,398.0,270.64,192.25
2016,5,1,7,45,759.5,85.5,1.15,16.5,449.5,327.45,241.26
2016,5,1,8,0,786.0,90.0,1.2,17.0,501.0,385.87,290.69
2016,5,1,8,15,807.0,93.0,1.15,17.5,550.5,441.84,336.6
2016,5,1,8,30,828.0,96.0,1.1,18.0,600.0,498.14,381.06
2016,5,1,8,45,842.5,99.5,1.05,18.5,645.0,551.47,421.63
2016,5,1,9,0,857.0,103.0,1.0,19.0,690.0,600.45,457.56
2016,5,1,9,15,869.5,105.0,0.9,19.5,730.5,648.16,490.71
2016,5,1,9,30,882.0,107.0,0.8,20.0,771.0,694.19,521.27
2016,5,1,9,45,890.5,109.0,0.7,20.5,805.5,735.5,547.34
2016,5,1,10,0,899.0,111.0,0.6,21.0,840.0,774.35,570.75
2016,5,1,10,15,905.5,112.0,0.6,21.0,868.0,808.12,591.87
2016,5,1,10,30,912.0,113.0,0.6,21.0,896.0,838.93,610.68
2016,5,1,10,45,916.5,114.5,0.65,21.5,917.0,865.44,626.38
2016,5,1,11,0,921.0,116.0,0.7,22.0,938.0,888.6,639.95
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,905.7,652.79
2016,5,1,11,30,926.0,117.0,1.0,22.0,965.0,919.22,663.43
2016,5,1,11,45,926.5,117.5,1.2,22.0,970.5,927.34,671.47
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,931.77,677.07
2016,5,1,12,15,926.0,118.0,1.55,22.0,973.5,930.72,678.41
2016,5,1,12,30,925.0,118.0,1.7,22.0,971.0,925.96,677.36
2016,5,1,12,45,923.0,117.5,1.9,22.0,961.0,916.21,673.59
2016,5,1,13,0,921.0,117.0,2.1,22.0,951.0,902.83,667.28
2016,5,1,13,15,917.0,116.5,2.2,21.5,933.0,884.18,657.66
2016,5,1,13,30,913.0,116.0,2.3,21.0,915.0,862.08,645.64
2016,5,1,13,45,905.5,115.5,2.45,21.0,890.0,833.87,628.49
2016,5,1,14,0,898.0,115.0,2.6,21.0,865.0,802.63,609.02
2016,5,1,14,15,890.0,113.5,2.65,20.5,833.0,767.27,586.39
2016,5,1,14,30,882.0,112.0,2.7,20.0,801.0,729.26,560.55
2016,5,1,14,45,869.0,111.0,2.75,20.0,763.0,685.95,529.11
2016,5,1,15,0,856.0,110.0,2.8,20.0,725.0,640.79,495.57
2016,5,1,15,15,842.0,107.5,2.75,19.5,682.0,595.78,461.68
2016,5,1,15,30,828.0,105.0,2.7,19.0,639.0,545.05,422.56
2016,5,1,15,45,806.5,102.5,2.7,19.0,591.0,489.81,378.23
2016,5,1,16,0,785.0,100.0,2.7,19.0,543.0,434.69,332.75
2016,5,1,16,15,760.0,96.0,2.6,18.5,492.5,377.39,284.82
2016,5,1,16,30,735.0,92.0,2.5,18.0,442.0,321.26,236.69
2016,5,1,16,45,698.5,88.0,2.4,18.0,389.5,261.14,184.78
2016,5,1,17,0,662.0,84.0,2.3,18.0,337.0,206.23,137.76
2016,5,1,17,15,614.5,77.5,2.1,17.5,285.0,151.17,93.76
2016,5,1,17,30,567.0,71.0,1.9,17.0,233.0,101.25,59.27
2016,5,1,17,45,495.0,62.5,1.75,16.5,183.0,54.73,42.77
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,43.63,32.77
2016,5,1,18,15,318.5,42.0,1.45,15.5,90.5,34.03,23.83
2016,5,1,18,30,214.0,30.0,1.3,15.0,48.0,22.87,12.48
2016,5,1,18,45,107.0,15.0,1.2,14.5,24.0,11.46,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.5,6.0,4.72,0.0
2016,5,2,5,30,0.0,12.0,1.3,12.0,12.0,9.14,0.0
2016,5,2,5,45,20.0,31.0,1.4,12.5,33.5,23.32,13.49
2016,5,2,6,0,40.0,50.0,1.5,13.0,55.0,36.86,26.68
2016,5,2,6,15,60.5,71.5,1.5,13.0,84.0,51.78,40.48
2016,5,2,6,30,81.0,93.0,1.5,13.0,113.0,67.54,51.53
2016,5,2,6,45,100.5,113.5,1.55,13.0,144.0,91.6,69.1
2016,5,2,7,0,120.0,134.0,1.6,13.0,175.0,118.32,89.99
2016,5,2,7,15,143.5,157.0,1.55,13.5,214.0,150.16,115.5
2016,5,2,7,30,167.0,180.0,1.5,14.0,253.0,184.99,143.75
2016,5,2,7,45,110.0,197.0,1.5,14.5,247.5,192.26,151.72
2016,5,2,8,0,53.0,214.0,1.5,15.0,242.0,187.95,149.29
2016,5,2,8,15,129.5,243.0,1.45,15.0,320.0,254.36,201.74
2016,5,2,8,30,206.0,272.0,1.4,15.0,398.0,323.93,256.06
2016,5,2,8,45,330.5,262.5,1.4,15.5,482.0,402.96,316.77
2016,5,2,9,0,455.0,253.0,1.4,16.0,566.0,494.95,386.09
2016,5,2,9,15,382.0,295.5,1.3,16.0,569.0,498.63,387.51
2016,5,2,9,30,309.0,338.0,1.2,16.0,572.0,505.05,390.72
2016,5,2,9,45,288.5,360.5,1.2,16.5,587.0,524.66,403.75
2016,5,2,10,0,268.0,383.0,1.2,17.0,602.0,541.88,414.61
2016,5,2,10,15,261.5,399.0,1.2,17.0,618.5,561.91,428.37
2016,5,2,10,30,255.0,415.0,1.2,17.0,635.0,580.5,440.94
2016,5,2,10,45,282.5,419.0,1.2,17.0,668.0,614.86,465.37
2016,5,2,11,0,310.0,423.0,1.2,17.0,701.0,649.02,489.28
2016,5,2,11,15,379.0,400.0,1.2,17.0,744.5,693.89,521.59
2016,5,2,11,30,448.0,377.0,1.2,17.0,788.0,752.09,562.21
2016,5,2,11,45,366.5,413.5,1.3,17.5,751.5,704.65,527.25
2016,5,2,12,0,285.0,450.0,1.4,18.0,715.0,667.82,499.97
2016,5,2,12,15,200.5,455.0,1.55,18.0,641.0,583.01,440.18
2016,5,2,12,30,116.0,460.0,1.7,18.0,567.0,512.61,389.03
2016,5,2,12,45,161.5,456.5,1.9,18.0,604.5,546.98,416.5
2016,5,2,13,0,207.0,453.0,2.1,18.0,642.0,579.42,441.72
2016,5,2,13,15,169.5,444.0,2.25,18.0,596.5,535.32,409.56
2016,5,2,13,30,132.0,435.0,2.4,18.0,551.0,491.71,377.75
2016,5,2,13,45,148.5,423.0,2.55,18.0,550.0,489.09,377.19
2016,5,2,14,0,165.0,411.0,2.7,18.0,549.0,484.94,375.19
