Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,156.5,394.5,2.75,17.5,521.5,456.97,355.33
2016,5,2,14,30,148.0,378.0,2.8,17.0,494.0,429.0,335.32
2016,5,2,14,45,163.0,358.5,2.85,17.0,481.0,414.1,324.79
2016,5,2,15,0,178.0,339.0,2.9,17.0,468.0,397.58,312.71
2016,5,2,15,15,183.0,317.0,2.9,16.5,442.5,371.54,293.44
2016,5,2,15,30,188.0,295.0,2.9,16.0,417.0,344.7,273.14
2016,5,2,15,45,135.5,269.5,2.9,16.0,354.0,286.86,227.56
2016,5,2,16,0,83.0,244.0,2.9,16.0,291.0,228.45,181.36
2016,5,2,16,15,140.0,222.0,2.85,15.5,293.0,230.75,182.65
2016,5,2,16,30,197.0,200.0,2.8,15.0,295.0,220.91,172.88
2016,5,2,16,45,140.5,177.0,2.75,15.0,241.0,174.57,135.75
2016,5,2,17,0,84.0,154.0,2.7,15.0,187.0,132.87,103.04
2016,5,2,17,15,68.0,133.5,2.65,14.5,157.5,108.45,83.56
2016,5,2,17,30,52.0,113.0,2.6,14.0,128.0,86.16,66.12
2016,5,2,17,45,38.5,90.5,2.6,14.0,100.5,64.99,52.33
2016,5,2,18,0,25.0,68.0,2.6,14.0,73.0,49.29,38.05
2016,5,2,18,15,12.5,47.0,2.55,13.5,49.5,34.74,24.69
2016,5,2,18,30,0.0,26.0,2.5,13.0,26.0,19.73,10.31
2016,5,2,18,45,0.0,13.0,2.45,13.0,13.0,9.91,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,28.0,1.6,12.0,28.0,21.2,11.98
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,34.23,24.54
2016,5,3,6,15,10.5,67.0,1.5,12.0,69.5,49.17,38.36
2016,5,3,6,30,21.0,88.0,1.4,12.0,93.0,63.72,49.09
2016,5,3,6,45,33.0,109.0,1.35,12.5,119.5,82.6,64.15
2016,5,3,7,0,45.0,130.0,1.3,13.0,146.0,103.34,80.71
2016,5,3,7,15,145.0,152.0,1.45,13.0,214.0,146.51,112.59
2016,5,3,7,30,245.0,174.0,1.6,13.0,282.0,203.59,156.9
2016,5,3,7,45,136.5,187.0,1.8,13.0,248.5,192.69,152.32
2016,5,3,8,0,28.0,200.0,2.0,13.0,215.0,167.39,134.19
2016,5,3,8,15,120.0,236.5,2.1,13.0,309.0,244.56,196.03
2016,5,3,8,30,212.0,273.0,2.2,13.0,403.0,326.79,261.37
2016,5,3,8,45,252.5,288.5,2.35,13.5,454.5,381.93,304.46
2016,5,3,9,0,293.0,304.0,2.5,14.0,506.0,433.26,344.19
2016,5,3,9,15,270.5,328.5,2.45,14.0,523.5,455.97,361.15
2016,5,3,9,30,248.0,353.0,2.4,14.0,541.0,476.11,375.82
2016,5,3,9,45,168.5,368.5,2.35,14.5,499.0,435.13,342.52
2016,5,3,10,0,89.0,384.0,2.3,15.0,457.0,386.15,302.9
2016,5,3,10,15,180.0,398.5,2.15,15.0,552.0,485.24,379.2
2016,5,3,10,30,271.0,413.0,2.0,15.0,647.0,589.9,456.46
2016,5,3,10,45,291.5,418.5,1.9,15.5,675.5,620.15,476.3
2016,5,3,11,0,312.0,424.0,1.8,16.0,704.0,649.88,495.97
2016,5,3,11,15,354.0,411.5,1.7,16.0,734.0,681.07,517.97
2016,5,3,11,30,396.0,399.0,1.6,16.0,764.0,711.51,539.12
2016,5,3,11,45,357.5,420.0,1.5,16.0,751.0,700.79,529.38
2016,5,3,12,0,319.0,441.0,1.4,16.0,738.0,687.73,518.41
2016,5,3,12,15,418.5,404.0,1.45,16.0,792.5,753.48,566.71
2016,5,3,12,30,518.0,367.0,1.5,16.0,847.0,806.46,605.02
2016,5,3,12,45,484.5,369.0,1.55,16.0,814.0,773.94,582.3
2016,5,3,13,0,451.0,371.0,1.6,16.0,781.0,739.65,559.02
2016,5,3,13,15,493.0,350.5,1.7,16.0,791.0,747.94,567.11
2016,5,3,13,30,535.0,330.0,1.8,16.0,801.0,752.36,572.01
2016,5,3,13,45,506.5,325.0,1.9,16.0,761.0,710.24,543.03
2016,5,3,14,0,478.0,320.0,2.0,16.0,721.0,667.43,513.41
2016,5,3,14,15,474.5,307.0,2.1,16.0,693.0,635.85,491.76
2016,5,3,14,30,471.0,294.0,2.2,16.0,665.0,602.7,468.4
2016,5,3,14,45,356.0,313.5,2.35,16.0,586.0,511.82,400.49
2016,5,3,15,0,241.0,333.0,2.5,16.0,507.0,430.24,338.34
2016,5,3,15,15,171.0,313.0,2.65,16.0,433.0,360.39,284.73
2016,5,3,15,30,101.0,293.0,2.8,16.0,359.0,288.92,228.99
2016,5,3,15,45,91.0,269.0,2.95,16.0,325.0,257.87,204.79
2016,5,3,16,0,81.0,245.0,3.1,16.0,291.0,227.88,181.02
2016,5,3,16,15,57.5,214.5,3.1,15.5,246.0,189.06,150.3
2016,5,3,16,30,34.0,184.0,3.1,15.0,201.0,153.23,121.86
2016,5,3,16,45,41.5,167.0,3.1,15.0,185.0,138.46,109.51
2016,5,3,17,0,49.0,150.0,3.1,15.0,169.0,122.83,96.22
2016,5,3,17,15,38.0,129.0,3.0,14.5,142.5,101.07,78.72
2016,5,3,17,30,27.0,108.0,2.9,14.0,116.0,80.93,62.62
2016,5,3,17,45,17.5,87.0,2.85,14.0,91.5,63.39,50.94
2016,5,3,18,0,8.0,66.0,2.8,14.0,67.0,48.41,37.3
2016,5,3,18,15,4.0,45.0,2.6,14.0,45.5,33.52,23.61
2016,5,3,18,30,0.0,24.0,2.4,14.0,24.0,18.33,9.29
2016,5,3,18,45,0.0,12.0,2.25,14.0,12.0,9.14,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,8.36,0.0
2016,5,4,5,45,7.5,31.0,2.5,12.5,32.0,23.32,13.87
2016,5,4,6,0,15.0,51.0,2.5,13.0,53.0,37.53,27.34
2016,5,4,6,15,32.0,73.5,2.45,13.0,80.5,52.96,41.58
2016,5,4,6,30,49.0,96.0,2.4,13.0,108.0,69.06,53.24
2016,5,4,6,45,72.0,116.5,2.4,13.0,139.0,90.53,69.35
2016,5,4,7,0,95.0,137.0,2.4,13.0,170.0,116.21,89.4
2016,5,4,7,15,88.5,159.0,2.3,13.0,193.5,137.63,107.64
2016,5,4,7,30,82.0,181.0,2.2,13.0,217.0,159.62,126.42
2016,5,4,7,45,81.5,203.0,2.15,13.0,243.0,182.91,145.88
2016,5,4,8,0,81.0,225.0,2.1,13.0,269.0,206.24,165.1
2016,5,4,8,15,89.0,249.0,2.0,13.0,301.0,234.79,188.12
2016,5,4,8,30,97.0,273.0,1.9,13.0,333.0,264.26,211.57
2016,5,4,8,45,145.0,297.0,1.85,13.5,394.0,323.28,257.7
2016,5,4,9,0,193.0,321.0,1.8,14.0,455.0,380.02,301.2
2016,5,4,9,15,169.5,342.0,1.7,14.0,465.0,394.1,311.16
2016,5,4,9,30,146.0,363.0,1.6,14.0,475.0,405.81,319.17
2016,5,4,9,45,130.5,378.5,1.55,14.0,482.0,416.21,326.27
2016,5,4,10,0,115.0,394.0,1.5,14.0,489.0,425.04,332.04
2016,5,4,10,15,110.5,407.0,1.5,14.0,500.5,425.92,332.29
2016,5,4,10,30,106.0,420.0,1.5,14.0,512.0,438.07,340.95
2016,5,4,10,45,100.0,428.0,1.5,14.5,516.5,443.92,344.16
2016,5,4,11,0,94.0,436.0,1.5,15.0,521.0,449.03,346.86
2016,5,4,11,15,170.0,446.0,1.65,15.0,602.0,539.71,415.63
2016,5,4,11,30,246.0,456.0,1.8,15.0,683.0,631.48,483.2
2016,5,4,11,45,226.5,462.5,2.0,15.0,672.5,608.5,466.65
2016,5,4,12,0,207.0,469.0,2.2,15.0,662.0,598.55,460.0
2016,5,4,12,15,292.0,441.5,2.3,15.0,713.0,662.78,508.92
2016,5,4,12,30,377.0,414.0,2.4,15.0,764.0,710.11,544.93
2016,5,4,12,45,389.0,403.0,2.5,15.0,761.0,706.55,543.06
2016,5,4,13,0,401.0,392.0,2.6,15.0,758.0,700.84,540.03
2016,5,4,13,15,383.5,394.0,2.65,15.0,738.5,679.98,525.11
2016,5,4,13,30,366.0,396.0,2.7,15.0,719.0,657.92,509.32
2016,5,4,13,45,415.5,361.0,2.8,15.5,718.0,666.59,516.53
2016,5,4,14,0,465.0,326.0,2.9,16.0,717.0,660.53,512.87
2016,5,4,14,15,458.5,314.5,2.95,16.0,688.5,628.45,489.74
2016,5,4,14,30,452.0,303.0,3.0,16.0,660.0,595.05,465.43
2016,5,4,14,45,437.0,294.5,3.05,16.0,626.0,557.36,437.4
2016,5,4,15,0,422.0,286.0,3.1,16.0,592.0,519.32,408.64
2016,5,4,15,15,491.0,241.5,3.1,15.5,577.0,499.87,394.85
2016,5,4,15,30,560.0,197.0,3.1,15.0,562.0,472.5,373.76
2016,5,4,15,45,477.5,205.5,3.1,15.0,501.0,409.36,323.18
2016,5,4,16,0,395.0,214.0,3.1,15.0,440.0,352.61,277.44
2016,5,4,16,15,388.5,194.0,3.0,15.0,399.0,308.98,240.85
2016,5,4,16,30,382.0,174.0,2.9,15.0,358.0,265.49,203.65
2016,5,4,16,45,333.0,160.0,2.85,15.0,307.0,212.39,159.74
2016,5,4,17,0,284.0,146.0,2.8,15.0,256.0,169.19,124.58
2016,5,4,17,15,248.0,130.5,2.7,14.5,217.0,132.16,95.42
2016,5,4,17,30,212.0,115.0,2.6,14.0,178.0,99.26,71.67
2016,5,4,17,45,178.5,95.0,2.55,14.0,140.5,67.81,54.85
2016,5,4,18,0,145.0,75.0,2.5,14.0,103.0,53.79,42.07
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,39.91,29.29
2016,5,4,18,30,54.0,34.0,2.2,13.0,39.0,25.41,15.33
2016,5,4,18,45,27.0,17.0,2.1,13.0,19.5,13.07,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.9,13.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,2.0,13.0,12.0,9.13,0.0
2016,5,5,5,45,0.0,30.5,2.1,13.0,30.5,23.01,13.72
2016,5,5,6,0,0.0,49.0,2.2,13.0,49.0,36.34,26.36
2016,5,5,6,15,12.0,70.0,2.25,13.0,73.0,51.27,40.11
2016,5,5,6,30,24.0,91.0,2.3,13.0,97.0,65.62,53.21
2016,5,5,6,45,36.0,112.0,2.35,13.5,123.5,84.66,65.59
2016,5,5,7,0,48.0,133.0,2.4,14.0,150.0,105.54,82.18
2016,5,5,7,15,169.5,152.0,2.4,14.0,225.0,150.66,114.68
2016,5,5,7,30,291.0,171.0,2.4,14.0,300.0,211.87,161.66
2016,5,5,7,45,332.0,186.0,2.45,14.0,350.0,256.49,198.65
2016,5,5,8,0,373.0,201.0,2.5,14.0,400.0,305.2,239.07
2016,5,5,8,15,449.5,197.5,2.45,14.0,459.5,364.81,287.36
2016,5,5,8,30,526.0,194.0,2.4,14.0,519.0,425.27,336.01
2016,5,5,8,45,464.5,235.5,2.4,14.5,538.0,456.22,360.54
2016,5,5,9,0,403.0,277.0,2.4,15.0,557.0,471.34,371.94
2016,5,5,9,15,352.5,310.5,2.35,15.0,566.0,488.91,384.99
2016,5,5,9,30,302.0,344.0,2.3,15.0,575.0,501.44,393.58
2016,5,5,9,45,324.5,355.0,2.3,15.0,613.0,540.78,423.12
2016,5,5,10,0,347.0,366.0,2.3,15.0,651.0,580.54,452.44
2016,5,5,10,15,345.5,380.5,2.3,15.0,672.0,605.27,470.01
2016,5,5,10,30,344.0,395.0,2.3,15.0,693.0,628.56,486.43
2016,5,5,10,45,585.0,279.5,2.3,15.5,800.5,748.65,576.66
2016,5,5,11,0,826.0,164.0,2.3,16.0,908.0,853.56,652.55
2016,5,5,11,15,830.0,164.5,2.3,16.0,921.5,870.87,663.04
2016,5,5,11,30,834.0,165.0,2.3,16.0,935.0,884.88,672.16
2016,5,5,11,45,839.5,163.0,2.35,16.0,942.0,894.56,678.87
2016,5,5,12,0,845.0,161.0,2.4,16.0,949.0,900.79,683.38
2016,5,5,12,15,564.5,306.5,2.4,16.0,832.5,792.48,603.58
2016,5,5,12,30,284.0,452.0,2.4,16.0,716.0,661.68,504.9
2016,5,5,12,45,563.0,305.0,2.4,16.0,821.0,781.4,598.02
2016,5,5,13,0,842.0,158.0,2.4,16.0,926.0,873.49,666.44
2016,5,5,13,15,837.5,157.0,2.4,16.0,909.0,854.69,653.01
2016,5,5,13,30,833.0,156.0,2.4,16.0,892.0,832.68,638.44
2016,5,5,13,45,824.0,155.5,2.4,16.0,867.0,804.49,619.05
2016,5,5,14,0,815.0,155.0,2.4,16.0,842.0,773.56,597.23
2016,5,5,14,15,806.0,153.0,2.4,16.0,811.0,738.77,572.37
2016,5,5,14,30,797.0,151.0,2.4,16.0,780.0,701.64,545.39
2016,5,5,14,45,463.5,246.5,2.4,16.0,608.0,533.01,417.41
2016,5,5,15,0,130.0,342.0,2.4,16.0,436.0,367.68,288.78
2016,5,5,15,15,130.0,320.5,2.35,16.0,410.0,341.42,269.36
2016,5,5,15,30,130.0,299.0,2.3,16.0,384.0,314.94,248.88
2016,5,5,15,45,413.5,214.5,2.25,16.0,457.0,384.91,302.49
2016,5,5,16,0,697.0,130.0,2.2,16.0,530.0,414.02,319.68
2016,5,5,16,15,669.5,125.0,2.2,15.5,481.0,359.3,273.65
2016,5,5,16,30,642.0,120.0,2.2,15.0,432.0,306.2,228.35
2016,5,5,16,45,603.5,114.0,2.2,15.0,381.0,251.46,181.3
2016,5,5,17,0,565.0,108.0,2.2,15.0,330.0,200.26,137.93
2016,5,5,17,15,517.0,99.5,2.25,14.5,279.5,149.7,98.11
2016,5,5,17,30,469.0,91.0,2.3,14.0,229.0,101.19,64.63
2016,5,5,17,45,400.5,79.5,2.35,14.0,181.5,59.12,47.16
2016,5,5,18,0,332.0,68.0,2.4,14.0,134.0,50.52,39.22
2016,5,5,18,15,242.5,52.5,2.25,13.5,93.0,39.12,28.65
2016,5,5,18,30,153.0,37.0,2.1,13.0,52.0,27.66,17.37
2016,5,5,18,45,76.5,18.5,2.0,13.0,26.0,14.1,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,2.7,12.0,9.0,7.08,0.0
2016,5,6,5,30,0.0,18.0,2.7,12.0,18.0,13.73,0.0
2016,5,6,5,45,42.0,39.5,2.7,12.0,46.0,29.12,19.08
2016,5,6,6,0,84.0,61.0,2.7,12.0,74.0,44.08,33.32
2016,5,6,6,15,122.5,82.5,2.65,12.0,109.5,58.82,47.01
2016,5,6,6,30,161.0,104.0,2.6,12.0,145.0,75.01,61.81
2016,5,6,6,45,211.0,117.0,2.55,12.0,183.5,101.85,74.25
2016,5,6,7,0,261.0,130.0,2.5,12.0,222.0,134.93,98.1
2016,5,6,7,15,130.5,98.5,2.45,12.0,144.5,104.42,78.21
2016,5,6,7,30,0.0,67.0,2.4,12.0,67.0,51.4,38.53
2016,5,6,7,45,0.0,104.5,2.4,12.5,104.5,80.2,62.78
2016,5,6,8,0,0.0,142.0,2.4,13.0,142.0,109.03,86.55
2016,5,6,8,15,18.5,194.5,2.35,13.0,206.0,157.62,126.24
2016,5,6,8,30,37.0,247.0,2.3,13.0,270.0,214.02,171.74
2016,5,6,8,45,18.5,150.5,2.3,13.0,162.0,129.84,102.82
2016,5,6,9,0,0.0,54.0,2.3,13.0,54.0,41.56,29.35
2016,5,6,9,15,1.5,113.5,2.3,13.0,115.0,88.76,68.66
2016,5,6,9,30,3.0,173.0,2.3,13.0,176.0,136.7,107.85
2016,5,6,9,45,2.5,165.0,2.3,13.0,167.5,130.33,102.36
2016,5,6,10,0,2.0,157.0,2.3,13.0,159.0,123.88,96.94
2016,5,6,10,15,1.0,130.5,2.3,13.0,131.5,102.36,79.22
2016,5,6,10,30,0.0,104.0,2.3,13.0,104.0,80.83,61.46
2016,5,6,10,45,0.0,109.5,2.3,13.5,109.5,85.25,64.92
2016,5,6,11,0,0.0,115.0,2.3,14.0,115.0,89.67,68.34
2016,5,6,11,15,11.5,230.5,2.3,14.0,241.5,191.92,151.08
2016,5,6,11,30,23.0,346.0,2.3,14.0,368.0,296.97,233.49
2016,5,6,11,45,11.5,242.0,2.35,14.0,253.5,201.74,158.24
2016,5,6,12,0,0.0,138.0,2.4,14.0,139.0,108.13,83.07
2016,5,6,12,15,16.0,258.5,2.4,14.0,273.5,219.19,172.71
2016,5,6,12,30,32.0,379.0,2.4,14.0,408.0,348.61,273.49
2016,5,6,12,45,33.5,374.0,2.4,14.0,404.5,344.81,270.16
2016,5,6,13,0,35.0,369.0,2.4,14.0,401.0,340.69,267.19
2016,5,6,13,15,26.5,335.5,2.35,14.0,359.5,303.19,238.18
2016,5,6,13,30,18.0,302.0,2.3,14.0,318.0,254.53,200.3
2016,5,6,13,45,51.5,350.5,2.3,14.0,394.5,332.82,262.48
2016,5,6,14,0,85.0,399.0,2.3,14.0,471.0,397.47,312.62
2016,5,6,14,15,60.5,361.5,2.25,14.0,412.0,343.47,270.66
2016,5,6,14,30,36.0,324.0,2.2,14.0,353.0,291.34,230.2
2016,5,6,14,45,97.5,334.0,2.15,14.0,406.5,336.93,267.26
2016,5,6,15,0,159.0,344.0,2.1,14.0,460.0,386.05,305.78
2016,5,6,15,15,120.5,317.5,1.95,14.0,402.5,332.79,263.85
2016,5,6,15,30,82.0,291.0,1.8,14.0,345.0,275.62,219.04
2016,5,6,15,45,79.0,270.5,1.7,14.0,319.5,251.8,200.41
2016,5,6,16,0,76.0,250.0,1.6,14.0,294.0,228.25,181.67
2016,5,6,16,15,57.0,219.5,1.4,14.0,251.0,191.59,152.34
2016,5,6,16,30,38.0,189.0,1.2,14.0,208.0,157.42,125.01
2016,5,6,16,45,32.5,168.5,1.0,14.0,183.5,136.56,108.13
2016,5,6,17,0,27.0,148.0,0.8,14.0,159.0,116.54,91.85
2016,5,6,17,15,20.5,127.0,0.7,13.5,135.0,96.91,76.08
2016,5,6,17,30,14.0,106.0,0.6,13.0,111.0,78.95,61.58
2016,5,6,17,45,7.0,85.5,0.5,13.0,88.0,62.43,50.31
2016,5,6,18,0,0.0,65.0,0.4,13.0,65.0,47.91,37.14
2016,5,6,18,15,0.0,45.5,0.45,13.0,45.5,34.0,24.32
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,19.86,11.05
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,9.9,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.65,12.0,6.0,4.72,0.0
2016,5,7,5,30,0.0,12.0,1.8,12.0,12.0,9.12,0.0
2016,5,7,5,45,0.0,30.0,2.0,12.5,30.0,22.77,13.78
2016,5,7,6,0,0.0,48.0,2.2,13.0,48.0,35.82,25.98
2016,5,7,6,15,6.0,69.0,2.25,13.0,70.5,50.75,39.7
2016,5,7,6,30,12.0,90.0,2.3,13.0,93.0,65.73,53.33
2016,5,7,6,45,22.5,111.0,2.35,13.0,118.0,82.84,64.69
2016,5,7,7,0,33.0,132.0,2.4,13.0,143.0,102.52,80.62
2016,5,7,7,15,66.5,159.0,2.45,13.0,187.0,132.53,104.26
2016,5,7,7,30,100.0,186.0,2.5,13.0,231.0,166.97,131.82
2016,5,7,7,45,50.0,148.5,2.6,13.5,171.0,131.03,103.56
2016,5,7,8,0,0.0,111.0,2.7,14.0,111.0,85.34,66.4
2016,5,7,8,15,1.5,145.5,2.75,14.0,147.0,112.66,88.93
2016,5,7,8,30,3.0,180.0,2.8,14.0,183.0,140.47,111.53
2016,5,7,8,45,5.5,194.5,2.9,14.0,199.0,153.63,121.97
2016,5,7,9,0,8.0,209.0,3.0,14.0,215.0,167.09,132.66
2016,5,7,9,15,10.0,225.0,2.95,14.0,233.0,181.72,144.21
2016,5,7,9,30,12.0,241.0,2.9,14.0,251.0,196.57,155.88
2016,5,7,9,45,8.0,207.5,2.9,14.5,214.0,167.84,132.18
2016,5,7,10,0,4.0,174.0,2.9,15.0,177.0,138.78,108.31
2016,5,7,10,15,2.0,131.5,2.85,15.0,133.0,103.9,79.89
2016,5,7,10,30,0.0,89.0,2.8,15.0,89.0,69.07,51.36
2016,5,7,10,45,0.0,83.0,2.75,15.0,83.0,64.43,47.53
2016,5,7,11,0,0.0,77.0,2.7,15.0,77.0,59.79,43.69
2016,5,7,11,15,0.0,106.5,2.65,15.0,106.5,83.03,62.65
2016,5,7,11,30,0.0,136.0,2.6,15.0,136.0,106.46,81.61
2016,5,7,11,45,0.0,117.5,2.6,15.5,117.5,91.83,69.56
2016,5,7,12,0,0.0,99.0,2.6,16.0,99.0,77.23,57.6
2016,5,7,12,15,0.0,71.5,2.55,16.0,71.5,55.6,40.01
2016,5,7,12,30,0.0,44.0,2.5,16.0,44.0,34.15,22.47
2016,5,7,12,45,2.0,102.5,2.5,16.0,104.0,81.63,61.34
2016,5,7,13,0,4.0,161.0,2.5,16.0,164.0,129.62,100.12
2016,5,7,13,15,16.0,254.5,2.45,16.0,269.0,214.57,167.97
2016,5,7,13,30,28.0,348.0,2.4,16.0,374.0,313.48,245.01
2016,5,7,13,45,19.5,293.5,2.4,16.0,311.5,247.78,193.79
2016,5,7,14,0,11.0,239.0,2.4,16.0,249.0,196.33,153.54
2016,5,7,14,15,5.5,162.0,2.4,16.0,167.0,130.29,101.0
2016,5,7,14,30,0.0,85.0,2.4,16.0,85.0,65.74,48.64
2016,5,7,14,45,0.0,118.0,2.4,16.0,118.0,91.43,69.84
2016,5,7,15,0,0.0,151.0,2.4,16.0,151.0,117.16,90.95
2016,5,7,15,15,55.5,225.0,2.35,15.5,261.5,211.96,168.4
2016,5,7,15,30,111.0,299.0,2.3,15.0,372.0,296.45,235.63
2016,5,7,15,45,90.5,272.0,2.3,15.0,329.0,257.84,204.82
2016,5,7,16,0,70.0,245.0,2.3,15.0,286.0,221.42,176.0
2016,5,7,16,15,37.0,201.5,2.25,15.0,223.5,170.29,135.26
2016,5,7,16,30,4.0,158.0,2.2,15.0,161.0,121.62,96.35
2016,5,7,16,45,5.5,146.5,2.2,15.0,149.5,112.31,88.93
2016,5,7,17,0,7.0,135.0,2.2,15.0,138.0,102.76,81.13
2016,5,7,17,15,3.5,115.5,2.1,14.5,117.0,86.7,68.12
2016,5,7,17,30,0.0,96.0,2.0,14.0,96.0,71.29,55.41
2016,5,7,17,45,0.0,76.5,1.95,14.0,76.5,56.64,45.0
2016,5,7,18,0,0.0,57.0,1.9,14.0,57.0,42.71,32.37
2016,5,7,18,15,0.0,40.0,1.85,13.5,40.0,30.33,21.04
2016,5,7,18,30,0.0,23.0,1.8,13.0,23.0,17.54,9.16
2016,5,7,18,45,0.0,11.5,1.75,13.0,11.5,8.74,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,3.54,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,6.83,0.0
2016,5,8,5,45,0.0,22.0,1.25,12.5,22.0,16.76,8.74
2016,5,8,6,0,0.0,35.0,1.3,13.0,35.0,26.74,18.04
2016,5,8,6,15,0.0,50.5,1.3,13.0,50.5,38.42,28.78
2016,5,8,6,30,0.0,66.0,1.3,13.0,66.0,49.8,39.16
2016,5,8,6,45,0.0,83.0,1.35,13.5,83.0,62.54,48.12
2016,5,8,7,0,0.0,100.0,1.4,14.0,100.0,75.48,58.93
2016,5,8,7,15,14.5,134.5,1.4,14.0,141.5,104.09,82.2
2016,5,8,7,30,29.0,169.0,1.4,14.0,183.0,136.27,108.23
2016,5,8,7,45,15.5,166.5,1.45,14.5,174.0,131.66,104.41
2016,5,8,8,0,2.0,164.0,1.5,15.0,165.0,126.43,99.97
2016,5,8,8,15,29.5,213.5,1.5,15.0,232.0,180.37,143.3
2016,5,8,8,30,57.0,263.0,1.5,15.0,299.0,235.48,186.88
2016,5,8,8,45,112.5,295.0,1.5,15.0,372.0,301.82,238.75
2016,5,8,9,0,168.0,327.0,1.5,15.0,445.0,367.15,289.11
2016,5,8,9,15,128.5,341.5,1.5,15.0,435.0,365.12,286.71
2016,5,8,9,30,89.0,356.0,1.5,15.0,425.0,349.49,274.02
2016,5,8,9,45,95.0,375.0,1.55,15.5,451.5,374.59,292.59
2016,5,8,10,0,101.0,394.0,1.6,16.0,478.0,399.9,310.88
2016,5,8,10,15,162.0,411.0,1.65,16.0,550.5,477.04,369.19
2016,5,8,10,30,223.0,428.0,1.7,16.0,623.0,545.64,419.99
2016,5,8,10,45,236.5,436.5,1.8,16.0,647.0,570.96,438.31
2016,5,8,11,0,250.0,445.0,1.9,16.0,671.0,608.98,465.84
2016,5,8,11,15,263.5,439.0,2.0,16.0,681.0,620.73,474.72
2016,5,8,11,30,277.0,433.0,2.1,16.0,691.0,631.33,483.02
2016,5,8,11,45,269.5,447.5,2.25,16.0,699.5,640.68,489.93
2016,5,8,12,0,262.0,462.0,2.4,16.0,708.0,648.41,495.69
2016,5,8,12,15,221.5,467.0,2.45,16.0,675.0,603.84,463.03
2016,5,8,12,30,181.0,472.0,2.5,16.0,642.0,572.2,439.57
2016,5,8,12,45,152.5,464.5,2.65,16.5,607.0,539.11,414.75
2016,5,8,13,0,124.0,457.0,2.8,17.0,572.0,505.67,389.46
2016,5,8,13,15,150.5,450.0,2.85,16.5,586.5,517.72,400.3
2016,5,8,13,30,177.0,443.0,2.9,16.0,601.0,527.97,409.57
2016,5,8,13,45,227.0,422.0,3.0,16.0,618.5,542.32,421.87
2016,5,8,14,0,277.0,401.0,3.1,16.0,636.0,564.93,439.97
2016,5,8,14,15,286.0,378.0,3.15,16.0,613.0,540.29,422.17
2016,5,8,14,30,295.0,355.0,3.2,16.0,590.0,514.09,403.2
2016,5,8,14,45,561.0,234.0,3.25,16.0,654.5,580.02,456.7
2016,5,8,15,0,827.0,113.0,3.3,16.0,719.0,613.31,483.29
2016,5,8,15,15,813.5,110.5,3.35,16.0,677.5,565.91,445.6
2016,5,8,15,30,800.0,108.0,3.4,16.0,636.0,517.37,406.45
2016,5,8,15,45,785.0,103.5,3.45,16.0,590.5,465.47,363.61
2016,5,8,16,0,770.0,99.0,3.5,16.0,545.0,413.15,319.2
2016,5,8,16,15,746.5,95.5,3.55,15.5,496.0,358.49,272.45
2016,5,8,16,30,723.0,92.0,3.6,15.0,447.0,304.85,225.5
2016,5,8,16,45,405.5,126.5,3.7,15.0,321.5,204.34,150.26
2016,5,8,17,0,88.0,161.0,3.8,15.0,196.0,136.69,105.95
2016,5,8,17,15,333.0,115.5,3.85,14.5,220.5,130.96,90.9
2016,5,8,17,30,578.0,70.0,3.9,14.0,245.0,92.34,54.52
2016,5,8,17,45,515.5,62.5,3.95,14.0,196.5,50.09,39.17
2016,5,8,18,0,453.0,55.0,4.0,14.0,148.0,44.38,33.84
2016,5,8,18,15,359.5,44.5,3.9,13.5,105.0,36.02,26.03
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,27.65,17.76
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,13.04,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,2.7,11.0,16.0,10.23,0.0
2016,5,9,5,30,91.0,26.0,2.7,11.0,32.0,19.51,6.15
2016,5,9,5,45,194.0,42.5,2.75,11.0,69.5,31.78,21.79
2016,5,9,6,0,297.0,59.0,2.8,11.0,107.0,44.03,33.55
2016,5,9,6,15,148.5,49.5,2.8,11.0,73.5,37.29,27.98
2016,5,9,6,30,0.0,40.0,2.8,11.0,40.0,30.54,22.07
2016,5,9,6,45,0.0,50.0,2.8,11.5,50.0,38.24,27.56
2016,5,9,7,0,0.0,60.0,2.8,12.0,60.0,45.96,34.11
2016,5,9,7,15,0.0,76.5,2.75,12.0,76.5,58.74,44.97
2016,5,9,7,30,0.0,93.0,2.7,12.0,93.0,71.29,55.51
2016,5,9,7,45,0.0,116.0,2.7,12.5,116.0,88.88,70.05
2016,5,9,8,0,0.0,139.0,2.7,13.0,139.0,106.66,84.53
2016,5,9,8,15,0.0,143.5,2.65,13.0,143.5,110.44,87.37
2016,5,9,8,30,0.0,148.0,2.6,13.0,148.0,114.19,90.2
2016,5,9,8,45,4.5,181.5,2.6,13.0,184.5,142.83,113.54
2016,5,9,9,0,9.0,215.0,2.6,13.0,221.0,172.2,137.22
2016,5,9,9,15,14.5,246.5,2.55,13.0,257.5,201.29,160.45
2016,5,9,9,30,20.0,278.0,2.5,13.0,294.0,231.08,184.02
2016,5,9,9,45,20.5,290.0,2.5,13.5,307.0,242.34,192.26
2016,5,9,10,0,21.0,302.0,2.5,14.0,320.0,253.6,200.5
2016,5,9,10,15,16.0,274.5,2.5,14.0,289.0,228.62,180.43
2016,5,9,10,30,11.0,247.0,2.5,14.0,258.0,203.26,160.08
2016,5,9,10,45,19.0,299.5,2.5,14.5,317.5,252.87,199.03
2016,5,9,11,0,27.0,352.0,2.5,15.0,377.0,316.86,248.2
2016,5,9,11,15,44.0,390.5,2.55,15.0,432.0,365.7,285.74
2016,5,9,11,30,61.0,429.0,2.6,15.0,487.0,415.09,323.31
2016,5,9,11,45,86.0,448.0,2.65,15.5,529.5,454.2,352.48
2016,5,9,12,0,111.0,467.0,2.7,16.0,572.0,493.1,381.21
2016,5,9,12,15,89.5,453.5,2.75,16.0,538.0,462.59,357.93
2016,5,9,12,30,68.0,440.0,2.8,16.0,504.0,431.6,334.48
2016,5,9,12,45,113.0,451.0,2.9,16.0,556.0,492.79,381.76
2016,5,9,13,0,158.0,462.0,3.0,16.0,608.0,537.27,415.82
2016,5,9,13,15,158.5,453.0,3.05,16.0,596.5,525.75,407.43
2016,5,9,13,30,159.0,444.0,3.1,16.0,585.0,513.35,398.68
2016,5,9,13,45,114.5,417.5,3.2,16.0,518.0,450.39,351.16
2016,5,9,14,0,70.0,391.0,3.3,16.0,451.0,377.28,295.41
2016,5,9,14,15,54.5,361.0,3.35,16.0,407.0,337.04,264.78
2016,5,9,14,30,39.0,331.0,3.4,16.0,363.0,297.93,234.59
2016,5,9,14,45,60.5,332.0,3.45,16.0,378.5,309.67,244.58
2016,5,9,15,0,82.0,333.0,3.5,16.0,394.0,319.31,252.65
2016,5,9,15,15,64.0,303.0,3.5,16.0,349.0,279.36,221.35
2016,5,9,15,30,46.0,273.0,3.5,16.0,304.0,241.24,191.39
2016,5,9,15,45,29.5,235.5,3.55,16.0,255.0,199.91,158.65
2016,5,9,16,0,13.0,198.0,3.6,16.0,206.0,157.43,124.7
2016,5,9,16,15,8.5,178.0,3.65,15.5,183.0,139.15,110.38
2016,5,9,16,30,4.0,158.0,3.7,15.0,160.0,121.5,96.41
2016,5,9,16,45,2.0,125.5,3.75,15.0,126.5,95.93,75.44
2016,5,9,17,0,0.0,93.0,3.8,15.0,93.0,70.95,54.73
2016,5,9,17,15,0.0,79.5,3.85,14.5,79.5,60.64,46.24
2016,5,9,17,30,0.0,66.0,3.9,14.0,66.0,50.44,37.67
2016,5,9,17,45,214.0,64.0,4.0,14.0,108.5,46.42,35.93
2016,5,9,18,0,428.0,62.0,4.1,14.0,151.0,49.68,38.56
2016,5,9,18,15,332.5,50.0,4.05,13.5,107.5,38.0,27.8
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,28.79,18.82
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,14.48,1.34
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,10.23,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,19.58,7.08
2016,5,10,5,45,229.0,40.0,2.25,11.5,72.5,30.19,20.48
2016,5,10,6,0,341.0,54.0,2.3,12.0,111.0,40.88,30.67
2016,5,10,6,15,170.5,62.0,2.25,12.0,90.5,45.89,35.58
2016,5,10,6,30,0.0,70.0,2.2,12.0,70.0,52.59,41.82
2016,5,10,6,45,0.0,87.0,2.2,12.5,87.0,65.36,50.72
2016,5,10,7,0,0.0,104.0,2.2,13.0,104.0,78.33,61.59
2016,5,10,7,15,3.5,128.0,2.15,13.0,129.5,97.2,77.21
2016,5,10,7,30,7.0,152.0,2.1,13.0,155.0,116.78,93.26
2016,5,10,7,45,20.0,181.5,2.05,13.5,192.0,144.03,115.04
2016,5,10,8,0,33.0,211.0,2.0,14.0,229.0,175.93,140.45
2016,5,10,8,15,44.5,237.5,1.9,14.0,264.5,204.75,163.38
2016,5,10,8,30,56.0,264.0,1.8,14.0,300.0,235.03,187.29
2016,5,10,8,45,80.0,294.0,1.75,14.5,349.0,275.91,218.99
2016,5,10,9,0,104.0,324.0,1.7,15.0,398.0,319.25,252.13
2016,5,10,9,15,102.5,343.0,1.7,15.5,419.0,340.3,267.46
2016,5,10,9,30,101.0,362.0,1.7,16.0,440.0,361.02,282.41
2016,5,10,9,45,138.0,383.5,1.7,16.5,495.0,420.14,326.63
2016,5,10,10,0,175.0,405.0,1.7,17.0,550.0,471.92,364.42
2016,5,10,10,15,236.0,409.0,1.65,17.0,611.5,528.56,406.3
2016,5,10,10,30,297.0,413.0,1.6,17.0,673.0,599.66,457.61
2016,5,10,10,45,250.0,433.5,1.6,17.5,656.0,589.11,447.37
2016,5,10,11,0,203.0,454.0,1.6,18.0,639.0,562.59,426.51
2016,5,10,11,15,176.5,461.5,1.6,18.0,624.5,551.7,418.12
2016,5,10,11,30,150.0,469.0,1.6,18.0,610.0,539.1,408.36
2016,5,10,11,45,163.0,472.5,1.65,18.0,626.0,555.17,420.41
2016,5,10,12,0,176.0,476.0,1.7,18.0,642.0,570.34,431.6
2016,5,10,12,15,158.0,474.0,1.8,18.0,623.0,553.11,419.23
2016,5,10,12,30,140.0,472.0,1.9,18.0,604.0,534.91,406.31
2016,5,10,12,45,148.5,467.5,2.05,18.5,605.5,536.1,407.46
2016,5,10,13,0,157.0,463.0,2.2,19.0,607.0,536.18,407.65
2016,5,10,13,15,198.5,450.0,2.3,19.0,629.0,554.57,422.53
2016,5,10,13,30,240.0,437.0,2.4,19.0,651.0,570.49,435.43
2016,5,10,13,45,201.5,427.5,2.55,19.0,604.0,524.97,402.24
2016,5,10,14,0,163.0,418.0,2.7,19.0,557.0,480.51,369.71
2016,5,10,14,15,118.5,391.5,2.75,18.5,491.0,419.0,324.39
2016,5,10,14,30,74.0,365.0,2.8,18.0,425.0,349.76,272.41
2016,5,10,14,45,65.0,341.5,2.9,18.0,392.5,319.95,250.08
2016,5,10,15,0,56.0,318.0,3.0,18.0,360.0,290.84,227.92
2016,5,10,15,15,52.0,297.0,3.05,18.0,334.5,267.36,209.97
2016,5,10,15,30,48.0,276.0,3.1,18.0,309.0,244.27,192.15
2016,5,10,15,45,35.0,245.0,3.15,18.0,268.0,209.63,165.02
2016,5,10,16,0,22.0,214.0,3.2,18.0,227.0,173.21,136.26
2016,5,10,16,15,15.0,189.5,3.25,17.5,198.0,150.04,118.19
2016,5,10,16,30,8.0,165.0,3.3,17.0,169.0,127.84,100.71
2016,5,10,16,45,11.0,153.5,3.4,16.5,158.5,118.59,93.45
2016,5,10,17,0,14.0,142.0,3.5,16.0,148.0,108.89,85.66
2016,5,10,17,15,8.5,123.0,3.45,15.5,126.5,92.47,72.5
2016,5,10,17,30,3.0,104.0,3.4,15.0,105.0,76.87,59.84
2016,5,10,17,45,226.0,82.5,3.4,15.0,130.0,60.11,47.92
2016,5,10,18,0,449.0,61.0,3.4,15.0,155.0,49.02,37.83
2016,5,10,18,15,355.5,49.5,3.25,14.5,111.0,39.98,29.45
2016,5,10,18,30,262.0,38.0,3.1,14.0,67.0,28.92,18.95
2016,5,10,18,45,131.0,19.0,3.0,14.0,33.5,14.52,2.24
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.5,2.55,11.0,19.0,9.83,0.0
2016,5,11,5,30,188.0,25.0,2.6,11.0,38.0,19.1,7.45
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,30.08,20.44
2016,5,11,6,0,409.0,49.0,2.7,12.0,118.0,39.8,29.73
2016,5,11,6,15,204.5,50.5,2.65,12.0,85.0,37.31,27.92
2016,5,11,6,30,0.0,52.0,2.6,12.0,52.0,39.8,30.33
2016,5,11,6,45,0.0,64.5,2.55,12.5,64.5,49.44,37.08
2016,5,11,7,0,0.0,77.0,2.5,13.0,77.0,58.89,45.02
2016,5,11,7,15,0.0,104.5,2.45,13.0,104.5,79.46,62.38
2016,5,11,7,30,0.0,132.0,2.4,13.0,132.0,100.3,79.73
2016,5,11,7,45,0.0,127.5,2.35,13.5,127.5,97.52,76.94
2016,5,11,8,0,0.0,123.0,2.3,14.0,123.0,94.45,73.98
2016,5,11,8,15,28.0,194.0,2.25,14.0,212.0,163.89,130.69
2016,5,11,8,30,56.0,265.0,2.2,14.0,301.0,235.44,187.97
2016,5,11,8,45,53.0,282.0,2.15,14.5,318.0,251.96,200.31
2016,5,11,9,0,50.0,299.0,2.1,15.0,335.0,268.15,212.34
2016,5,11,9,15,56.0,321.0,2.05,15.0,363.5,293.55,231.89
2016,5,11,9,30,62.0,343.0,2.0,15.0,392.0,319.47,251.64
2016,5,11,9,45,80.5,369.5,1.95,15.5,435.0,358.12,280.65
2016,5,11,10,0,99.0,396.0,1.9,16.0,478.0,398.06,310.13
2016,5,11,10,15,63.5,370.0,1.9,16.0,423.5,353.84,275.56
2016,5,11,10,30,28.0,344.0,1.9,16.0,369.0,307.04,238.99
2016,5,11,10,45,51.0,387.0,1.9,16.5,433.0,363.93,282.31
2016,5,11,11,0,74.0,430.0,1.9,17.0,497.0,422.04,325.22
2016,5,11,11,15,85.5,443.5,1.9,17.0,522.5,445.47,342.34
2016,5,11,11,30,97.0,457.0,1.9,17.0,548.0,468.77,359.47
2016,5,11,11,45,85.5,452.5,1.95,17.0,533.0,456.27,349.92
2016,5,11,12,0,74.0,448.0,2.0,17.0,518.0,443.04,340.03
2016,5,11,12,15,82.0,452.5,2.05,17.0,530.0,453.79,348.39
2016,5,11,12,30,90.0,457.0,2.1,17.0,542.0,463.91,356.16
2016,5,11,12,45,93.5,450.0,2.2,17.5,537.0,459.37,352.59
2016,5,11,13,0,97.0,443.0,2.3,18.0,532.0,454.19,348.64
2016,5,11,13,15,91.5,435.0,2.35,18.0,518.0,440.2,338.48
2016,5,11,13,30,86.0,427.0,2.4,18.0,504.0,425.92,328.13
2016,5,11,13,45,101.5,420.5,2.5,18.0,509.0,428.87,331.23
2016,5,11,14,0,117.0,414.0,2.6,18.0,514.0,442.08,341.8
2016,5,11,14,15,105.0,394.5,2.6,17.5,482.0,400.21,311.08
2016,5,11,14,30,93.0,375.0,2.6,17.0,450.0,370.4,289.3
2016,5,11,14,45,63.0,333.5,2.6,17.0,383.5,311.51,244.09
2016,5,11,15,0,33.0,292.0,2.6,17.0,317.0,255.37,200.52
2016,5,11,15,15,51.5,291.0,2.55,17.0,327.0,261.81,206.17
2016,5,11,15,30,70.0,290.0,2.5,17.0,337.0,266.19,209.83
2016,5,11,15,45,40.5,243.0,2.45,17.0,269.5,210.27,165.78
2016,5,11,16,0,11.0,196.0,2.4,17.0,202.0,154.89,121.9
2016,5,11,16,15,12.5,185.0,2.35,16.5,192.0,145.67,114.99
2016,5,11,16,30,14.0,174.0,2.3,16.0,182.0,136.22,107.7
2016,5,11,16,45,7.0,147.0,2.3,16.0,151.0,112.84,88.9
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,90.59,70.92
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,77.13,59.94
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,63.84,48.9
2016,5,11,17,45,237.0,71.0,2.2,15.0,121.5,51.37,40.19
2016,5,11,18,0,474.0,57.0,2.2,15.0,158.0,46.03,35.23
2016,5,11,18,15,382.5,46.5,2.2,14.5,113.5,37.68,27.48
2016,5,11,18,30,291.0,36.0,2.2,14.0,69.0,29.31,19.38
2016,5,11,18,45,145.5,18.0,2.25,13.5,34.5,13.84,2.6
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,9.88,1.41
2016,5,12,5,45,0.0,26.5,3.3,11.5,26.5,20.22,11.95
2016,5,12,6,0,0.0,40.0,3.4,12.0,40.0,30.6,21.6
2016,5,12,6,15,0.0,57.0,3.35,12.0,57.0,43.04,33.05
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,55.36,44.3
2016,5,12,6,45,0.0,91.5,3.25,12.0,91.5,68.5,53.51
2016,5,12,7,0,0.0,109.0,3.2,12.0,109.0,81.87,64.84
2016,5,12,7,15,5.5,134.0,3.1,12.0,136.5,101.83,81.36
2016,5,12,7,30,11.0,159.0,3.0,12.0,164.0,122.76,98.54
2016,5,12,7,45,12.0,174.0,2.95,12.5,180.0,135.84,108.96
2016,5,12,8,0,13.0,189.0,2.9,13.0,196.0,149.04,119.38
2016,5,12,8,15,26.0,221.5,2.85,13.0,237.5,180.65,144.9
2016,5,12,8,30,39.0,254.0,2.8,13.0,279.0,218.55,175.32
2016,5,12,8,45,34.5,265.0,2.75,13.5,288.5,228.54,182.66
2016,5,12,9,0,30.0,276.0,2.7,14.0,298.0,237.98,189.49
2016,5,12,9,15,27.5,285.0,2.65,14.0,306.0,246.49,195.87
2016,5,12,9,30,25.0,294.0,2.6,14.0,314.0,246.56,195.53
2016,5,12,9,45,43.5,334.5,2.6,14.5,370.0,303.1,239.6
2016,5,12,10,0,62.0,375.0,2.6,15.0,426.0,353.23,277.74
2016,5,12,10,15,91.0,403.0,2.55,15.0,481.5,401.9,314.99
2016,5,12,10,30,120.0,431.0,2.5,15.0,537.0,464.27,361.95
2016,5,12,10,45,102.5,434.5,2.45,15.0,527.0,445.35,346.75
2016,5,12,11,0,85.0,438.0,2.4,15.0,517.0,437.28,340.03
2016,5,12,11,15,155.5,452.0,2.35,15.0,597.5,523.83,405.84
2016,5,12,11,30,226.0,466.0,2.3,15.0,678.0,598.06,460.8
2016,5,12,11,45,190.0,471.5,2.3,15.5,650.0,574.9,441.66
2016,5,12,12,0,154.0,477.0,2.3,16.0,622.0,550.18,422.04
2016,5,12,12,15,100.5,447.0,2.35,16.0,542.0,463.93,357.95
2016,5,12,12,30,47.0,417.0,2.4,16.0,462.0,391.62,303.09
2016,5,12,12,45,73.5,434.5,2.5,16.0,503.5,428.25,331.94
2016,5,12,13,0,100.0,452.0,2.6,16.0,545.0,463.82,359.28
2016,5,12,13,15,129.5,449.0,2.7,16.0,566.5,495.59,383.8
2016,5,12,13,30,159.0,446.0,2.8,16.0,588.0,511.86,396.84
2016,5,12,13,45,140.0,431.0,2.9,16.0,554.0,478.67,372.16
2016,5,12,14,0,121.0,416.0,3.0,16.0,520.0,445.83,347.76
2016,5,12,14,15,149.0,401.5,3.1,16.0,524.5,447.22,350.0
2016,5,12,14,30,177.0,387.0,3.2,16.0,529.0,446.21,350.13
2016,5,12,14,45,249.5,355.0,3.3,16.0,545.5,465.57,366.18
2016,5,12,15,0,322.0,323.0,3.4,16.0,562.0,468.84,369.42
2016,5,12,15,15,316.0,306.5,3.45,15.5,529.5,434.66,343.5
2016,5,12,15,30,310.0,290.0,3.5,15.0,497.0,400.17,316.92
2016,5,12,15,45,327.5,265.0,3.55,15.0,470.0,369.51,292.08
2016,5,12,16,0,345.0,240.0,3.6,15.0,443.0,336.6,264.63
2016,5,12,16,15,350.0,213.0,3.65,14.5,403.5,295.5,230.45
2016,5,12,16,30,355.0,186.0,3.7,14.0,364.0,253.58,194.75
