Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,330.5,172.0,3.75,14.0,323.5,213.47,160.71
2016,5,12,17,0,306.0,158.0,3.8,14.0,283.0,175.71,129.22
2016,5,12,17,15,286.5,138.0,3.85,13.5,242.5,136.95,98.39
2016,5,12,17,30,267.0,118.0,3.9,13.0,202.0,100.55,72.42
2016,5,12,17,45,235.0,99.0,4.0,13.0,162.5,70.58,57.63
2016,5,12,18,0,203.0,80.0,4.1,13.0,123.0,57.75,45.94
2016,5,12,18,15,154.5,61.0,4.1,12.5,88.5,44.52,33.76
2016,5,12,18,30,106.0,42.0,4.1,12.0,54.0,31.07,21.13
2016,5,12,18,45,53.0,24.5,4.1,12.0,30.5,18.59,6.28
2016,5,12,19,0,0.0,7.0,4.1,12.0,7.0,5.51,0.0
2016,5,12,19,15,0.0,3.5,4.05,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,4.72,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,9.11,1.08
2016,5,13,5,45,0.0,24.0,3.45,11.0,24.0,18.29,10.33
2016,5,13,6,0,0.0,36.0,3.5,11.0,36.0,27.5,18.95
2016,5,13,6,15,0.0,50.5,3.45,11.0,50.5,38.58,29.2
2016,5,13,6,30,0.0,65.0,3.4,11.0,65.0,49.28,39.01
2016,5,13,6,45,0.0,80.5,3.4,11.5,80.5,60.88,47.06
2016,5,13,7,0,0.0,96.0,3.4,12.0,96.0,72.65,56.97
2016,5,13,7,15,55.5,144.5,3.35,12.0,170.5,119.13,93.82
2016,5,13,7,30,111.0,193.0,3.3,12.0,245.0,175.07,138.55
2016,5,13,7,45,59.5,187.0,3.3,12.5,215.5,161.53,128.92
2016,5,13,8,0,8.0,181.0,3.3,13.0,186.0,141.15,112.94
2016,5,13,8,15,72.0,234.0,3.3,13.0,280.0,212.44,170.46
2016,5,13,8,30,136.0,287.0,3.3,13.0,374.0,294.62,236.19
2016,5,13,8,45,101.5,300.0,3.3,13.5,367.5,290.24,232.15
2016,5,13,9,0,67.0,313.0,3.3,14.0,361.0,288.09,229.71
2016,5,13,9,15,82.5,338.0,3.4,14.0,400.5,322.43,256.78
2016,5,13,9,30,98.0,363.0,3.5,14.0,440.0,358.05,284.57
2016,5,13,9,45,123.5,385.0,3.65,14.5,485.5,408.99,323.6
2016,5,13,10,0,149.0,407.0,3.8,15.0,531.0,452.16,356.19
2016,5,13,10,15,185.5,419.5,3.9,15.0,579.0,496.63,390.4
2016,5,13,10,30,222.0,432.0,4.0,15.0,627.0,542.41,425.33
2016,5,13,10,45,224.0,442.5,4.15,15.0,643.5,560.09,438.44
2016,5,13,11,0,226.0,453.0,4.3,15.0,660.0,576.82,451.12
2016,5,13,11,15,301.0,434.5,4.4,15.0,714.5,640.38,500.15
2016,5,13,11,30,376.0,416.0,4.5,15.0,769.0,691.83,539.8
2016,5,13,11,45,390.5,405.5,4.6,15.0,773.5,698.6,545.34
2016,5,13,12,0,405.0,395.0,4.7,15.0,778.0,715.05,558.03
2016,5,13,12,15,662.0,259.0,4.75,15.0,883.0,818.62,640.26
2016,5,13,12,30,919.0,123.0,4.8,15.0,988.0,892.3,696.34
2016,5,13,12,45,916.5,122.5,4.9,15.0,978.0,882.34,689.61
2016,5,13,13,0,914.0,122.0,5.0,15.0,968.0,868.85,680.91
2016,5,13,13,15,629.5,266.0,5.0,15.0,844.0,767.71,603.1
2016,5,13,13,30,345.0,410.0,5.0,15.0,720.0,638.25,501.19
2016,5,13,13,45,355.0,390.5,5.05,15.0,702.0,618.72,487.81
2016,5,13,14,0,365.0,371.0,5.1,15.0,684.0,597.27,472.34
2016,5,13,14,15,627.5,241.0,5.1,15.0,755.0,673.4,534.59
2016,5,13,14,30,890.0,111.0,5.1,15.0,826.0,704.7,561.63
2016,5,13,14,45,884.5,107.0,5.1,15.0,790.0,664.18,529.66
2016,5,13,15,0,879.0,103.0,5.1,15.0,754.0,621.23,495.43
2016,5,13,15,15,867.0,101.0,5.05,14.5,712.0,574.21,457.9
2016,5,13,15,30,855.0,99.0,5.0,14.0,670.0,525.76,418.15
2016,5,13,15,45,844.0,94.0,4.95,14.0,625.0,474.72,374.45
2016,5,13,16,0,833.0,89.0,4.9,14.0,580.0,421.12,327.58
2016,5,13,16,15,812.0,86.0,4.85,14.0,530.0,365.1,277.83
2016,5,13,16,30,791.0,83.0,4.8,14.0,480.0,309.69,227.85
2016,5,13,16,45,768.0,78.0,4.75,14.0,429.0,253.03,176.92
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,197.83,128.59
2016,5,13,17,15,706.0,68.5,4.65,13.5,326.0,142.87,85.3
2016,5,13,17,30,667.0,64.0,4.6,13.0,274.0,88.05,50.07
2016,5,13,17,45,612.5,57.5,4.55,13.0,223.0,47.29,36.86
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,42.08,32.02
2016,5,13,18,15,469.5,43.0,4.45,12.5,126.0,35.43,25.77
2016,5,13,18,30,381.0,35.0,4.4,12.0,80.0,28.87,19.3
2016,5,13,18,45,236.0,23.0,4.35,12.0,46.5,18.81,7.08
2016,5,13,19,0,91.0,11.0,4.3,12.0,13.0,8.65,0.0
2016,5,13,19,15,45.5,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,13.0,13.0,2.95,13.0,14.0,10.23,0.0
2016,5,14,5,30,26.0,26.0,3.1,13.0,28.0,19.75,9.21
2016,5,14,5,45,60.5,44.5,3.3,13.0,54.0,32.96,22.96
2016,5,14,6,0,95.0,63.0,3.5,13.0,80.0,46.05,35.21
2016,5,14,6,15,113.0,84.5,3.5,13.0,111.0,60.63,48.61
2016,5,14,6,30,131.0,106.0,3.5,13.0,142.0,74.91,61.56
2016,5,14,6,45,143.5,127.0,3.5,13.5,174.0,100.56,75.7
2016,5,14,7,0,156.0,148.0,3.5,14.0,206.0,128.68,96.87
2016,5,14,7,15,141.5,171.5,3.35,14.0,230.0,155.08,119.29
2016,5,14,7,30,127.0,195.0,3.2,14.0,254.0,180.0,140.86
2016,5,14,7,45,125.5,218.5,3.05,14.5,282.5,207.34,163.48
2016,5,14,8,0,124.0,242.0,2.9,15.0,311.0,234.59,185.64
2016,5,14,8,15,87.0,253.0,2.7,15.0,304.0,232.8,184.89
2016,5,14,8,30,50.0,264.0,2.5,15.0,297.0,230.81,183.42
2016,5,14,8,45,88.0,297.5,2.4,15.5,359.0,280.9,222.54
2016,5,14,9,0,126.0,331.0,2.3,16.0,421.0,342.23,269.65
2016,5,14,9,15,164.5,351.0,2.25,16.0,475.0,389.7,306.02
2016,5,14,9,30,203.0,371.0,2.2,16.0,529.0,439.97,344.14
2016,5,14,9,45,167.5,388.5,2.15,16.5,522.5,440.71,342.97
2016,5,14,10,0,132.0,406.0,2.1,17.0,516.0,438.4,339.56
2016,5,14,10,15,512.5,263.0,2.1,17.0,711.5,626.93,485.53
2016,5,14,10,30,893.0,120.0,2.1,17.0,907.0,798.37,612.08
2016,5,14,10,45,675.0,245.5,2.15,17.0,848.0,772.78,588.5
2016,5,14,11,0,457.0,371.0,2.2,17.0,789.0,715.07,543.56
2016,5,14,11,15,415.0,395.0,2.25,17.0,778.5,709.09,539.01
2016,5,14,11,30,373.0,419.0,2.3,17.0,768.0,690.3,525.11
2016,5,14,11,45,400.5,408.5,2.35,17.0,786.0,707.99,538.64
2016,5,14,12,0,428.0,398.0,2.4,17.0,804.0,735.16,558.31
2016,5,14,12,15,437.0,395.0,2.45,17.0,808.0,740.13,562.08
2016,5,14,12,30,446.0,392.0,2.5,17.0,812.0,742.77,564.4
2016,5,14,12,45,494.0,373.0,2.6,17.0,834.5,762.34,579.82
2016,5,14,13,0,542.0,354.0,2.7,17.0,857.0,778.43,592.6
2016,5,14,13,15,706.5,245.0,2.8,17.0,887.5,810.06,619.45
2016,5,14,13,30,871.0,136.0,2.9,17.0,918.0,811.91,624.89
2016,5,14,13,45,864.5,135.0,3.0,17.0,893.5,785.67,607.28
2016,5,14,14,0,858.0,134.0,3.1,17.0,869.0,756.54,586.8
2016,5,14,14,15,849.5,132.5,3.2,17.0,838.0,722.83,562.61
2016,5,14,14,30,841.0,131.0,3.3,17.0,807.0,693.31,540.75
2016,5,14,14,45,454.5,230.5,3.4,17.0,593.5,499.5,392.61
2016,5,14,15,0,68.0,330.0,3.5,17.0,380.0,305.93,240.33
2016,5,14,15,15,67.5,311.0,3.55,17.0,358.5,285.47,225.17
2016,5,14,15,30,67.0,292.0,3.6,17.0,337.0,264.99,209.32
2016,5,14,15,45,48.5,259.0,3.7,17.0,290.5,225.48,178.25
2016,5,14,16,0,30.0,226.0,3.8,17.0,244.0,188.21,148.8
2016,5,14,16,15,15.0,189.5,3.8,16.5,198.5,149.66,118.29
2016,5,14,16,30,0.0,153.0,3.8,16.0,153.0,116.38,91.84
2016,5,14,16,45,3.5,146.5,3.85,16.0,148.0,111.52,88.02
2016,5,14,17,0,7.0,140.0,3.9,16.0,143.0,106.04,83.56
2016,5,14,17,15,274.5,112.5,3.85,15.5,200.0,116.84,81.49
2016,5,14,17,30,542.0,85.0,3.8,15.0,257.0,95.69,60.1
2016,5,14,17,45,489.0,75.0,3.8,15.0,209.0,59.12,47.06
2016,5,14,18,0,436.0,65.0,3.8,15.0,161.0,51.87,40.43
2016,5,14,18,15,347.0,53.5,3.7,14.5,117.0,40.6,30.11
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,31.78,21.69
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,20.35,8.61
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,14.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,11.8,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,22.6,11.7
2016,5,15,5,45,253.0,43.5,4.3,13.5,81.5,32.84,22.84
2016,5,15,6,0,359.0,57.0,4.4,14.0,121.0,43.14,32.51
2016,5,15,6,15,431.0,66.5,4.3,14.0,168.0,52.82,41.5
2016,5,15,6,30,503.0,76.0,4.2,14.0,215.0,59.86,47.96
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.5,99.28,61.1
2016,5,15,7,0,615.0,88.0,4.0,15.0,318.0,147.92,92.59
2016,5,15,7,15,651.5,93.5,3.9,15.0,369.0,198.54,132.84
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,252.55,179.02
2016,5,15,7,45,719.0,102.0,3.75,15.5,471.0,305.92,225.59
2016,5,15,8,0,750.0,105.0,3.7,16.0,522.0,363.51,275.28
2016,5,15,8,15,770.5,108.5,3.6,16.0,569.5,416.4,321.08
2016,5,15,8,30,791.0,112.0,3.5,16.0,617.0,469.64,366.04
2016,5,15,8,45,810.0,113.5,3.45,16.5,662.0,520.4,407.28
2016,5,15,9,0,829.0,115.0,3.4,17.0,707.0,570.72,446.9
2016,5,15,9,15,841.0,117.0,3.35,17.0,746.0,616.58,482.9
2016,5,15,9,30,853.0,119.0,3.3,17.0,785.0,655.78,513.21
2016,5,15,9,45,874.0,114.5,3.3,17.5,822.0,697.79,544.12
2016,5,15,10,0,895.0,110.0,3.3,18.0,859.0,738.21,573.12
2016,5,15,10,15,901.5,111.0,3.4,18.0,886.5,770.88,597.37
2016,5,15,10,30,908.0,112.0,3.5,18.0,914.0,800.66,618.61
2016,5,15,10,45,912.0,113.5,3.65,18.0,934.5,825.85,636.39
2016,5,15,11,0,916.0,115.0,3.8,18.0,955.0,847.75,651.9
2016,5,15,11,15,918.5,116.0,4.05,18.0,968.5,864.6,664.42
2016,5,15,11,30,921.0,117.0,4.3,18.0,982.0,877.96,674.56
2016,5,15,11,45,921.5,117.5,4.6,18.0,987.0,885.68,681.78
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,889.82,686.59
2016,5,15,12,15,922.0,118.0,5.1,18.0,990.0,889.54,687.64
2016,5,15,12,30,922.0,118.0,5.3,18.0,988.0,885.68,686.21
2016,5,15,12,45,925.0,114.5,5.5,18.0,980.0,877.74,681.89
2016,5,15,13,0,928.0,111.0,5.7,18.0,972.0,866.11,674.94
2016,5,15,13,15,924.5,110.5,5.8,18.0,955.0,848.17,662.93
2016,5,15,13,30,921.0,110.0,5.9,18.0,938.0,826.82,648.44
2016,5,15,13,45,914.5,109.5,6.0,18.0,913.0,799.87,629.81
2016,5,15,14,0,908.0,109.0,6.1,18.0,888.0,769.86,608.25
2016,5,15,14,15,900.5,107.5,6.1,18.0,857.5,735.39,582.02
2016,5,15,14,30,893.0,106.0,6.1,18.0,827.0,698.26,553.35
2016,5,15,14,45,883.5,104.5,6.2,18.0,790.0,657.41,521.56
2016,5,15,15,0,874.0,103.0,6.3,18.0,753.0,614.46,487.39
2016,5,15,15,15,861.5,100.5,6.4,17.5,711.0,567.14,449.85
2016,5,15,15,30,849.0,98.0,6.5,17.0,669.0,518.44,410.07
2016,5,15,15,45,830.0,96.0,6.6,17.0,622.0,466.79,366.05
2016,5,15,16,0,811.0,94.0,6.7,17.0,575.0,413.52,319.67
2016,5,15,16,15,789.0,91.0,6.7,16.5,525.5,358.47,271.41
2016,5,15,16,30,767.0,88.0,6.7,16.0,476.0,304.18,222.99
2016,5,15,16,45,735.0,84.5,6.7,16.0,424.0,248.18,173.17
2016,5,15,17,0,703.0,81.0,6.7,16.0,372.0,191.33,124.25
2016,5,15,17,15,662.0,76.0,6.65,15.5,320.5,137.97,82.73
2016,5,15,17,30,621.0,71.0,6.6,15.0,269.0,88.77,52.31
2016,5,15,17,45,558.5,64.5,6.55,15.0,219.0,51.88,40.64
2016,5,15,18,0,496.0,58.0,6.5,15.0,169.0,46.88,36.01
2016,5,15,18,15,407.5,48.5,6.4,14.5,124.0,39.32,29.0
2016,5,15,18,30,319.0,39.0,6.3,14.0,79.0,31.78,21.73
2016,5,15,18,45,188.5,25.5,6.2,14.0,46.5,19.48,8.45
2016,5,15,19,0,58.0,12.0,6.1,14.0,14.0,9.44,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.5,15.0,3.9,12.0,21.0,11.8,0.0
2016,5,16,5,30,143.0,30.0,3.9,12.0,42.0,22.59,12.05
2016,5,16,5,45,240.0,44.5,3.9,12.5,81.0,33.47,23.55
2016,5,16,6,0,337.0,59.0,3.9,13.0,120.0,44.36,33.76
2016,5,16,6,15,407.5,69.0,3.8,13.0,166.5,51.92,40.88
2016,5,16,6,30,478.0,79.0,3.7,13.0,213.0,61.82,49.9
2016,5,16,6,45,532.5,86.0,3.6,13.5,263.0,99.61,62.75
2016,5,16,7,0,587.0,93.0,3.5,14.0,313.0,147.17,93.56
2016,5,16,7,15,624.0,99.0,3.4,14.5,363.5,196.58,132.49
2016,5,16,7,30,661.0,105.0,3.3,15.0,414.0,249.5,177.18
2016,5,16,7,45,694.0,107.5,3.25,15.5,465.0,301.54,222.28
2016,5,16,8,0,727.0,110.0,3.2,16.0,516.0,355.88,269.07
2016,5,16,8,15,748.0,114.0,3.15,16.0,563.0,410.3,315.83
2016,5,16,8,30,769.0,118.0,3.1,16.0,610.0,463.01,360.19
2016,5,16,8,45,789.0,119.0,3.1,16.5,654.5,512.77,400.57
2016,5,16,9,0,809.0,120.0,3.1,17.0,699.0,562.21,439.52
2016,5,16,9,15,821.5,122.5,3.1,17.0,738.0,607.91,475.43
2016,5,16,9,30,834.0,125.0,3.1,17.0,777.0,652.11,509.37
2016,5,16,9,45,854.5,120.5,3.1,17.5,813.5,687.7,535.64
2016,5,16,10,0,875.0,116.0,3.1,18.0,850.0,727.12,563.95
2016,5,16,10,15,882.0,117.0,3.15,18.0,877.0,759.51,587.75
2016,5,16,10,30,889.0,118.0,3.2,18.0,904.0,789.09,608.94
2016,5,16,10,45,894.0,119.0,3.25,18.5,925.0,814.15,624.94
2016,5,16,11,0,899.0,120.0,3.3,19.0,946.0,836.03,638.67
2016,5,16,11,15,902.0,121.0,3.4,19.0,959.0,852.99,650.49
2016,5,16,11,30,905.0,122.0,3.5,19.0,972.0,866.53,660.04
2016,5,16,11,45,906.5,122.5,3.6,19.5,978.0,874.95,664.87
2016,5,16,12,0,908.0,123.0,3.7,20.0,984.0,879.87,667.4
2016,5,16,12,15,908.0,122.5,3.85,20.0,982.5,879.18,667.68
2016,5,16,12,30,908.0,122.0,4.0,20.0,981.0,874.98,665.63
2016,5,16,12,45,907.5,121.0,4.15,20.0,972.0,866.42,660.63
2016,5,16,13,0,907.0,120.0,4.3,20.0,963.0,854.36,653.22
2016,5,16,13,15,903.5,119.5,4.4,20.0,946.0,836.82,641.86
2016,5,16,13,30,900.0,119.0,4.5,20.0,929.0,815.94,628.33
2016,5,16,13,45,896.5,117.0,4.6,20.0,905.5,790.54,611.51
2016,5,16,14,0,893.0,115.0,4.7,20.0,882.0,761.99,591.43
2016,5,16,14,15,885.5,113.5,4.75,19.5,851.5,728.05,567.62
2016,5,16,14,30,878.0,112.0,4.8,19.0,821.0,691.5,541.3
2016,5,16,14,45,865.5,111.5,4.9,19.0,784.0,650.24,509.9
2016,5,16,15,0,853.0,111.0,5.0,19.0,747.0,607.15,476.33
2016,5,16,15,15,839.5,108.5,5.0,18.5,705.0,562.92,441.57
2016,5,16,15,30,826.0,106.0,5.0,18.0,663.0,513.91,402.15
2016,5,16,15,45,801.5,106.0,5.05,18.0,615.5,461.22,358.13
2016,5,16,16,0,777.0,106.0,5.1,18.0,568.0,408.9,313.38
2016,5,16,16,15,753.5,102.5,5.1,17.5,519.0,354.67,266.68
2016,5,16,16,30,730.0,99.0,5.1,17.0,470.0,298.73,217.85
2016,5,16,16,45,692.5,96.0,5.15,17.0,418.0,243.47,169.65
2016,5,16,17,0,655.0,93.0,5.2,17.0,366.0,191.34,125.57
2016,5,16,17,15,612.0,87.0,5.25,16.5,315.0,139.7,85.97
2016,5,16,17,30,569.0,81.0,5.3,16.0,264.0,92.56,57.03
2016,5,16,17,45,506.0,73.5,5.35,16.0,214.5,58.07,45.95
2016,5,16,18,0,443.0,66.0,5.4,16.0,165.0,52.63,40.95
2016,5,16,18,15,355.0,54.5,5.3,15.5,121.0,41.37,30.7
2016,5,16,18,30,267.0,43.0,5.2,15.0,77.0,32.55,22.36
2016,5,16,18,45,151.0,27.5,5.15,14.5,45.5,20.8,9.8
2016,5,16,19,0,35.0,12.0,5.1,14.0,14.0,9.44,0.0
2016,5,16,19,15,17.5,6.0,4.9,13.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,11.29,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,22.84,12.38
2016,5,17,5,45,348.5,38.5,2.75,15.0,91.0,31.37,21.53
2016,5,17,6,0,454.0,49.0,2.8,16.0,133.0,39.94,29.49
2016,5,17,6,15,522.0,56.5,2.7,16.0,181.5,45.84,35.04
2016,5,17,6,30,590.0,64.0,2.6,16.0,230.0,51.76,40.42
2016,5,17,6,45,638.5,69.5,2.55,16.5,282.0,92.94,53.4
2016,5,17,7,0,687.0,75.0,2.5,17.0,334.0,144.51,85.95
2016,5,17,7,15,720.5,79.5,2.55,17.5,386.5,200.82,130.03
2016,5,17,7,30,754.0,84.0,2.6,18.0,439.0,256.4,176.8
2016,5,17,7,45,780.0,87.0,2.65,18.5,490.0,311.11,224.2
2016,5,17,8,0,806.0,90.0,2.7,19.0,541.0,367.25,272.45
2016,5,17,8,15,824.5,93.0,2.75,19.5,589.5,421.48,318.4
2016,5,17,8,30,843.0,96.0,2.8,20.0,638.0,475.75,363.09
2016,5,17,8,45,857.5,98.5,2.9,20.5,682.5,525.81,403.47
2016,5,17,9,0,872.0,101.0,3.0,21.0,727.0,575.55,442.41
2016,5,17,9,15,883.0,103.0,3.0,21.0,766.5,621.55,478.08
2016,5,17,9,30,894.0,105.0,3.0,21.0,806.0,665.74,511.55
2016,5,17,9,45,903.0,106.5,3.05,21.5,840.0,706.12,540.7
2016,5,17,10,0,912.0,108.0,3.1,22.0,874.0,744.08,567.44
2016,5,17,10,15,918.5,109.0,3.1,22.0,901.5,777.17,591.08
2016,5,17,10,30,925.0,110.0,3.1,22.0,929.0,807.31,611.72
2016,5,17,10,45,928.5,111.5,3.1,22.5,949.0,832.43,627.07
2016,5,17,11,0,932.0,113.0,3.1,23.0,969.0,854.19,640.06
2016,5,17,11,15,934.0,113.5,3.1,23.0,982.0,870.41,650.53
2016,5,17,11,30,936.0,114.0,3.1,23.0,995.0,883.08,658.69
2016,5,17,11,45,936.0,115.0,3.15,23.0,1000.0,890.91,664.01
2016,5,17,12,0,936.0,116.0,3.2,23.0,1005.0,895.12,667.02
2016,5,17,12,15,935.0,116.0,3.25,23.0,1002.5,894.01,666.56
2016,5,17,12,30,934.0,116.0,3.3,23.0,1000.0,889.3,663.8
2016,5,17,12,45,932.5,114.5,3.4,23.0,990.0,879.29,657.84
2016,5,17,13,0,931.0,113.0,3.5,23.0,980.0,865.69,649.51
2016,5,17,13,15,927.5,112.5,3.6,23.0,962.5,847.8,638.27
2016,5,17,13,30,924.0,112.0,3.7,23.0,945.0,826.49,624.67
2016,5,17,13,45,917.5,111.5,3.8,23.0,920.0,799.58,607.12
2016,5,17,14,0,911.0,111.0,3.9,23.0,895.0,769.62,586.52
2016,5,17,14,15,903.5,109.5,3.95,23.0,864.0,735.19,561.8
2016,5,17,14,30,896.0,108.0,4.0,23.0,833.0,698.1,534.68
2016,5,17,14,45,886.0,106.5,4.1,23.0,796.0,656.98,504.15
2016,5,17,15,0,876.0,105.0,4.2,23.0,759.0,613.79,471.31
2016,5,17,15,15,863.0,102.5,4.25,22.5,716.5,566.27,435.12
2016,5,17,15,30,850.0,100.0,4.3,22.0,674.0,517.42,396.74
2016,5,17,15,45,833.5,97.5,4.4,22.0,628.0,466.57,355.08
2016,5,17,16,0,817.0,95.0,4.5,22.0,582.0,413.85,310.8
2016,5,17,16,15,795.0,91.5,4.5,21.5,532.0,358.25,263.7
2016,5,17,16,30,773.0,88.0,4.5,21.0,482.0,303.41,216.34
2016,5,17,16,45,742.0,84.5,4.55,20.5,430.5,247.52,168.39
2016,5,17,17,0,711.0,81.0,4.6,20.0,379.0,190.62,120.93
2016,5,17,17,15,671.0,75.5,4.5,19.5,327.0,136.75,80.06
2016,5,17,17,30,631.0,70.0,4.4,19.0,275.0,86.93,50.2
2016,5,17,17,45,570.0,64.0,4.35,18.5,224.5,51.58,39.81
2016,5,17,18,0,509.0,58.0,4.3,18.0,174.0,46.94,35.65
2016,5,17,18,15,424.0,48.5,4.1,17.5,128.5,39.37,28.74
2016,5,17,18,30,339.0,39.0,3.9,17.0,83.0,31.81,21.58
2016,5,17,18,45,209.0,26.0,3.75,16.5,49.5,21.11,10.27
2016,5,17,19,0,79.0,13.0,3.6,16.0,16.0,10.23,0.0
2016,5,17,19,15,39.5,6.5,3.4,15.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,13.5,24.0,11.45,0.0
2016,5,18,5,30,204.0,30.0,2.1,14.0,48.0,22.84,12.6
2016,5,18,5,45,303.0,42.0,2.15,14.5,88.5,32.1,22.25
2016,5,18,6,0,402.0,54.0,2.2,15.0,129.0,43.5,32.78
2016,5,18,6,15,470.0,63.0,2.0,15.0,176.5,50.33,39.18
2016,5,18,6,30,538.0,72.0,1.8,15.0,224.0,57.12,45.35
2016,5,18,6,45,586.0,78.0,1.65,15.5,274.5,95.0,57.27
2016,5,18,7,0,634.0,84.0,1.5,16.0,325.0,143.79,87.91
2016,5,18,7,15,668.0,89.5,1.4,16.0,375.5,194.66,127.49
2016,5,18,7,30,702.0,95.0,1.3,16.0,426.0,248.59,172.71
2016,5,18,7,45,728.5,98.5,1.2,16.5,476.0,301.43,217.83
2016,5,18,8,0,755.0,102.0,1.1,17.0,526.0,358.08,265.37
2016,5,18,8,15,774.5,105.5,1.15,17.5,573.0,410.52,309.08
2016,5,18,8,30,794.0,109.0,1.2,18.0,620.0,463.19,351.75
2016,5,18,8,45,807.0,112.5,1.25,18.5,662.5,512.54,390.7
2016,5,18,9,0,820.0,116.0,1.3,19.0,705.0,560.94,427.73
2016,5,18,9,15,831.5,118.5,1.4,19.0,743.5,606.35,462.71
2016,5,18,9,30,843.0,121.0,1.5,19.0,782.0,645.16,492.36
2016,5,18,9,45,855.0,120.5,1.6,19.5,816.0,683.97,520.46
2016,5,18,10,0,867.0,120.0,1.7,20.0,850.0,720.71,546.49
2016,5,18,10,15,873.5,121.5,1.8,20.0,877.0,752.81,569.84
2016,5,18,10,30,880.0,123.0,1.9,20.0,904.0,782.12,590.98
2016,5,18,10,45,882.0,125.5,2.05,20.5,923.0,805.81,606.52
2016,5,18,11,0,884.0,128.0,2.2,21.0,942.0,826.23,619.79
2016,5,18,11,15,887.0,129.0,2.3,21.0,955.0,842.89,631.34
2016,5,18,11,30,890.0,130.0,2.4,21.0,968.0,856.21,640.71
2016,5,18,11,45,891.0,130.0,2.5,21.0,973.5,863.65,646.22
2016,5,18,12,0,892.0,130.0,2.6,21.0,979.0,867.68,649.55
2016,5,18,12,15,891.5,130.0,2.6,20.5,977.0,867.02,650.32
2016,5,18,12,30,891.0,130.0,2.6,20.0,975.0,862.93,648.89
2016,5,18,12,45,890.5,129.0,2.65,20.0,966.0,854.6,643.81
2016,5,18,13,0,890.0,128.0,2.7,20.0,957.0,842.83,636.48
2016,5,18,13,15,886.0,127.0,2.8,20.0,940.0,824.85,625.26
2016,5,18,13,30,882.0,126.0,2.9,20.0,923.0,803.63,611.78
2016,5,18,13,45,877.0,124.5,3.0,20.0,899.5,778.07,594.96
2016,5,18,14,0,872.0,123.0,3.1,20.0,876.0,749.52,575.05
2016,5,18,14,15,864.5,121.5,3.25,19.5,845.5,716.36,552.67
2016,5,18,14,30,857.0,120.0,3.4,19.0,815.0,680.66,527.76
2016,5,18,14,45,843.5,119.5,3.6,19.0,778.0,639.68,497.35
2016,5,18,15,0,830.0,119.0,3.8,19.0,741.0,600.96,467.65
2016,5,18,15,15,816.5,116.5,3.95,18.5,699.5,554.27,431.89
2016,5,18,15,30,803.0,114.0,4.1,18.0,658.0,506.42,394.05
2016,5,18,15,45,783.5,112.0,4.25,18.0,612.5,455.45,351.93
2016,5,18,16,0,764.0,110.0,4.4,18.0,567.0,404.44,308.7
2016,5,18,16,15,741.0,106.0,4.45,17.5,518.0,350.81,262.85
2016,5,18,16,30,718.0,102.0,4.5,17.0,469.0,295.38,214.76
2016,5,18,16,45,692.5,96.0,4.6,17.0,419.5,241.32,167.43
2016,5,18,17,0,667.0,90.0,4.7,17.0,370.0,189.13,123.01
2016,5,18,17,15,626.0,84.0,4.75,16.5,319.5,137.3,83.46
2016,5,18,17,30,585.0,78.0,4.8,16.0,269.0,89.68,54.67
2016,5,18,17,45,529.0,70.0,4.85,15.5,220.0,55.59,43.86
2016,5,18,18,0,473.0,62.0,4.9,15.0,171.0,49.67,38.53
2016,5,18,18,15,388.5,52.0,4.9,14.5,126.5,41.87,31.33
2016,5,18,18,30,304.0,42.0,4.9,14.0,82.0,32.08,22.15
2016,5,18,18,45,181.0,28.0,4.9,14.0,49.0,21.29,10.85
2016,5,18,19,0,58.0,14.0,4.9,14.0,16.0,11.02,0.0
2016,5,18,19,15,29.0,7.0,4.9,13.5,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,18.0,6.45,11.0,25.0,13.68,0.0
2016,5,19,5,30,156.0,36.0,6.7,11.0,50.0,26.95,16.27
2016,5,19,5,45,260.0,49.5,6.95,11.5,90.5,37.12,26.93
2016,5,19,6,0,364.0,63.0,7.2,12.0,131.0,47.35,36.59
2016,5,19,6,15,435.0,72.5,7.25,12.0,178.5,54.58,43.44
2016,5,19,6,30,506.0,82.0,7.3,12.0,226.0,64.32,52.35
2016,5,19,6,45,532.5,87.5,7.4,12.5,266.0,97.91,62.49
2016,5,19,7,0,559.0,93.0,7.5,13.0,306.0,140.51,90.0
2016,5,19,7,15,558.0,109.5,7.3,13.0,348.0,189.33,130.49
2016,5,19,7,30,557.0,126.0,7.1,13.0,390.0,237.5,173.26
2016,5,19,7,45,536.0,149.5,6.95,13.5,426.0,280.48,212.73
2016,5,19,8,0,515.0,173.0,6.8,14.0,462.0,324.07,251.99
2016,5,19,8,15,498.0,196.5,6.85,14.0,496.0,366.28,289.55
2016,5,19,8,30,481.0,220.0,6.9,14.0,530.0,405.87,323.99
2016,5,19,8,45,663.5,171.0,6.95,14.5,630.0,488.35,390.76
2016,5,19,9,0,846.0,122.0,7.0,15.0,730.0,578.48,463.52
2016,5,19,9,15,858.5,124.0,6.9,15.0,770.5,625.12,501.75
2016,5,19,9,30,871.0,126.0,6.8,15.0,811.0,664.87,534.01
2016,5,19,9,45,876.5,130.5,6.75,15.5,844.5,704.47,564.35
2016,5,19,10,0,882.0,135.0,6.7,16.0,878.0,741.46,591.97
2016,5,19,10,15,888.5,136.5,6.65,16.0,905.5,773.98,616.87
2016,5,19,10,30,895.0,138.0,6.6,16.0,933.0,803.63,639.25
2016,5,19,10,45,901.0,138.0,6.6,16.0,954.0,828.66,657.66
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,850.53,673.25
2016,5,19,11,15,909.5,139.0,6.65,16.0,988.0,867.09,685.18
2016,5,19,11,30,912.0,140.0,6.7,16.0,1001.0,880.22,694.67
2016,5,19,11,45,913.5,140.0,6.75,16.5,1006.0,888.24,699.16
2016,5,19,12,0,915.0,140.0,6.8,17.0,1011.0,892.76,701.21
2016,5,19,12,15,914.5,139.5,6.85,17.0,1009.0,891.71,700.64
2016,5,19,12,30,914.0,139.0,6.9,17.0,1007.0,887.15,697.62
2016,5,19,12,45,919.5,133.5,7.0,17.0,999.5,879.96,692.99
2016,5,19,13,0,925.0,128.0,7.1,17.0,992.0,869.05,685.69
2016,5,19,13,15,743.5,229.0,7.3,16.5,915.5,815.46,645.34
2016,5,19,13,30,562.0,330.0,7.5,16.0,839.0,741.47,587.6
2016,5,19,13,45,733.0,228.0,7.75,16.0,873.0,771.62,614.96
2016,5,19,14,0,904.0,126.0,8.0,16.0,907.0,773.27,620.35
2016,5,19,14,15,896.0,124.0,8.1,16.0,875.0,738.45,593.27
2016,5,19,14,30,888.0,122.0,8.2,16.0,843.0,701.0,563.77
2016,5,19,14,45,705.0,188.0,8.3,16.0,744.5,617.61,496.03
2016,5,19,15,0,522.0,254.0,8.4,16.0,646.0,530.19,425.15
2016,5,19,15,15,676.5,185.5,8.45,15.5,663.5,536.12,430.21
2016,5,19,15,30,831.0,117.0,8.5,15.0,681.0,521.36,416.9
2016,5,19,15,45,778.0,117.0,8.55,15.0,616.5,455.92,361.37
2016,5,19,16,0,725.0,117.0,8.6,15.0,552.0,391.9,306.36
2016,5,19,16,15,579.5,146.0,8.7,14.5,475.0,324.95,250.97
2016,5,19,16,30,434.0,175.0,8.8,14.0,398.0,266.17,203.59
2016,5,19,16,45,484.5,144.0,8.9,13.5,368.5,226.23,166.17
2016,5,19,17,0,535.0,113.0,9.0,13.0,339.0,183.45,126.5
2016,5,19,17,15,479.5,110.5,8.95,12.5,293.0,136.9,91.0
2016,5,19,17,30,424.0,108.0,8.9,12.0,247.0,99.15,68.31
2016,5,19,17,45,377.5,94.0,8.85,12.0,202.0,68.2,55.81
2016,5,19,18,0,331.0,80.0,8.8,12.0,157.0,58.6,47.0
2016,5,19,18,15,267.0,64.5,8.8,12.0,116.5,47.6,36.75
2016,5,19,18,30,203.0,49.0,8.8,12.0,76.0,36.42,26.16
2016,5,19,18,45,101.5,32.5,8.8,12.0,46.0,24.24,13.55
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,12.08,0.0
2016,5,19,19,15,0.0,8.0,8.85,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.5,7.7,11.0,26.5,13.28,0.0
2016,5,20,5,30,189.0,35.0,7.7,11.0,53.0,26.37,15.97
2016,5,20,5,45,294.0,47.5,7.7,11.5,94.5,35.93,25.92
2016,5,20,6,0,399.0,60.0,7.7,12.0,136.0,45.57,35.03
2016,5,20,6,15,469.0,69.0,7.65,12.0,184.0,54.95,43.78
2016,5,20,6,30,539.0,78.0,7.6,12.0,232.0,61.62,49.92
2016,5,20,6,45,591.0,84.0,7.6,12.0,284.0,97.84,61.14
2016,5,20,7,0,643.0,90.0,7.6,12.0,336.0,147.24,92.48
2016,5,20,7,15,678.0,95.0,7.55,12.0,387.5,198.3,133.17
2016,5,20,7,30,713.0,100.0,7.5,12.0,439.0,252.5,180.33
2016,5,20,7,45,739.5,104.5,7.5,12.5,489.5,306.66,228.92
2016,5,20,8,0,766.0,109.0,7.5,13.0,540.0,364.71,280.7
2016,5,20,8,15,786.0,112.5,7.45,13.0,588.0,417.81,328.48
2016,5,20,8,30,806.0,116.0,7.4,13.0,636.0,471.17,375.58
2016,5,20,8,45,818.5,120.0,7.4,13.5,679.5,521.19,418.32
2016,5,20,9,0,831.0,124.0,7.4,14.0,723.0,570.18,459.08
2016,5,20,9,15,843.0,126.5,7.35,14.0,762.5,616.28,497.37
2016,5,20,9,30,855.0,129.0,7.3,14.0,802.0,660.77,533.58
2016,5,20,9,45,867.5,128.5,7.3,14.0,836.5,694.86,561.4
2016,5,20,10,0,880.0,128.0,7.3,14.0,871.0,732.3,591.17
2016,5,20,10,15,886.5,129.5,7.25,14.0,898.0,764.71,616.43
2016,5,20,10,30,893.0,131.0,7.2,14.0,925.0,794.28,639.15
2016,5,20,10,45,895.0,134.0,7.2,14.0,945.0,818.59,657.24
2016,5,20,11,0,897.0,137.0,7.2,14.0,965.0,839.58,672.45
2016,5,20,11,15,900.0,137.5,7.15,14.0,978.0,855.97,684.08
2016,5,20,11,30,903.0,138.0,7.1,14.0,991.0,868.99,693.25
2016,5,20,11,45,903.5,139.0,7.1,14.0,996.5,876.91,698.9
2016,5,20,12,0,904.0,140.0,7.1,14.0,1002.0,881.37,702.08
2016,5,20,12,15,903.5,139.5,7.1,14.0,999.5,880.35,701.31
2016,5,20,12,30,903.0,139.0,7.1,14.0,997.0,875.86,698.09
2016,5,20,12,45,898.5,140.0,7.1,14.0,986.5,865.85,690.85
2016,5,20,13,0,894.0,141.0,7.1,14.0,976.0,852.47,681.21
2016,5,20,13,15,889.5,140.0,7.1,14.0,958.5,834.17,667.96
2016,5,20,13,30,885.0,139.0,7.1,14.0,941.0,812.62,652.32
2016,5,20,13,45,876.5,139.0,7.1,14.0,915.5,785.73,631.83
2016,5,20,14,0,868.0,139.0,7.1,14.0,890.0,756.01,608.77
2016,5,20,14,15,859.5,137.5,7.05,14.0,859.0,722.42,582.32
2016,5,20,14,30,851.0,136.0,7.0,14.0,828.0,693.03,558.53
2016,5,20,14,45,839.0,134.0,7.0,14.0,790.5,651.11,524.88
2016,5,20,15,0,827.0,132.0,7.0,14.0,753.0,607.4,489.2
2016,5,20,15,15,812.0,129.0,6.95,13.5,711.0,559.67,450.37
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,510.93,409.73
2016,5,20,15,45,779.0,122.5,6.85,13.0,623.0,459.72,365.36
2016,5,20,16,0,761.0,119.0,6.8,13.0,577.0,408.34,319.92
2016,5,20,16,15,736.5,115.0,6.7,13.0,527.5,352.15,269.9
2016,5,20,16,30,712.0,111.0,6.6,13.0,478.0,298.89,221.84
2016,5,20,16,45,683.5,105.0,6.55,13.0,427.5,244.54,173.36
2016,5,20,17,0,655.0,99.0,6.5,13.0,377.0,192.41,128.38
2016,5,20,17,15,612.0,92.5,6.4,12.5,325.5,140.74,88.54
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,93.57,59.82
2016,5,20,17,45,507.5,78.5,6.2,12.0,224.5,61.72,49.99
2016,5,20,18,0,446.0,71.0,6.1,12.0,175.0,56.41,45.06
2016,5,20,18,15,359.5,59.5,5.95,12.0,130.5,44.89,34.38
2016,5,20,18,30,273.0,48.0,5.8,12.0,86.0,36.14,25.98
2016,5,20,18,45,159.5,32.5,5.7,12.0,52.5,24.45,13.98
2016,5,20,19,0,46.0,17.0,5.6,12.0,19.0,12.89,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.5,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,15.5,3.3,12.0,17.0,12.02,0.0
2016,5,21,5,30,22.0,31.0,3.4,12.0,34.0,23.36,13.61
2016,5,21,5,45,46.5,51.0,3.55,12.0,59.5,37.5,27.31
2016,5,21,6,0,71.0,71.0,3.7,12.0,85.0,51.13,40.02
2016,5,21,6,15,90.0,93.0,3.75,12.0,115.5,65.81,53.51
2016,5,21,6,30,109.0,115.0,3.8,12.0,146.0,80.19,66.54
2016,5,21,6,45,127.5,134.5,3.85,12.5,178.0,102.18,78.36
2016,5,21,7,0,146.0,154.0,3.9,13.0,210.0,128.87,97.93
2016,5,21,7,15,136.0,177.5,3.95,13.0,235.5,155.42,120.14
2016,5,21,7,30,126.0,201.0,4.0,13.0,261.0,181.03,142.1
2016,5,21,7,45,234.0,211.0,4.1,13.0,337.5,232.85,181.91
2016,5,21,8,0,342.0,221.0,4.2,13.0,414.0,294.05,230.55
2016,5,21,8,15,305.5,251.0,4.3,13.0,435.0,323.94,256.98
2016,5,21,8,30,269.0,281.0,4.4,13.0,456.0,349.81,279.28
2016,5,21,8,45,191.0,307.5,4.5,13.0,435.5,342.53,274.51
2016,5,21,9,0,113.0,334.0,4.6,13.0,415.0,332.92,266.89
2016,5,21,9,15,301.0,309.5,4.6,13.0,542.5,438.03,351.37
2016,5,21,9,30,489.0,285.0,4.6,13.0,670.0,559.06,446.83
2016,5,21,9,45,447.5,317.5,4.6,13.0,681.5,579.02,461.35
2016,5,21,10,0,406.0,350.0,4.6,13.0,693.0,594.39,472.35
2016,5,21,10,15,604.5,261.5,4.55,13.0,790.5,683.2,542.87
2016,5,21,10,30,803.0,173.0,4.5,13.0,888.0,770.09,610.73
2016,5,21,10,45,626.5,274.5,4.45,13.0,840.5,744.56,587.34
2016,5,21,11,0,450.0,376.0,4.4,13.0,793.0,701.58,551.37
2016,5,21,11,15,466.0,367.5,4.35,13.0,804.0,716.46,562.71
2016,5,21,11,30,482.0,359.0,4.3,13.0,815.0,729.39,572.24
2016,5,21,11,45,463.5,379.0,4.3,13.5,819.5,735.14,574.6
2016,5,21,12,0,445.0,399.0,4.3,14.0,824.0,738.19,575.02
2016,5,21,12,15,463.5,380.5,4.3,14.0,822.0,738.44,575.82
2016,5,21,12,30,482.0,362.0,4.3,14.0,820.0,736.08,574.75
2016,5,21,12,45,397.5,402.0,4.3,14.0,778.0,694.48,542.3
2016,5,21,13,0,313.0,442.0,4.3,14.0,736.0,644.63,503.85
2016,5,21,13,15,392.0,401.5,4.3,14.0,762.0,665.99,521.99
2016,5,21,13,30,471.0,361.0,4.3,14.0,788.0,693.36,543.76
2016,5,21,13,45,637.5,263.5,4.35,14.0,825.5,725.74,571.36
2016,5,21,14,0,804.0,166.0,4.4,14.0,863.0,740.07,585.22
2016,5,21,14,15,692.0,217.0,4.35,14.0,802.0,684.46,541.15
2016,5,21,14,30,580.0,268.0,4.3,14.0,741.0,623.84,493.6
2016,5,21,14,45,421.0,306.0,4.3,14.0,641.5,531.09,421.33
2016,5,21,15,0,262.0,344.0,4.3,14.0,542.0,441.37,350.79
2016,5,21,15,15,262.0,323.0,4.25,14.0,511.5,409.77,326.14
2016,5,21,15,30,262.0,302.0,4.2,14.0,481.0,377.55,300.38
2016,5,21,15,45,328.5,265.0,4.2,14.0,473.5,361.82,286.81
2016,5,21,16,0,395.0,228.0,4.2,14.0,466.0,344.19,270.38
2016,5,21,16,15,543.0,170.5,4.15,14.0,468.0,325.79,250.05
2016,5,21,16,30,691.0,113.0,4.1,14.0,470.0,293.56,215.83
2016,5,21,16,45,666.5,105.5,4.1,14.0,421.0,240.18,168.83
2016,5,21,17,0,642.0,98.0,4.1,14.0,372.0,188.62,124.82
2016,5,21,17,15,601.0,92.0,4.1,13.5,322.0,138.44,86.59
2016,5,21,17,30,560.0,86.0,4.1,13.0,272.0,92.5,59.06
2016,5,21,17,45,503.5,77.5,4.1,13.0,223.0,60.85,49.02
2016,5,21,18,0,447.0,69.0,4.1,13.0,174.0,54.78,43.45
2016,5,21,18,15,366.0,58.0,3.9,12.5,130.5,43.92,33.49
2016,5,21,18,30,285.0,47.0,3.7,12.0,87.0,35.52,25.5
2016,5,21,18,45,175.5,32.0,3.55,12.0,53.5,24.17,13.98
2016,5,21,19,0,66.0,17.0,3.4,12.0,20.0,12.96,0.0
2016,5,21,19,15,33.0,8.5,3.35,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,11.0,27.0,13.3,0.0
2016,5,22,5,30,197.0,35.0,2.6,11.0,54.0,26.42,16.34
2016,5,22,5,45,290.0,48.5,2.75,11.5,95.0,36.62,26.64
2016,5,22,6,0,383.0,62.0,2.9,12.0,136.0,46.83,36.22
2016,5,22,6,15,450.0,71.5,2.85,12.0,183.5,56.65,45.34
2016,5,22,6,30,517.0,81.0,2.8,12.0,231.0,63.56,51.68
2016,5,22,6,45,556.5,90.5,2.8,12.5,280.0,98.74,63.38
2016,5,22,7,0,596.0,100.0,2.8,13.0,329.0,147.12,93.88
2016,5,22,7,15,326.0,145.5,2.75,13.0,273.5,167.12,121.29
2016,5,22,7,30,56.0,191.0,2.7,13.0,218.0,155.74,123.57
2016,5,22,7,45,102.0,219.5,2.7,13.5,275.0,195.13,154.34
2016,5,22,8,0,148.0,248.0,2.7,14.0,332.0,243.23,192.24
2016,5,22,8,15,450.0,190.5,2.7,14.0,476.5,338.99,264.83
2016,5,22,8,30,752.0,133.0,2.7,14.0,621.0,456.84,356.35
2016,5,22,8,45,767.0,137.0,2.7,14.0,664.0,506.6,397.25
2016,5,22,9,0,782.0,141.0,2.7,14.0,707.0,554.57,436.06
2016,5,22,9,15,794.5,143.5,2.75,14.0,745.0,598.88,471.36
2016,5,22,9,30,807.0,146.0,2.8,14.0,783.0,641.74,504.8
2016,5,22,9,45,831.0,139.5,2.85,14.5,819.5,682.72,535.41
2016,5,22,10,0,855.0,133.0,2.9,15.0,856.0,715.08,559.31
2016,5,22,10,15,861.5,134.5,2.95,15.0,882.5,746.67,582.88
2016,5,22,10,30,868.0,136.0,3.0,15.0,909.0,775.5,604.12
2016,5,22,10,45,870.0,138.5,3.1,15.0,928.0,798.76,621.31
2016,5,22,11,0,872.0,141.0,3.2,15.0,947.0,818.81,635.48
2016,5,22,11,15,874.5,141.5,3.25,15.0,959.5,834.39,646.27
2016,5,22,11,30,877.0,142.0,3.3,15.0,972.0,846.67,654.83
2016,5,22,11,45,661.0,270.5,3.35,15.5,898.5,806.11,621.05
2016,5,22,12,0,445.0,399.0,3.4,16.0,825.0,736.62,565.52
2016,5,22,12,15,659.5,272.0,3.5,15.5,901.0,808.72,624.42
2016,5,22,12,30,874.0,145.0,3.6,15.0,977.0,852.59,660.69
2016,5,22,12,45,872.5,144.0,3.75,15.0,967.5,843.75,655.07
2016,5,22,13,0,871.0,143.0,3.9,15.0,958.0,831.6,647.49
2016,5,22,13,15,695.5,246.0,4.0,15.0,889.5,786.22,611.9
