Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,30,520.0,349.0,4.1,15.0,821.0,719.89,560.37
2016,5,22,13,45,478.5,348.0,4.2,15.0,773.5,673.45,526.49
2016,5,22,14,0,437.0,347.0,4.3,15.0,726.0,626.98,492.17
2016,5,22,14,15,393.5,353.0,4.35,15.0,685.0,576.7,454.32
2016,5,22,14,30,350.0,359.0,4.4,15.0,644.0,537.04,423.91
2016,5,22,14,45,379.5,330.5,4.45,15.0,627.5,516.01,408.43
2016,5,22,15,0,409.0,302.0,4.5,15.0,611.0,499.09,395.41
2016,5,22,15,15,416.0,282.0,4.55,14.5,581.0,465.69,369.76
2016,5,22,15,30,423.0,262.0,4.6,14.0,551.0,430.55,342.03
2016,5,22,15,45,585.5,189.5,4.65,14.0,560.5,425.48,335.4
2016,5,22,16,0,748.0,117.0,4.7,14.0,570.0,399.38,309.37
2016,5,22,16,15,725.0,113.0,4.7,14.0,521.5,344.52,261.21
2016,5,22,16,30,702.0,109.0,4.7,14.0,473.0,292.53,214.9
2016,5,22,16,45,686.0,95.0,4.75,14.0,420.5,235.42,164.35
2016,5,22,17,0,670.0,81.0,4.8,14.0,368.0,179.32,115.98
2016,5,22,17,15,606.5,84.5,4.8,13.5,318.5,132.67,81.63
2016,5,22,17,30,543.0,88.0,4.8,13.0,269.0,92.59,59.79
2016,5,22,17,45,497.5,77.5,4.8,13.0,222.0,60.73,48.92
2016,5,22,18,0,452.0,67.0,4.8,13.0,175.0,53.2,42.05
2016,5,22,18,15,383.0,56.0,4.65,12.5,132.0,44.87,34.35
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,34.3,24.46
2016,5,22,18,45,207.5,31.0,4.35,12.0,55.0,23.59,13.69
2016,5,22,19,0,101.0,17.0,4.2,12.0,21.0,12.93,0.0
2016,5,22,19,15,50.5,8.5,4.1,12.0,10.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,3.2,12.0,19.0,12.77,0.0
2016,5,23,5,30,45.0,33.0,3.3,12.0,38.0,24.78,15.0
2016,5,23,5,45,77.5,52.5,3.45,12.5,65.5,38.56,28.24
2016,5,23,6,0,110.0,72.0,3.6,13.0,93.0,52.15,40.8
2016,5,23,6,15,132.5,93.0,3.6,13.0,126.0,66.36,53.81
2016,5,23,6,30,155.0,114.0,3.6,13.0,159.0,80.3,66.38
2016,5,23,6,45,176.0,133.0,3.6,13.5,193.5,103.5,77.99
2016,5,23,7,0,197.0,152.0,3.6,14.0,228.0,132.83,98.72
2016,5,23,7,15,255.5,167.5,3.6,14.0,281.0,169.49,126.02
2016,5,23,7,30,314.0,183.0,3.6,14.0,334.0,212.7,160.13
2016,5,23,7,45,512.0,150.5,3.65,14.0,427.5,269.73,202.27
2016,5,23,8,0,710.0,118.0,3.7,14.0,521.0,346.09,262.54
2016,5,23,8,15,730.0,122.0,3.7,14.0,567.5,397.05,307.06
2016,5,23,8,30,750.0,126.0,3.7,14.0,614.0,449.67,352.04
2016,5,23,8,45,766.5,129.5,3.7,14.5,656.5,498.43,392.29
2016,5,23,9,0,783.0,133.0,3.7,15.0,699.0,546.64,430.97
2016,5,23,9,15,795.0,135.5,3.7,15.0,737.5,590.58,466.23
2016,5,23,9,30,807.0,138.0,3.7,15.0,776.0,633.05,499.58
2016,5,23,9,45,826.0,134.5,3.75,15.5,811.0,673.18,529.79
2016,5,23,10,0,845.0,131.0,3.8,16.0,846.0,704.67,553.21
2016,5,23,10,15,851.5,132.5,3.75,16.0,872.5,735.92,576.4
2016,5,23,10,30,858.0,134.0,3.7,16.0,899.0,764.46,597.21
2016,5,23,10,45,864.5,133.5,3.7,16.0,919.5,788.52,614.68
2016,5,23,11,0,871.0,133.0,3.7,16.0,940.0,809.59,629.14
2016,5,23,11,15,874.0,134.0,3.65,16.0,952.5,825.96,640.04
2016,5,23,11,30,877.0,135.0,3.6,16.0,965.0,839.07,648.68
2016,5,23,11,45,880.0,133.5,3.55,16.0,971.0,846.85,653.64
2016,5,23,12,0,883.0,132.0,3.5,16.0,977.0,851.32,656.36
2016,5,23,12,15,882.5,132.0,3.45,16.0,975.5,850.76,655.66
2016,5,23,12,30,882.0,132.0,3.4,16.0,974.0,846.85,652.73
2016,5,23,12,45,854.5,149.0,3.4,16.0,957.5,831.13,641.86
2016,5,23,13,0,827.0,166.0,3.4,16.0,941.0,826.29,638.67
2016,5,23,13,15,822.5,165.0,3.4,16.0,924.5,808.48,625.94
2016,5,23,13,30,818.0,164.0,3.4,16.0,908.0,787.59,610.97
2016,5,23,13,45,822.0,156.0,3.45,16.0,887.0,764.03,594.38
2016,5,23,14,0,826.0,148.0,3.5,16.0,866.0,737.14,575.09
2016,5,23,14,15,818.0,146.0,3.55,16.0,836.0,703.96,550.65
2016,5,23,14,30,810.0,144.0,3.6,16.0,806.0,668.4,523.98
2016,5,23,14,45,464.5,248.0,3.7,16.0,624.0,509.35,401.15
2016,5,23,15,0,119.0,352.0,3.8,16.0,442.0,356.59,280.92
2016,5,23,15,15,117.5,332.5,3.9,15.5,417.5,332.23,263.1
2016,5,23,15,30,116.0,313.0,4.0,15.0,393.0,307.75,244.46
2016,5,23,15,45,60.5,247.5,4.1,15.0,289.0,219.57,174.54
2016,5,23,16,0,5.0,182.0,4.2,15.0,185.0,141.17,111.76
2016,5,23,16,15,17.5,189.0,4.3,15.0,198.5,149.52,118.76
2016,5,23,16,30,30.0,196.0,4.4,15.0,212.0,156.97,124.75
2016,5,23,16,45,15.0,163.5,4.5,15.0,171.5,126.11,99.94
2016,5,23,17,0,0.0,131.0,4.6,15.0,131.0,98.35,77.68
2016,5,23,17,15,0.0,113.5,4.6,14.5,113.5,84.89,66.71
2016,5,23,17,30,0.0,96.0,4.6,14.0,96.0,71.61,55.69
2016,5,23,17,45,231.5,81.0,4.7,14.0,137.0,59.44,47.59
2016,5,23,18,0,463.0,66.0,4.8,14.0,178.0,52.49,41.26
2016,5,23,18,15,384.0,56.0,4.75,13.5,134.0,44.84,34.19
2016,5,23,18,30,305.0,46.0,4.7,13.0,90.0,34.96,24.96
2016,5,23,18,45,197.0,32.0,4.7,13.0,56.0,24.27,14.33
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,13.65,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,3.7,12.0,11.5,8.74,0.0
2016,5,24,5,30,0.0,23.0,3.8,12.0,23.0,17.55,9.04
2016,5,24,5,45,0.0,39.5,3.9,12.5,39.5,29.89,20.66
2016,5,24,6,0,0.0,56.0,4.0,13.0,56.0,41.9,31.72
2016,5,24,6,15,0.0,75.5,4.0,13.0,75.5,55.8,44.41
2016,5,24,6,30,0.0,95.0,4.0,13.0,95.0,69.57,56.84
2016,5,24,6,45,4.0,113.5,4.0,13.0,115.5,83.6,66.02
2016,5,24,7,0,8.0,132.0,4.0,13.0,136.0,98.58,78.35
2016,5,24,7,15,120.5,164.0,4.0,13.0,222.0,142.66,110.15
2016,5,24,7,30,233.0,196.0,4.0,13.0,308.0,202.57,155.61
2016,5,24,7,45,129.5,204.0,4.0,13.5,268.0,193.73,152.49
2016,5,24,8,0,26.0,212.0,4.0,14.0,228.0,169.49,135.29
2016,5,24,8,15,62.5,251.0,4.0,14.0,291.5,218.08,174.19
2016,5,24,8,30,99.0,290.0,4.0,14.0,355.0,269.19,214.91
2016,5,24,8,45,221.0,299.0,4.0,14.0,456.0,348.64,277.82
2016,5,24,9,0,343.0,308.0,4.0,14.0,557.0,440.18,349.88
2016,5,24,9,15,394.5,305.5,4.0,14.0,606.5,485.78,385.78
2016,5,24,9,30,446.0,303.0,4.0,14.0,656.0,542.48,429.89
2016,5,24,9,45,354.5,352.0,4.0,14.5,640.0,533.49,421.2
2016,5,24,10,0,263.0,401.0,4.0,15.0,624.0,525.53,412.88
2016,5,24,10,15,188.5,418.5,4.0,15.0,581.5,487.79,383.06
2016,5,24,10,30,114.0,436.0,4.0,15.0,539.0,454.18,355.92
2016,5,24,10,45,91.5,434.5,4.0,15.5,518.0,429.08,335.7
2016,5,24,11,0,69.0,433.0,4.0,16.0,497.0,413.07,322.26
2016,5,24,11,15,478.5,284.0,4.0,16.0,737.0,652.06,511.2
2016,5,24,11,30,888.0,135.0,4.0,16.0,977.0,846.05,656.8
2016,5,24,11,45,487.0,299.5,4.05,16.0,762.0,683.41,531.7
2016,5,24,12,0,86.0,464.0,4.1,16.0,547.0,458.94,356.06
2016,5,24,12,15,155.0,470.5,4.1,16.0,619.0,533.96,414.85
2016,5,24,12,30,224.0,477.0,4.1,16.0,691.0,594.98,461.31
2016,5,24,12,45,119.5,385.0,4.15,16.0,499.0,429.37,335.66
2016,5,24,13,0,15.0,293.0,4.2,16.0,307.0,243.51,190.27
2016,5,24,13,15,15.5,296.0,4.25,16.0,310.5,245.78,192.59
2016,5,24,13,30,16.0,299.0,4.3,16.0,314.0,247.91,194.43
2016,5,24,13,45,17.0,300.0,4.35,16.0,315.5,248.67,195.23
2016,5,24,14,0,18.0,301.0,4.4,16.0,317.0,249.26,195.93
2016,5,24,14,15,73.0,347.5,4.45,16.0,408.0,332.03,262.17
2016,5,24,14,30,128.0,394.0,4.5,16.0,499.0,410.54,323.66
2016,5,24,14,45,84.0,352.5,4.55,16.0,420.0,334.55,264.3
2016,5,24,15,0,40.0,311.0,4.6,16.0,341.0,270.81,214.22
2016,5,24,15,15,31.5,281.5,4.65,15.5,304.5,239.51,190.1
2016,5,24,15,30,23.0,252.0,4.7,15.0,268.0,205.13,163.16
2016,5,24,15,45,12.0,209.0,4.8,15.0,217.5,165.58,131.46
2016,5,24,16,0,1.0,166.0,4.9,15.0,167.0,127.52,100.72
2016,5,24,16,15,0.5,160.5,4.9,14.5,161.5,122.59,97.18
2016,5,24,16,30,0.0,155.0,4.9,14.0,156.0,117.62,93.56
2016,5,24,16,45,1.0,147.5,4.95,14.0,148.5,111.46,88.68
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,105.03,83.52
2016,5,24,17,15,1.0,121.5,5.0,13.5,122.0,90.53,71.7
2016,5,24,17,30,0.0,103.0,5.0,13.0,103.0,76.34,59.95
2016,5,24,17,45,0.0,85.0,5.0,13.0,85.0,63.04,51.0
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,50.15,39.34
2016,5,24,18,15,0.0,50.5,4.9,12.5,50.5,38.16,28.42
2016,5,24,18,30,0.0,34.0,4.8,12.0,34.0,25.99,17.23
2016,5,24,18,45,0.0,21.5,4.75,12.0,21.5,16.39,7.99
2016,5,24,19,0,0.0,9.0,4.7,12.0,9.0,6.83,0.0
2016,5,24,19,15,0.0,4.5,4.6,12.0,4.5,3.54,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.0,13.35,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,58.0,26.56,16.66
2016,5,25,5,45,317.5,46.5,3.3,12.5,98.5,35.41,25.53
2016,5,25,6,0,409.0,58.0,3.4,13.0,139.0,46.54,35.85
2016,5,25,6,15,204.5,51.5,3.4,13.0,92.0,37.89,28.41
2016,5,25,6,30,0.0,45.0,3.4,13.0,45.0,34.39,25.36
2016,5,25,6,45,0.0,54.5,3.4,13.0,54.5,41.71,30.34
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,49.06,36.56
2016,5,25,7,15,0.0,81.5,3.45,13.0,81.5,62.56,47.95
2016,5,25,7,30,0.0,99.0,3.5,13.0,99.0,75.78,58.97
2016,5,25,7,45,0.0,116.5,3.55,13.5,116.5,89.12,69.85
2016,5,25,8,0,0.0,134.0,3.6,14.0,134.0,102.59,80.7
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,111.26,87.61
2016,5,25,8,30,0.0,156.0,3.8,14.0,156.0,119.97,94.54
2016,5,25,8,45,3.0,177.0,3.9,14.5,179.5,137.88,108.78
2016,5,25,9,0,6.0,198.0,4.0,15.0,203.0,156.2,123.22
2016,5,25,9,15,9.0,222.5,4.05,15.0,230.0,177.64,140.32
2016,5,25,9,30,12.0,247.0,4.1,15.0,257.0,199.47,157.63
2016,5,25,9,45,12.5,256.0,4.2,15.0,266.5,207.8,164.05
2016,5,25,10,0,13.0,265.0,4.3,15.0,276.0,216.13,170.51
2016,5,25,10,15,54.5,347.5,4.3,15.0,396.0,322.18,254.79
2016,5,25,10,30,96.0,430.0,4.3,15.0,516.0,424.61,334.12
2016,5,25,10,45,54.5,351.5,4.35,15.0,401.0,330.37,260.31
2016,5,25,11,0,13.0,273.0,4.4,15.0,286.0,225.27,176.95
2016,5,25,11,15,49.0,365.5,4.4,15.0,412.0,341.3,268.94
2016,5,25,11,30,85.0,458.0,4.4,15.0,538.0,450.59,353.03
2016,5,25,11,45,202.0,456.0,4.4,15.5,649.0,558.39,435.96
2016,5,25,12,0,319.0,454.0,4.4,16.0,760.0,665.39,515.97
2016,5,25,12,15,336.5,436.5,4.45,16.0,759.0,664.89,515.86
2016,5,25,12,30,354.0,419.0,4.5,16.0,758.0,662.49,514.94
2016,5,25,12,45,302.0,432.0,4.6,16.0,719.0,627.69,488.55
2016,5,25,13,0,250.0,445.0,4.7,16.0,680.0,592.21,461.57
2016,5,25,13,15,239.5,446.0,4.85,16.0,668.5,579.11,452.25
2016,5,25,13,30,229.0,447.0,5.0,16.0,657.0,554.83,434.47
2016,5,25,13,45,239.5,427.0,5.15,16.0,641.0,548.48,430.53
2016,5,25,14,0,250.0,407.0,5.3,16.0,625.0,530.36,417.61
2016,5,25,14,15,210.0,401.5,5.4,16.0,580.5,479.09,378.24
2016,5,25,14,30,170.0,396.0,5.5,16.0,536.0,438.88,347.04
2016,5,25,14,45,122.0,368.5,5.65,16.0,467.0,378.29,299.82
2016,5,25,15,0,74.0,341.0,5.8,16.0,398.0,313.97,249.23
2016,5,25,15,15,229.0,308.0,5.9,16.0,469.0,377.62,300.59
2016,5,25,15,30,384.0,275.0,6.0,16.0,540.0,413.05,327.61
2016,5,25,15,45,265.5,273.5,6.1,16.0,451.0,338.11,267.74
2016,5,25,16,0,147.0,272.0,6.2,16.0,362.0,269.66,213.67
2016,5,25,16,15,175.5,247.0,6.25,15.5,345.5,249.53,196.68
2016,5,25,16,30,204.0,222.0,6.3,15.0,329.0,226.36,176.4
2016,5,25,16,45,451.0,154.0,6.35,15.0,359.0,222.23,162.37
2016,5,25,17,0,698.0,86.0,6.4,15.0,389.0,186.09,120.07
2016,5,25,17,15,660.5,81.0,6.35,14.5,338.0,134.35,80.71
2016,5,25,17,30,623.0,76.0,6.3,14.0,287.0,86.3,52.74
2016,5,25,17,45,560.5,70.5,6.3,13.5,237.0,56.11,44.71
2016,5,25,18,0,498.0,65.0,6.3,13.0,187.0,52.0,41.0
2016,5,25,18,15,418.0,56.0,6.2,13.0,142.0,45.04,34.47
2016,5,25,18,30,338.0,47.0,6.1,13.0,97.0,38.09,27.76
2016,5,25,18,45,213.5,34.0,6.1,13.0,61.5,25.79,15.84
2016,5,25,19,0,89.0,21.0,6.1,13.0,26.0,15.9,0.0
2016,5,25,19,15,44.5,10.5,6.05,12.5,13.0,8.26,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,14.87,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,29.14,18.89
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,39.55,29.17
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,49.94,38.87
2016,5,26,6,15,410.5,77.5,4.05,13.0,182.5,57.7,46.12
2016,5,26,6,30,477.0,88.0,4.0,13.0,229.0,65.42,53.13
2016,5,26,6,45,287.5,122.0,4.0,13.5,212.0,100.38,72.86
2016,5,26,7,0,98.0,156.0,4.0,14.0,195.0,123.1,94.84
2016,5,26,7,15,56.5,162.5,3.95,14.0,185.5,129.49,101.5
2016,5,26,7,30,15.0,169.0,3.9,14.0,176.0,130.03,103.52
2016,5,26,7,45,25.5,195.5,3.85,14.5,210.0,154.3,122.81
2016,5,26,8,0,36.0,222.0,3.8,15.0,244.0,181.6,144.44
2016,5,26,8,15,81.0,258.5,3.75,15.0,311.0,230.29,182.96
2016,5,26,8,30,126.0,295.0,3.7,15.0,378.0,288.69,229.18
2016,5,26,8,45,249.5,297.5,3.65,15.5,474.5,365.42,288.84
2016,5,26,9,0,373.0,300.0,3.6,16.0,571.0,447.78,352.46
2016,5,26,9,15,586.0,224.0,3.5,16.0,676.0,539.55,424.05
2016,5,26,9,30,799.0,148.0,3.4,16.0,781.0,631.33,495.18
2016,5,26,9,45,804.5,152.5,3.35,16.5,813.0,669.18,522.67
2016,5,26,10,0,810.0,157.0,3.3,17.0,845.0,704.69,548.02
2016,5,26,10,15,817.5,158.5,3.2,17.0,871.5,736.57,571.06
2016,5,26,10,30,825.0,160.0,3.1,17.0,898.0,765.86,591.81
2016,5,26,10,45,832.0,160.0,3.05,17.0,918.5,790.74,609.36
2016,5,26,11,0,839.0,160.0,3.0,17.0,939.0,812.69,624.63
2016,5,26,11,15,608.5,290.0,3.0,17.0,859.0,758.33,580.98
2016,5,26,11,30,378.0,420.0,3.0,17.0,779.0,678.14,518.87
2016,5,26,11,45,395.5,406.0,3.0,17.5,784.0,684.3,523.34
2016,5,26,12,0,413.0,392.0,3.0,18.0,789.0,698.9,533.03
2016,5,26,12,15,413.0,391.5,3.1,18.0,787.5,698.45,533.05
2016,5,26,12,30,413.0,391.0,3.2,18.0,786.0,695.86,531.64
2016,5,26,12,45,640.5,268.0,3.3,18.0,874.0,774.37,593.28
2016,5,26,13,0,868.0,145.0,3.4,18.0,962.0,823.75,632.61
2016,5,26,13,15,864.5,144.5,3.6,18.0,945.5,807.38,622.07
2016,5,26,13,30,861.0,144.0,3.8,18.0,929.0,787.84,609.2
2016,5,26,13,45,854.0,143.5,4.05,18.0,905.5,762.62,591.85
2016,5,26,14,0,847.0,143.0,4.3,18.0,882.0,734.58,572.06
2016,5,26,14,15,839.5,141.0,4.55,17.5,852.5,710.01,555.65
2016,5,26,14,30,832.0,139.0,4.8,17.0,823.0,674.29,530.47
2016,5,26,14,45,821.0,137.5,5.05,17.0,787.0,634.58,500.41
2016,5,26,15,0,810.0,136.0,5.3,17.0,751.0,593.04,468.04
2016,5,26,15,15,796.5,133.0,5.45,16.5,710.5,547.33,432.11
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,500.51,394.16
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.5,450.68,352.01
2016,5,26,16,0,748.0,123.0,5.9,16.0,581.0,398.74,307.16
2016,5,26,16,15,725.5,119.0,5.95,15.5,533.0,346.2,261.47
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,294.58,215.9
2016,5,26,16,45,671.5,110.5,6.05,15.0,435.0,241.73,169.51
2016,5,26,17,0,640.0,106.0,6.1,15.0,385.0,191.39,126.93
2016,5,26,17,15,599.5,99.5,6.05,14.5,334.5,141.33,89.15
2016,5,26,17,30,559.0,93.0,6.0,14.0,284.0,95.47,62.23
2016,5,26,17,45,498.0,85.0,6.0,14.0,234.5,66.27,53.66
2016,5,26,18,0,437.0,77.0,6.0,14.0,185.0,57.65,45.86
2016,5,26,18,15,356.5,65.5,5.85,13.5,140.5,49.02,37.95
2016,5,26,18,30,276.0,54.0,5.7,13.0,96.0,40.39,29.81
2016,5,26,18,45,170.0,38.0,5.6,13.0,60.5,28.45,18.18
2016,5,26,19,0,64.0,22.0,5.5,13.0,25.0,16.55,0.0
2016,5,26,19,15,32.0,11.0,5.35,12.5,12.5,8.65,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,76.5,20.5,2.6,12.0,28.5,15.57,0.0
2016,5,27,5,30,153.0,41.0,2.5,12.0,57.0,30.4,20.05
2016,5,27,5,45,247.0,55.5,2.4,12.5,97.5,41.25,30.7
2016,5,27,6,0,341.0,70.0,2.3,13.0,138.0,51.97,40.7
2016,5,27,6,15,407.5,80.5,2.15,13.0,185.0,59.68,47.9
2016,5,27,6,30,474.0,91.0,2.0,13.0,232.0,67.35,54.86
2016,5,27,6,45,528.0,98.0,1.85,13.5,282.5,98.12,65.1
2016,5,27,7,0,582.0,105.0,1.7,14.0,333.0,144.02,91.91
2016,5,27,7,15,618.0,111.0,1.55,14.5,383.5,191.94,127.69
2016,5,27,7,30,654.0,117.0,1.4,15.0,434.0,243.23,169.58
2016,5,27,7,45,688.0,119.5,1.3,15.5,484.5,294.24,212.54
2016,5,27,8,0,722.0,122.0,1.2,16.0,535.0,347.68,257.29
2016,5,27,8,15,742.5,126.0,1.1,16.0,582.0,399.22,300.48
2016,5,27,8,30,763.0,130.0,1.0,16.0,629.0,452.51,343.71
2016,5,27,8,45,784.5,130.5,0.9,16.5,673.5,501.58,381.69
2016,5,27,9,0,806.0,131.0,0.8,17.0,718.0,550.49,418.06
2016,5,27,9,15,818.0,133.0,0.75,17.5,756.0,594.76,450.12
2016,5,27,9,30,830.0,135.0,0.7,18.0,794.0,637.51,479.95
2016,5,27,9,45,851.5,130.0,0.7,18.5,830.0,672.6,504.41
2016,5,27,10,0,873.0,125.0,0.7,19.0,866.0,711.7,530.9
2016,5,27,10,15,879.5,126.0,0.75,19.0,893.0,743.3,553.17
2016,5,27,10,30,886.0,127.0,0.8,19.0,920.0,772.1,573.32
2016,5,27,10,45,892.0,127.0,0.9,19.5,940.5,796.76,590.05
2016,5,27,11,0,898.0,127.0,1.0,20.0,961.0,818.33,603.87
2016,5,27,11,15,900.5,127.5,1.25,20.0,974.0,834.33,617.18
2016,5,27,11,30,903.0,128.0,1.5,20.0,987.0,846.95,628.16
2016,5,27,11,45,904.5,128.0,1.75,20.5,992.5,854.97,634.72
2016,5,27,12,0,906.0,128.0,2.0,21.0,998.0,859.57,638.88
2016,5,27,12,15,905.5,128.0,2.25,21.0,996.5,859.12,640.76
2016,5,27,12,30,905.0,128.0,2.5,21.0,995.0,855.26,640.25
2016,5,27,12,45,900.5,129.5,2.8,21.0,984.5,845.95,636.28
2016,5,27,13,0,896.0,131.0,3.1,21.0,974.0,833.3,629.83
2016,5,27,13,15,892.5,130.5,3.3,21.0,957.5,816.52,619.79
2016,5,27,13,30,889.0,130.0,3.5,21.0,941.0,796.48,607.35
2016,5,27,13,45,882.0,129.5,3.7,21.0,917.0,770.67,589.78
2016,5,27,14,0,875.0,129.0,3.9,21.0,893.0,741.97,569.74
2016,5,27,14,15,868.0,127.5,4.0,20.5,863.0,709.69,547.38
2016,5,27,14,30,861.0,126.0,4.1,20.0,833.0,674.84,522.54
2016,5,27,14,45,850.0,124.5,4.2,20.0,797.0,635.13,492.45
2016,5,27,15,0,839.0,123.0,4.3,20.0,761.0,597.34,462.96
2016,5,27,15,15,826.0,120.5,4.3,20.0,720.0,551.25,426.38
2016,5,27,15,30,813.0,118.0,4.3,20.0,679.0,503.94,387.95
2016,5,27,15,45,794.0,115.5,4.35,20.0,633.5,453.05,345.93
2016,5,27,16,0,775.0,113.0,4.4,20.0,588.0,402.04,302.78
2016,5,27,16,15,753.5,109.5,4.4,19.5,540.0,349.56,258.07
2016,5,27,16,30,732.0,106.0,4.4,19.0,492.0,294.81,210.91
2016,5,27,16,45,700.5,102.0,4.4,19.0,441.0,240.97,164.56
2016,5,27,17,0,669.0,98.0,4.4,19.0,390.0,189.57,121.9
2016,5,27,17,15,629.5,92.0,4.35,18.5,339.5,138.49,84.08
2016,5,27,17,30,590.0,86.0,4.3,18.0,289.0,91.42,57.18
2016,5,27,17,45,533.0,78.5,4.25,17.5,239.5,61.71,48.9
2016,5,27,18,0,476.0,71.0,4.2,17.0,190.0,56.36,44.19
2016,5,27,18,15,398.0,61.0,4.05,16.5,144.5,46.29,35.12
2016,5,27,18,30,320.0,51.0,3.9,16.0,99.0,38.59,27.92
2016,5,27,18,45,209.5,36.5,3.8,15.5,63.0,27.57,17.35
2016,5,27,19,0,99.0,22.0,3.7,15.0,27.0,16.61,0.44
2016,5,27,19,15,49.5,11.0,3.6,14.5,13.5,8.65,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,105.0,18.5,2.35,13.5,29.5,14.07,0.0
2016,5,28,5,30,210.0,37.0,2.4,14.0,59.0,27.93,17.85
2016,5,28,5,45,302.5,49.5,2.5,14.5,100.0,37.43,27.13
2016,5,28,6,0,395.0,62.0,2.6,15.0,141.0,46.96,35.96
2016,5,28,6,15,458.5,71.0,2.55,15.0,188.5,56.15,44.39
2016,5,28,6,30,522.0,80.0,2.5,15.0,236.0,62.68,50.29
2016,5,28,6,45,570.0,86.5,2.45,15.5,286.0,90.61,57.65
2016,5,28,7,0,618.0,93.0,2.4,16.0,336.0,137.77,84.75
2016,5,28,7,15,652.0,98.5,2.4,16.5,386.5,186.82,121.32
2016,5,28,7,30,686.0,104.0,2.4,17.0,437.0,238.95,164.18
2016,5,28,7,45,713.5,108.0,2.4,17.5,486.5,290.84,208.53
2016,5,28,8,0,741.0,112.0,2.4,18.0,536.0,344.44,254.28
2016,5,28,8,15,760.5,116.0,2.35,18.5,583.0,398.4,299.63
2016,5,28,8,30,780.0,120.0,2.3,19.0,630.0,450.11,342.07
2016,5,28,8,45,796.0,123.0,2.3,19.5,673.5,499.27,381.48
2016,5,28,9,0,812.0,126.0,2.3,20.0,717.0,547.78,419.19
2016,5,28,9,15,824.0,128.0,2.25,20.0,755.5,592.23,453.48
2016,5,28,9,30,836.0,130.0,2.2,20.0,794.0,635.15,485.72
2016,5,28,9,45,844.5,132.5,2.2,20.5,827.0,674.46,513.85
2016,5,28,10,0,853.0,135.0,2.2,21.0,860.0,704.42,534.85
2016,5,28,10,15,860.0,136.5,2.2,21.0,887.5,736.16,557.56
2016,5,28,10,30,867.0,138.0,2.2,21.0,915.0,765.19,577.98
2016,5,28,10,45,871.0,139.5,2.25,21.5,935.0,789.09,593.78
2016,5,28,11,0,875.0,141.0,2.3,22.0,955.0,809.87,606.95
2016,5,28,11,15,878.5,142.0,2.4,22.0,968.0,826.67,618.57
2016,5,28,11,30,882.0,143.0,2.5,22.0,981.0,840.22,628.07
2016,5,28,11,45,883.0,143.5,2.6,22.0,987.0,848.05,633.8
2016,5,28,12,0,884.0,144.0,2.7,22.0,993.0,852.56,637.4
2016,5,28,12,15,883.5,144.0,2.8,22.0,991.5,852.14,637.77
2016,5,28,12,30,883.0,144.0,2.9,22.0,990.0,848.41,635.98
2016,5,28,12,45,873.0,149.0,3.05,22.0,978.5,837.59,629.73
2016,5,28,13,0,863.0,154.0,3.2,22.0,967.0,823.61,621.34
2016,5,28,13,15,859.0,153.0,3.3,21.5,950.0,806.67,611.71
2016,5,28,13,30,855.0,152.0,3.4,21.0,933.0,786.61,599.22
2016,5,28,13,45,850.0,150.0,3.5,21.0,910.0,772.03,588.93
2016,5,28,14,0,845.0,148.0,3.6,21.0,887.0,743.47,568.75
2016,5,28,14,15,837.0,146.0,3.65,21.0,857.0,710.08,544.57
2016,5,28,14,30,829.0,144.0,3.7,21.0,827.0,674.24,518.16
2016,5,28,14,45,819.5,141.0,3.8,21.0,791.5,634.39,488.39
2016,5,28,15,0,810.0,138.0,3.9,21.0,756.0,592.63,456.45
2016,5,28,15,15,796.0,135.0,3.9,20.5,715.0,546.8,421.23
2016,5,28,15,30,782.0,132.0,3.9,20.0,674.0,499.91,384.16
2016,5,28,15,45,765.5,128.0,3.9,20.0,629.0,450.3,343.28
2016,5,28,16,0,749.0,124.0,3.9,20.0,584.0,398.44,299.69
2016,5,28,16,15,726.0,119.5,3.85,19.5,536.0,345.43,254.9
2016,5,28,16,30,703.0,115.0,3.8,19.0,488.0,293.38,210.23
2016,5,28,16,45,681.5,100.5,3.8,19.0,432.0,235.04,160.26
2016,5,28,17,0,660.0,86.0,3.8,19.0,376.0,178.32,113.01
2016,5,28,17,15,613.0,88.5,3.7,18.5,331.5,133.69,80.78
2016,5,28,17,30,566.0,91.0,3.6,18.0,287.0,93.7,59.74
2016,5,28,17,45,511.5,82.5,3.5,17.5,238.0,64.43,51.28
2016,5,28,18,0,457.0,74.0,3.4,17.0,189.0,58.46,46.05
2016,5,28,18,15,379.5,63.0,3.2,16.5,144.0,47.51,36.21
2016,5,28,18,30,302.0,52.0,3.0,16.0,99.0,39.18,28.46
2016,5,28,18,45,197.5,37.0,2.9,15.5,63.5,27.88,17.71
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,16.68,1.56
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,8.65,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,2.1,12.0,31.0,14.45,0.7
2016,5,29,5,30,220.0,38.0,2.1,12.0,62.0,28.69,18.73
2016,5,29,5,45,315.0,50.0,2.1,12.5,103.5,37.87,27.77
2016,5,29,6,0,410.0,62.0,2.1,13.0,145.0,49.66,38.68
2016,5,29,6,15,475.5,70.5,2.0,13.5,193.0,55.92,44.47
2016,5,29,6,30,541.0,79.0,1.9,14.0,241.0,62.15,50.02
2016,5,29,6,45,286.0,112.5,1.8,14.5,199.5,92.68,66.65
2016,5,29,7,0,31.0,146.0,1.7,15.0,158.0,109.09,85.44
2016,5,29,7,15,366.0,124.5,1.65,15.0,301.0,155.12,108.37
2016,5,29,7,30,701.0,103.0,1.6,15.0,444.0,240.26,165.38
2016,5,29,7,45,726.5,107.5,1.55,15.5,494.0,292.72,210.14
2016,5,29,8,0,752.0,112.0,1.5,16.0,544.0,346.69,256.1
2016,5,29,8,15,771.5,115.5,1.55,16.0,591.0,400.77,302.19
2016,5,29,8,30,791.0,119.0,1.6,16.0,638.0,452.54,345.53
2016,5,29,8,45,805.5,122.5,1.7,16.5,681.0,501.87,385.5
2016,5,29,9,0,820.0,126.0,1.8,17.0,724.0,550.39,423.72
2016,5,29,9,15,832.0,128.5,1.85,17.0,763.0,595.57,459.05
2016,5,29,9,30,844.0,131.0,1.9,17.0,802.0,639.21,492.43
2016,5,29,9,45,848.5,135.5,2.0,17.5,834.0,677.95,520.84
2016,5,29,10,0,853.0,140.0,2.1,18.0,866.0,714.17,546.82
2016,5,29,10,15,859.5,141.5,2.15,18.0,892.5,738.07,564.66
2016,5,29,10,30,866.0,143.0,2.2,18.0,919.0,766.7,585.43
2016,5,29,10,45,869.0,145.0,2.3,18.5,939.0,790.19,601.49
2016,5,29,11,0,872.0,147.0,2.4,19.0,959.0,810.53,615.11
2016,5,29,11,15,875.0,148.0,2.45,19.0,971.5,826.88,626.19
2016,5,29,11,30,878.0,149.0,2.5,19.0,984.0,839.97,635.13
2016,5,29,11,45,877.0,150.5,2.55,19.0,989.0,846.92,639.96
2016,5,29,12,0,876.0,152.0,2.6,19.0,994.0,850.56,642.65
2016,5,29,12,15,876.0,152.0,2.65,19.0,992.5,850.58,643.0
2016,5,29,12,30,876.0,152.0,2.7,19.0,991.0,847.33,641.21
2016,5,29,12,45,867.5,155.5,2.75,19.0,980.0,836.62,634.39
2016,5,29,13,0,859.0,159.0,2.8,19.0,969.0,835.89,634.49
2016,5,29,13,15,855.5,158.0,2.9,19.0,952.5,818.71,623.07
2016,5,29,13,30,852.0,157.0,3.0,19.0,936.0,798.31,609.32
2016,5,29,13,45,848.5,154.0,3.1,19.0,913.0,773.06,591.96
2016,5,29,14,0,845.0,151.0,3.2,19.0,890.0,744.8,572.14
2016,5,29,14,15,837.0,149.0,3.3,19.0,860.5,711.47,548.21
2016,5,29,14,30,829.0,147.0,3.4,19.0,831.0,675.7,521.98
2016,5,29,14,45,588.0,237.5,3.5,19.0,712.5,573.68,444.17
2016,5,29,15,0,347.0,328.0,3.6,19.0,594.0,471.53,365.82
2016,5,29,15,15,566.5,230.5,3.6,18.5,636.0,499.3,387.93
2016,5,29,15,30,786.0,133.0,3.6,18.0,678.0,501.87,388.1
2016,5,29,15,45,484.0,203.5,3.65,18.0,532.0,382.82,296.05
2016,5,29,16,0,182.0,274.0,3.7,18.0,386.0,283.37,220.74
2016,5,29,16,15,105.0,236.5,3.7,17.5,300.0,217.48,169.99
2016,5,29,16,30,28.0,199.0,3.7,17.0,214.0,157.99,124.37
2016,5,29,16,45,14.0,169.0,3.75,17.0,177.0,129.66,101.98
2016,5,29,17,0,0.0,139.0,3.8,17.0,140.0,104.0,81.66
2016,5,29,17,15,0.0,121.0,3.85,16.5,121.5,90.14,70.52
2016,5,29,17,30,0.0,103.0,3.9,16.0,103.0,76.47,59.32
2016,5,29,17,45,0.0,85.5,4.0,16.0,85.5,63.57,50.85
2016,5,29,18,0,0.0,68.0,4.1,16.0,68.0,51.0,39.65
2016,5,29,18,15,0.0,52.0,4.1,15.5,52.0,39.34,29.18
2016,5,29,18,30,0.0,36.0,4.1,15.0,36.0,27.52,18.44
2016,5,29,18,45,0.0,23.0,4.1,14.5,23.0,17.54,9.16
2016,5,29,19,0,0.0,10.0,4.1,14.0,10.0,7.59,0.0
2016,5,29,19,15,0.0,5.0,4.05,13.5,5.0,3.93,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,12.0,32.0,14.48,1.16
2016,5,30,5,30,241.0,38.0,1.9,12.0,64.0,28.8,18.86
2016,5,30,5,45,338.0,49.0,1.95,12.5,106.0,37.33,27.31
2016,5,30,6,0,435.0,60.0,2.0,13.0,148.0,48.25,37.44
2016,5,30,6,15,499.0,68.0,1.95,13.5,196.5,54.21,42.95
2016,5,30,6,30,563.0,76.0,1.9,14.0,245.0,60.15,48.25
2016,5,30,6,45,291.0,108.5,1.85,14.5,196.5,89.84,64.35
2016,5,30,7,0,19.0,141.0,1.8,15.0,148.0,105.59,83.04
2016,5,30,7,15,27.5,163.5,1.8,15.0,176.0,124.75,98.25
2016,5,30,7,30,36.0,186.0,1.8,15.0,204.0,146.3,115.42
2016,5,30,7,45,43.0,209.5,1.8,15.5,233.0,169.36,133.6
2016,5,30,8,0,50.0,233.0,1.8,16.0,262.0,193.44,152.45
2016,5,30,8,15,50.0,252.0,1.85,16.0,283.0,212.45,167.54
2016,5,30,8,30,50.0,271.0,1.9,16.0,304.0,231.48,182.5
2016,5,30,8,45,69.5,301.0,1.95,16.5,350.0,268.3,210.84
2016,5,30,9,0,89.0,331.0,2.0,17.0,396.0,307.15,240.39
2016,5,30,9,15,123.5,356.0,2.05,17.0,451.5,359.07,280.2
2016,5,30,9,30,158.0,381.0,2.1,17.0,507.0,407.61,317.01
2016,5,30,9,45,152.5,398.0,2.15,17.5,524.0,426.34,330.09
2016,5,30,10,0,147.0,415.0,2.2,18.0,541.0,444.15,342.46
2016,5,30,10,15,125.0,425.0,2.2,18.0,534.5,443.74,341.45
2016,5,30,10,30,103.0,435.0,2.2,18.0,528.0,431.47,331.74
2016,5,30,10,45,193.0,441.0,2.25,18.5,619.5,518.88,397.15
2016,5,30,11,0,283.0,447.0,2.3,19.0,711.0,609.21,462.5
2016,5,30,11,15,289.0,452.5,2.3,19.0,725.0,624.71,472.87
2016,5,30,11,30,295.0,458.0,2.3,19.0,739.0,638.89,482.79
2016,5,30,11,45,305.0,451.0,2.3,19.5,743.0,644.4,485.91
2016,5,30,12,0,315.0,444.0,2.3,20.0,747.0,648.35,487.99
2016,5,30,12,15,255.5,457.5,2.3,20.0,703.5,611.28,460.47
2016,5,30,12,30,196.0,471.0,2.3,20.0,660.0,562.33,424.63
2016,5,30,12,45,189.5,472.5,2.35,20.0,653.5,556.01,420.49
2016,5,30,13,0,183.0,474.0,2.4,20.0,647.0,548.67,415.36
2016,5,30,13,15,187.0,464.5,2.45,20.0,639.0,539.45,409.2
2016,5,30,13,30,191.0,455.0,2.5,20.0,631.0,529.12,402.23
2016,5,30,13,45,248.0,431.0,2.6,20.0,653.0,554.06,421.92
2016,5,30,14,0,305.0,407.0,2.7,20.0,675.0,565.48,431.51
2016,5,30,14,15,299.0,393.5,2.8,19.5,648.5,538.41,412.86
2016,5,30,14,30,293.0,380.0,2.9,19.0,622.0,510.58,393.51
2016,5,30,14,45,294.5,361.5,3.0,19.0,595.5,482.7,373.14
2016,5,30,15,0,296.0,343.0,3.1,19.0,569.0,453.8,351.6
2016,5,30,15,15,295.0,323.5,3.1,19.0,539.0,421.84,327.16
2016,5,30,15,30,294.0,304.0,3.1,19.0,509.0,389.23,301.78
2016,5,30,15,45,298.5,280.0,3.15,19.0,476.5,355.03,274.7
2016,5,30,16,0,303.0,256.0,3.2,19.0,444.0,319.91,246.27
2016,5,30,16,15,182.0,237.0,3.15,18.5,347.5,243.19,187.67
2016,5,30,16,30,61.0,218.0,3.1,18.0,251.0,180.54,140.9
2016,5,30,16,45,48.0,192.5,3.1,18.0,217.0,153.61,119.68
2016,5,30,17,0,35.0,167.0,3.1,18.0,183.0,128.5,99.91
2016,5,30,17,15,30.0,147.5,3.0,17.5,159.5,110.03,85.46
2016,5,30,17,30,25.0,128.0,2.9,17.0,136.0,92.38,71.76
2016,5,30,17,45,18.5,108.0,2.85,17.0,113.5,78.24,63.51
2016,5,30,18,0,12.0,88.0,2.8,17.0,91.0,64.17,51.07
2016,5,30,18,15,6.0,68.5,2.7,16.5,70.0,50.35,38.73
2016,5,30,18,30,0.0,49.0,2.6,16.0,49.0,36.46,26.16
2016,5,30,18,45,0.0,32.0,2.55,15.5,32.0,24.15,14.74
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,11.42,0.44
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,5.9,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.0,18.5,2.05,12.5,32.5,14.14,1.35
2016,5,31,5,30,256.0,37.0,2.1,13.0,65.0,28.16,18.27
2016,5,31,5,45,348.5,48.0,2.15,13.5,107.5,38.81,28.51
2016,5,31,6,0,441.0,59.0,2.2,14.0,150.0,47.48,36.61
2016,5,31,6,15,220.5,70.5,2.1,14.0,116.0,52.25,41.12
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,61.24,49.22
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,74.08,57.66
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,87.34,68.55
2016,5,31,7,15,0.5,133.5,1.75,15.5,133.5,100.15,78.86
2016,5,31,7,30,1.0,150.0,1.7,16.0,150.0,113.14,89.14
2016,5,31,7,45,13.5,182.0,1.7,16.5,190.0,140.82,110.9
2016,5,31,8,0,26.0,214.0,1.7,17.0,230.0,170.23,133.83
2016,5,31,8,15,27.5,232.5,1.75,17.0,250.0,189.21,148.75
2016,5,31,8,30,29.0,251.0,1.8,17.0,270.0,207.09,162.7
2016,5,31,8,45,30.5,268.5,1.85,17.5,290.0,224.42,175.78
2016,5,31,9,0,32.0,286.0,1.9,18.0,310.0,241.93,188.85
2016,5,31,9,15,34.0,305.0,1.9,18.0,331.5,261.05,203.39
2016,5,31,9,30,36.0,324.0,1.9,18.0,353.0,280.36,217.96
2016,5,31,9,45,41.0,345.0,1.95,18.5,379.0,303.37,234.92
2016,5,31,10,0,46.0,366.0,2.0,19.0,405.0,326.72,251.97
2016,5,31,10,15,43.5,373.5,2.0,19.0,411.5,333.95,257.03
2016,5,31,10,30,41.0,381.0,2.0,19.0,418.0,340.8,261.86
2016,5,31,10,45,87.0,422.5,2.05,19.5,503.5,412.27,315.43
2016,5,31,11,0,133.0,464.0,2.1,20.0,589.0,496.41,376.65
2016,5,31,11,15,158.0,472.0,2.1,20.0,622.5,526.46,398.2
2016,5,31,11,30,183.0,480.0,2.1,20.0,656.0,556.29,419.76
2016,5,31,11,45,207.5,480.0,2.1,20.5,680.0,578.43,434.98
2016,5,31,12,0,232.0,480.0,2.1,21.0,704.0,599.63,449.46
2016,5,31,12,15,239.5,472.0,2.15,21.0,703.0,599.04,449.37
2016,5,31,12,30,247.0,464.0,2.2,21.0,702.0,607.55,455.73
2016,5,31,12,45,244.0,465.5,2.25,21.0,698.5,603.54,453.03
2016,5,31,13,0,241.0,467.0,2.3,21.0,695.0,588.03,442.39
2016,5,31,13,15,191.5,461.5,2.4,21.0,641.0,539.85,407.62
2016,5,31,13,30,142.0,456.0,2.5,21.0,587.0,492.37,373.06
2016,5,31,13,45,150.0,444.0,2.6,21.0,579.0,482.96,367.12
2016,5,31,14,0,158.0,432.0,2.7,21.0,571.0,472.46,360.09
2016,5,31,14,15,153.0,416.0,2.8,21.0,547.0,448.8,343.09
2016,5,31,14,30,148.0,400.0,2.9,21.0,523.0,424.87,325.77
2016,5,31,14,45,151.0,381.5,3.0,21.0,502.0,403.65,310.38
2016,5,31,15,0,154.0,363.0,3.1,21.0,481.0,381.75,294.24
2016,5,31,15,15,139.5,341.5,3.15,20.5,444.0,347.69,269.03
2016,5,31,15,30,125.0,320.0,3.2,20.0,407.0,314.63,244.27
2016,5,31,15,45,94.5,291.0,3.25,20.0,354.5,265.81,206.63
2016,5,31,16,0,64.0,262.0,3.3,20.0,302.0,225.24,175.29
2016,5,31,16,15,66.5,241.5,3.25,19.5,280.0,205.12,159.68
2016,5,31,16,30,69.0,221.0,3.2,19.0,258.0,184.78,143.59
2016,5,31,16,45,41.0,187.5,3.2,19.0,209.0,148.57,115.4
2016,5,31,17,0,13.0,154.0,3.2,19.0,160.0,116.59,90.74
2016,5,31,17,15,8.5,136.0,3.15,18.5,140.0,101.27,78.78
2016,5,31,17,30,4.0,118.0,3.1,18.0,120.0,86.61,67.18
2016,5,31,17,45,278.0,91.5,3.05,18.0,163.0,65.11,51.78
2016,5,31,18,0,552.0,65.0,3.0,18.0,206.0,52.4,40.57
2016,5,31,18,15,475.5,56.5,2.95,17.5,159.0,45.73,34.55
2016,5,31,18,30,399.0,48.0,2.9,17.0,112.0,39.09,28.34
2016,5,31,18,45,282.0,36.0,2.85,16.5,73.5,29.31,19.05
2016,5,31,19,0,165.0,24.0,2.8,16.0,35.0,18.27,4.77
2016,5,31,19,15,82.5,12.0,2.75,15.5,17.5,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,138.0,19.0,2.9,13.0,34.0,14.54,1.85
2016,6,1,5,30,276.0,38.0,3.0,13.0,68.0,28.97,18.98
2016,6,1,5,45,367.5,49.0,3.15,13.5,111.0,39.75,29.32
2016,6,1,6,0,459.0,60.0,3.3,14.0,154.0,48.43,37.43
2016,6,1,6,15,523.5,67.5,3.2,14.0,203.5,54.06,42.72
2016,6,1,6,30,588.0,75.0,3.1,14.0,253.0,59.7,47.84
2016,6,1,6,45,294.0,94.5,3.05,14.5,183.5,78.3,54.97
2016,6,1,7,0,0.0,114.0,3.0,15.0,114.0,85.26,66.83
2016,6,1,7,15,0.0,123.0,2.9,15.0,123.0,92.64,72.81
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,99.94,78.65
2016,6,1,7,45,1.5,151.5,2.75,15.5,152.5,115.32,90.9
2016,6,1,8,0,3.0,171.0,2.7,16.0,173.0,131.03,103.26
2016,6,1,8,15,7.5,193.5,2.65,16.0,199.0,150.41,118.66
2016,6,1,8,30,12.0,216.0,2.6,16.0,225.0,170.43,134.47
2016,6,1,8,45,8.0,198.0,2.6,16.5,204.0,156.1,122.39
2016,6,1,9,0,4.0,180.0,2.6,17.0,183.0,141.0,109.78
2016,6,1,9,15,10.0,223.5,2.55,17.0,231.5,178.56,139.68
2016,6,1,9,30,16.0,267.0,2.5,17.0,280.0,216.96,169.79
2016,6,1,9,45,17.0,281.0,2.5,17.5,295.5,229.75,179.16
2016,6,1,10,0,18.0,295.0,2.5,18.0,311.0,242.61,188.58
2016,6,1,10,15,35.5,347.5,2.5,18.0,379.5,306.68,238.05
2016,6,1,10,30,53.0,400.0,2.5,18.0,448.0,365.02,282.2
