Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,45,55.5,412.0,2.5,18.5,463.0,379.4,292.05
2016,6,1,11,0,58.0,424.0,2.5,19.0,478.0,393.62,301.91
2016,6,1,11,15,59.0,429.0,2.5,19.0,484.5,400.51,306.85
2016,6,1,11,30,60.0,434.0,2.5,19.0,491.0,407.02,311.56
2016,6,1,11,45,46.5,415.0,2.55,19.0,460.0,381.04,291.9
2016,6,1,12,0,33.0,396.0,2.6,19.0,429.0,354.45,271.8
2016,6,1,12,15,34.0,395.0,2.65,19.0,428.5,354.43,271.99
2016,6,1,12,30,35.0,394.0,2.7,19.0,428.0,354.02,271.81
2016,6,1,12,45,56.5,422.5,2.8,19.0,476.5,394.57,302.92
2016,6,1,13,0,78.0,451.0,2.9,19.0,525.0,434.22,332.95
2016,6,1,13,15,82.0,445.0,2.95,19.0,522.0,430.0,329.98
2016,6,1,13,30,86.0,439.0,3.0,19.0,519.0,425.17,326.77
2016,6,1,13,45,81.0,424.5,3.05,19.0,498.0,406.05,312.71
2016,6,1,14,0,76.0,410.0,3.1,19.0,477.0,386.84,298.58
2016,6,1,14,15,118.0,405.5,3.1,18.5,505.5,416.29,322.37
2016,6,1,14,30,160.0,401.0,3.1,18.0,534.0,432.98,336.21
2016,6,1,14,45,110.5,369.0,3.1,18.0,459.0,368.9,287.22
2016,6,1,15,0,61.0,337.0,3.1,18.0,384.0,301.63,235.53
2016,6,1,15,15,68.0,322.5,3.05,18.0,372.0,289.28,226.37
2016,6,1,15,30,75.0,308.0,3.0,18.0,360.0,276.13,216.27
2016,6,1,15,45,42.5,253.5,2.95,18.0,283.0,214.89,168.42
2016,6,1,16,0,10.0,199.0,2.9,18.0,206.0,155.57,121.73
2016,6,1,16,15,8.0,185.0,2.85,17.5,190.5,143.1,112.29
2016,6,1,16,30,6.0,171.0,2.8,17.0,175.0,130.87,102.89
2016,6,1,16,45,3.0,155.5,2.75,17.0,157.5,117.59,92.4
2016,6,1,17,0,0.0,140.0,2.7,17.0,140.0,104.72,82.19
2016,6,1,17,15,0.0,122.5,2.65,16.5,122.5,91.22,71.36
2016,6,1,17,30,0.0,105.0,2.6,16.0,105.0,77.89,60.48
2016,6,1,17,45,0.0,87.5,2.6,16.0,87.5,64.99,52.11
2016,6,1,18,0,0.0,70.0,2.6,16.0,70.0,52.43,40.95
2016,6,1,18,15,0.0,54.0,2.55,15.5,54.0,40.79,30.51
2016,6,1,18,30,0.0,38.0,2.5,15.0,38.0,29.06,19.86
2016,6,1,18,45,0.0,25.0,2.5,14.5,25.0,19.08,10.61
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,9.12,0.0
2016,6,1,19,15,0.0,6.0,2.45,13.5,6.0,4.72,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,10.0,7.08,0.0
2016,6,2,5,15,158.0,23.5,2.1,12.0,39.5,17.88,3.95
2016,6,2,5,30,286.0,38.0,2.1,12.0,69.0,29.03,19.16
2016,6,2,5,45,383.0,48.0,2.15,12.5,113.0,39.02,28.83
2016,6,2,6,0,480.0,58.0,2.2,13.0,157.0,47.0,36.34
2016,6,2,6,15,240.0,67.5,2.15,13.5,117.0,49.1,38.4
2016,6,2,6,30,0.0,77.0,2.1,14.0,77.0,57.9,46.25
2016,6,2,6,45,0.0,93.0,2.05,14.5,93.0,69.68,53.93
2016,6,2,7,0,0.0,109.0,2.0,15.0,109.0,81.79,63.89
2016,6,2,7,15,0.0,128.5,1.9,15.0,128.5,96.52,76.01
2016,6,2,7,30,0.0,148.0,1.8,15.0,148.0,111.44,88.14
2016,6,2,7,45,5.0,169.0,1.75,15.5,172.0,129.0,101.91
2016,6,2,8,0,10.0,190.0,1.7,16.0,196.0,147.28,116.15
2016,6,2,8,15,12.5,208.0,1.65,16.5,216.0,163.06,128.29
2016,6,2,8,30,15.0,226.0,1.6,17.0,236.0,179.18,140.57
2016,6,2,8,45,19.0,247.5,1.55,17.5,261.0,198.98,155.63
2016,6,2,9,0,23.0,269.0,1.5,18.0,286.0,219.25,170.87
2016,6,2,9,15,34.0,302.5,1.5,18.0,329.5,258.64,201.19
2016,6,2,9,30,45.0,336.0,1.5,18.0,373.0,294.88,228.67
2016,6,2,9,45,50.5,357.0,1.5,18.5,399.5,318.6,245.87
2016,6,2,10,0,56.0,378.0,1.5,19.0,426.0,342.66,263.18
2016,6,2,10,15,47.5,378.0,1.45,19.0,420.0,339.9,260.5
2016,6,2,10,30,39.0,378.0,1.4,19.0,414.0,336.31,257.32
2016,6,2,10,45,81.0,420.0,1.4,19.5,495.0,404.92,308.26
2016,6,2,11,0,123.0,462.0,1.4,20.0,576.0,485.9,366.39
2016,6,2,11,15,140.0,471.0,1.4,20.0,603.0,510.25,383.39
2016,6,2,11,30,157.0,480.0,1.4,20.0,630.0,534.24,400.45
2016,6,2,11,45,160.0,480.0,1.45,20.5,633.5,538.8,402.99
2016,6,2,12,0,163.0,480.0,1.5,21.0,637.0,542.35,404.98
2016,6,2,12,15,141.5,479.5,1.55,21.0,616.0,524.57,392.13
2016,6,2,12,30,120.0,479.0,1.6,21.0,595.0,505.86,378.72
2016,6,2,12,45,151.5,477.0,1.65,21.5,622.0,527.6,394.59
2016,6,2,13,0,183.0,475.0,1.7,22.0,649.0,547.76,408.92
2016,6,2,13,15,182.5,466.0,1.8,22.0,636.5,535.53,400.74
2016,6,2,13,30,182.0,457.0,1.9,22.0,624.0,522.36,392.04
2016,6,2,13,45,185.5,442.5,2.05,22.0,609.0,506.75,381.8
2016,6,2,14,0,189.0,428.0,2.2,22.0,594.0,490.16,370.69
2016,6,2,14,15,191.5,413.0,2.3,22.0,576.5,471.54,357.76
2016,6,2,14,30,194.0,398.0,2.4,22.0,559.0,452.03,344.01
2016,6,2,14,45,194.0,380.5,2.5,22.0,535.5,428.19,326.84
2016,6,2,15,0,194.0,363.0,2.6,22.0,512.0,403.74,308.95
2016,6,2,15,15,184.5,342.5,2.65,21.5,478.5,371.47,285.35
2016,6,2,15,30,175.0,322.0,2.7,21.0,445.0,339.6,261.68
2016,6,2,15,45,130.5,296.5,2.8,21.0,384.5,289.46,223.41
2016,6,2,16,0,86.0,271.0,2.9,21.0,324.0,240.04,185.59
2016,6,2,16,15,62.5,240.0,2.9,20.5,277.5,202.53,156.92
2016,6,2,16,30,39.0,209.0,2.9,20.0,231.0,167.88,130.35
2016,6,2,16,45,35.5,188.5,2.95,20.0,206.5,147.96,114.63
2016,6,2,17,0,32.0,168.0,3.0,20.0,182.0,128.61,99.31
2016,6,2,17,15,27.0,148.0,2.95,19.5,159.5,110.05,84.9
2016,6,2,17,30,22.0,128.0,2.9,19.0,137.0,93.99,72.59
2016,6,2,17,45,294.0,96.0,2.85,18.5,173.5,68.23,54.4
2016,6,2,18,0,566.0,64.0,2.8,18.0,210.0,51.74,40.0
2016,6,2,18,15,491.5,56.0,2.7,17.5,163.0,45.43,34.32
2016,6,2,18,30,417.0,48.0,2.6,17.0,116.0,39.15,28.45
2016,6,2,18,45,303.5,36.5,2.55,16.5,77.0,29.77,19.57
2016,6,2,19,0,190.0,25.0,2.5,16.0,38.0,19.09,6.42
2016,6,2,19,15,95.0,12.5,2.4,15.5,19.0,9.83,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,21.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,42.0,9.0,1.3,14.0,10.0,7.08,0.0
2016,6,3,5,15,172.0,22.5,1.25,14.0,40.0,17.2,3.79
2016,6,3,5,30,302.0,36.0,1.2,14.0,70.0,29.44,19.38
2016,6,3,5,45,393.5,45.5,1.2,14.5,113.0,37.03,26.88
2016,6,3,6,0,485.0,55.0,1.2,15.0,156.0,44.66,34.0
2016,6,3,6,15,463.0,73.0,1.1,15.5,190.5,57.65,45.67
2016,6,3,6,30,441.0,91.0,1.0,16.0,225.0,66.91,53.81
2016,6,3,6,45,489.0,96.5,0.9,16.5,270.0,86.74,58.15
2016,6,3,7,0,537.0,102.0,0.8,17.0,315.0,130.25,82.02
2016,6,3,7,15,646.0,95.5,0.8,17.5,386.5,176.9,112.3
2016,6,3,7,30,755.0,89.0,0.8,18.0,458.0,238.2,158.26
2016,6,3,7,45,779.0,92.0,0.8,18.5,508.0,291.04,202.67
2016,6,3,8,0,803.0,95.0,0.8,19.0,558.0,345.12,248.1
2016,6,3,8,15,820.5,98.0,0.8,19.5,605.0,397.68,291.67
2016,6,3,8,30,838.0,101.0,0.8,20.0,652.0,450.21,333.93
2016,6,3,8,45,851.5,103.5,0.85,20.5,695.5,499.18,372.58
2016,6,3,9,0,865.0,106.0,0.9,21.0,739.0,547.23,409.34
2016,6,3,9,15,875.5,108.0,0.9,21.5,777.5,591.9,442.16
2016,6,3,9,30,886.0,110.0,0.9,22.0,816.0,634.78,472.65
2016,6,3,9,45,900.0,108.0,0.95,22.5,851.0,674.56,500.68
2016,6,3,10,0,914.0,106.0,1.0,23.0,886.0,712.31,526.66
2016,6,3,10,15,730.0,218.0,1.05,23.0,853.5,716.52,526.97
2016,6,3,10,30,546.0,330.0,1.1,23.0,821.0,693.77,509.04
2016,6,3,10,45,510.5,354.0,1.2,23.5,821.0,701.37,513.75
2016,6,3,11,0,475.0,378.0,1.3,24.0,821.0,705.22,515.44
2016,6,3,11,15,492.0,381.0,1.45,24.0,846.0,730.27,533.71
2016,6,3,11,30,509.0,384.0,1.6,24.0,871.0,753.5,550.46
2016,6,3,11,45,526.0,370.0,1.75,24.0,875.5,761.04,557.01
2016,6,3,12,0,543.0,356.0,1.9,24.0,880.0,766.1,562.01
2016,6,3,12,15,455.5,393.0,2.05,24.0,832.5,725.25,533.67
2016,6,3,12,30,368.0,430.0,2.2,24.0,785.0,674.36,498.37
2016,6,3,12,45,380.0,419.5,2.35,24.0,783.0,671.51,497.95
2016,6,3,13,0,392.0,409.0,2.5,24.0,781.0,666.62,495.67
2016,6,3,13,15,393.0,401.0,2.6,24.0,768.5,653.21,486.97
2016,6,3,13,30,394.0,393.0,2.7,24.0,756.0,638.02,476.97
2016,6,3,13,45,401.5,376.0,2.85,24.0,737.5,626.59,469.76
2016,6,3,14,0,409.0,359.0,3.0,24.0,719.0,605.14,455.35
2016,6,3,14,15,371.0,363.0,3.05,24.0,681.0,559.89,422.72
2016,6,3,14,30,333.0,367.0,3.1,24.0,643.0,523.64,396.22
2016,6,3,14,45,330.5,351.5,3.15,24.0,616.0,494.53,375.12
2016,6,3,15,0,328.0,336.0,3.2,24.0,589.0,464.56,352.98
2016,6,3,15,15,350.5,310.0,3.2,24.0,567.0,438.73,333.53
2016,6,3,15,30,373.0,284.0,3.2,24.0,545.0,410.19,311.39
2016,6,3,15,45,323.5,274.5,3.25,24.0,490.5,360.33,273.1
2016,6,3,16,0,274.0,265.0,3.3,24.0,436.0,314.35,237.64
2016,6,3,16,15,322.0,232.5,3.25,23.5,417.5,288.11,215.53
2016,6,3,16,30,370.0,200.0,3.2,23.0,399.0,256.7,188.22
2016,6,3,16,45,352.0,185.5,3.2,23.0,359.5,218.1,156.65
2016,6,3,17,0,334.0,171.0,3.2,23.0,320.0,181.03,127.13
2016,6,3,17,15,488.0,125.0,3.1,22.5,313.5,143.07,92.09
2016,6,3,17,30,642.0,79.0,3.0,22.0,307.0,87.74,52.28
2016,6,3,17,45,592.5,72.5,2.95,21.5,257.5,57.78,44.69
2016,6,3,18,0,543.0,66.0,2.9,21.0,208.0,52.99,40.59
2016,6,3,18,15,470.0,57.5,2.7,20.0,161.5,46.39,34.79
2016,6,3,18,30,397.0,49.0,2.5,19.0,115.0,39.79,28.77
2016,6,3,18,45,289.0,37.0,2.35,18.5,76.5,30.08,19.7
2016,6,3,19,0,181.0,25.0,2.2,18.0,38.0,19.07,6.77
2016,6,3,19,15,90.5,12.5,2.15,17.5,19.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,3.93,0.0
2016,6,4,5,15,1.5,20.5,0.5,15.0,20.5,15.56,3.08
2016,6,4,5,30,3.0,36.0,0.6,15.0,36.0,26.86,17.16
2016,6,4,5,45,19.0,55.0,0.75,15.5,58.5,40.3,29.64
2016,6,4,6,0,35.0,74.0,0.9,16.0,81.0,53.54,41.66
2016,6,4,6,15,45.5,95.0,1.0,16.0,107.0,67.76,54.45
2016,6,4,6,30,56.0,116.0,1.1,16.0,133.0,81.79,66.86
2016,6,4,6,45,65.0,136.5,1.2,16.5,160.0,98.36,76.2
2016,6,4,7,0,74.0,157.0,1.3,17.0,187.0,119.58,91.71
2016,6,4,7,15,47.5,166.5,1.3,17.0,186.5,129.3,100.19
2016,6,4,7,30,21.0,176.0,1.3,17.0,186.0,135.69,106.3
2016,6,4,7,45,77.0,214.5,1.3,17.0,258.0,181.14,140.93
2016,6,4,8,0,133.0,253.0,1.3,17.0,330.0,236.01,183.14
2016,6,4,8,15,112.0,272.5,1.25,17.0,341.0,252.92,196.97
2016,6,4,8,30,91.0,292.0,1.2,17.0,352.0,263.44,205.47
2016,6,4,8,45,135.0,317.0,1.2,17.5,412.5,314.83,244.42
2016,6,4,9,0,179.0,342.0,1.2,18.0,473.0,366.04,282.56
2016,6,4,9,15,181.5,361.5,1.2,18.0,500.5,393.36,302.81
2016,6,4,9,30,184.0,381.0,1.2,18.0,528.0,420.41,322.7
2016,6,4,9,45,109.5,364.5,1.2,18.0,453.5,369.65,284.1
2016,6,4,10,0,35.0,348.0,1.2,18.0,379.0,303.68,233.57
2016,6,4,10,15,29.5,342.5,1.2,18.0,369.0,297.73,229.1
2016,6,4,10,30,24.0,337.0,1.2,18.0,359.0,282.2,217.06
2016,6,4,10,45,133.0,397.5,1.3,18.5,522.0,435.0,332.82
2016,6,4,11,0,242.0,458.0,1.4,19.0,685.0,582.49,438.76
2016,6,4,11,15,220.5,469.0,1.4,19.0,677.5,570.59,428.6
2016,6,4,11,30,199.0,480.0,1.4,19.0,670.0,566.53,425.21
2016,6,4,11,45,217.0,480.0,1.45,19.5,689.0,583.5,436.99
2016,6,4,12,0,235.0,480.0,1.5,20.0,708.0,599.42,447.81
2016,6,4,12,15,128.0,412.0,1.5,20.0,536.0,456.08,344.2
2016,6,4,12,30,21.0,344.0,1.5,20.0,364.0,289.3,219.84
2016,6,4,12,45,40.0,389.0,1.55,20.5,427.5,352.41,267.78
2016,6,4,13,0,59.0,434.0,1.6,21.0,491.0,404.04,305.36
2016,6,4,13,15,120.5,446.0,1.6,21.0,558.5,470.3,354.59
2016,6,4,13,30,182.0,458.0,1.6,21.0,626.0,522.28,392.66
2016,6,4,13,45,179.0,446.0,1.65,21.5,607.5,504.01,378.88
2016,6,4,14,0,176.0,434.0,1.7,22.0,589.0,485.07,365.07
2016,6,4,14,15,112.0,395.5,1.75,22.0,493.5,403.23,305.29
2016,6,4,14,30,48.0,357.0,1.8,22.0,398.0,316.97,241.26
2016,6,4,14,45,97.5,361.0,1.85,22.0,438.5,346.55,264.7
2016,6,4,15,0,147.0,365.0,1.9,22.0,479.0,378.16,288.65
2016,6,4,15,15,103.5,333.0,1.9,21.5,411.5,315.52,241.95
2016,6,4,15,30,60.0,301.0,1.9,21.0,344.0,263.17,202.83
2016,6,4,15,45,39.5,261.0,1.95,21.0,288.5,218.98,169.17
2016,6,4,16,0,19.0,221.0,2.0,21.0,233.0,175.33,135.55
2016,6,4,16,15,15.0,200.5,2.0,20.5,209.5,156.77,121.51
2016,6,4,16,30,11.0,180.0,2.0,20.0,186.0,138.76,107.71
2016,6,4,16,45,6.0,160.5,2.05,20.0,164.0,121.82,94.52
2016,6,4,17,0,1.0,141.0,2.1,20.0,142.0,105.61,81.83
2016,6,4,17,15,0.5,118.5,2.1,19.5,119.0,88.58,68.26
2016,6,4,17,30,0.0,96.0,2.1,19.0,96.0,71.89,54.75
2016,6,4,17,45,263.5,81.5,2.1,18.5,150.5,58.27,45.71
2016,6,4,18,0,527.0,67.0,2.1,18.0,205.0,53.55,41.6
2016,6,4,18,15,456.5,58.0,2.1,17.5,159.0,46.63,35.4
2016,6,4,18,30,386.0,49.0,2.1,17.0,113.0,39.68,28.96
2016,6,4,18,45,285.5,37.0,2.15,16.5,75.5,30.03,19.89
2016,6,4,19,0,185.0,25.0,2.2,16.0,38.0,19.09,7.28
2016,6,4,19,15,92.5,12.5,2.2,15.5,19.0,9.83,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,7.08,0.0
2016,6,5,5,15,170.0,22.5,1.75,13.0,39.5,17.19,4.23
2016,6,5,5,30,291.0,36.0,1.8,13.0,69.0,29.36,19.43
2016,6,5,5,45,381.0,46.0,1.9,13.5,111.5,37.34,27.26
2016,6,5,6,0,471.0,56.0,2.0,14.0,154.0,45.31,34.71
2016,6,5,6,15,235.5,57.5,1.95,14.0,106.5,42.27,32.25
2016,6,5,6,30,0.0,59.0,1.9,14.0,59.0,45.2,34.94
2016,6,5,6,45,0.0,71.0,1.9,14.5,71.0,54.35,40.93
2016,6,5,7,0,0.0,83.0,1.9,15.0,83.0,63.38,48.38
2016,6,5,7,15,2.0,119.5,1.9,15.0,120.5,90.42,70.84
2016,6,5,7,30,4.0,156.0,1.9,15.0,158.0,117.92,93.35
2016,6,5,7,45,6.0,171.0,1.9,15.5,174.5,130.6,103.2
2016,6,5,8,0,8.0,186.0,1.9,16.0,191.0,143.55,113.2
2016,6,5,8,15,14.5,211.5,1.95,16.0,221.0,166.22,131.14
2016,6,5,8,30,21.0,237.0,2.0,16.0,251.0,189.76,149.67
2016,6,5,8,45,20.0,248.0,2.05,16.5,262.5,199.58,156.91
2016,6,5,9,0,19.0,259.0,2.1,17.0,274.0,209.24,163.99
2016,6,5,9,15,25.5,287.0,2.2,17.0,307.5,241.14,188.86
2016,6,5,9,30,32.0,315.0,2.3,17.0,341.0,269.72,210.9
2016,6,5,9,45,78.0,364.0,2.45,17.5,430.5,340.88,265.64
2016,6,5,10,0,124.0,413.0,2.6,18.0,520.0,423.93,328.13
2016,6,5,10,15,165.5,428.0,2.65,18.0,574.5,471.27,363.6
2016,6,5,10,30,207.0,443.0,2.7,18.0,629.0,520.3,400.15
2016,6,5,10,45,240.5,447.0,2.75,18.5,668.0,564.74,432.06
2016,6,5,11,0,274.0,451.0,2.8,19.0,707.0,600.56,457.49
2016,6,5,11,15,337.0,430.5,2.8,19.0,750.0,638.97,486.12
2016,6,5,11,30,400.0,410.0,2.8,19.0,793.0,677.19,514.39
2016,6,5,11,45,414.0,399.0,2.8,19.0,797.5,692.25,525.01
2016,6,5,12,0,428.0,388.0,2.8,19.0,802.0,697.13,528.74
2016,6,5,12,15,339.5,432.0,2.8,19.0,759.5,653.28,495.64
2016,6,5,12,30,251.0,476.0,2.8,19.0,717.0,617.22,467.96
2016,6,5,12,45,278.5,463.5,2.8,19.0,729.5,625.95,475.16
2016,6,5,13,0,306.0,451.0,2.8,19.0,742.0,632.69,480.64
2016,6,5,13,15,286.0,448.0,2.85,19.0,716.0,608.48,463.17
2016,6,5,13,30,266.0,445.0,2.9,19.0,690.0,583.52,445.23
2016,6,5,13,45,221.0,439.5,3.0,19.5,640.0,528.92,404.6
2016,6,5,14,0,176.0,434.0,3.1,20.0,590.0,484.72,371.28
2016,6,5,14,15,165.0,418.5,3.15,19.5,561.0,457.04,351.81
2016,6,5,14,30,154.0,403.0,3.2,19.0,532.0,429.41,332.03
2016,6,5,14,45,105.0,369.0,3.25,19.0,455.5,357.27,277.34
2016,6,5,15,0,56.0,335.0,3.3,19.0,379.0,296.59,230.81
2016,6,5,15,15,43.0,303.0,3.35,19.0,336.0,260.48,203.17
2016,6,5,15,30,30.0,271.0,3.4,19.0,293.0,225.77,176.33
2016,6,5,15,45,23.0,243.5,3.45,19.0,259.5,195.86,153.05
2016,6,5,16,0,16.0,216.0,3.5,19.0,226.0,170.45,133.19
2016,6,5,16,15,10.0,192.0,3.45,18.5,198.5,148.87,116.48
2016,6,5,16,30,4.0,168.0,3.4,18.0,171.0,128.12,100.31
2016,6,5,16,45,2.0,146.5,3.35,18.0,148.0,110.93,86.62
2016,6,5,17,0,0.0,125.0,3.3,18.0,125.0,94.17,73.16
2016,6,5,17,15,0.0,99.0,3.25,17.5,99.0,74.91,57.48
2016,6,5,17,30,0.0,73.0,3.2,17.0,73.0,55.86,41.73
2016,6,5,17,45,0.0,61.5,3.15,17.0,61.5,47.13,36.18
2016,6,5,18,0,0.0,50.0,3.1,17.0,50.0,38.26,28.29
2016,6,5,18,15,207.0,49.5,3.05,16.5,84.0,36.66,26.77
2016,6,5,18,30,414.0,49.0,3.0,16.0,118.0,39.86,29.25
2016,6,5,18,45,308.0,37.5,2.95,15.5,79.0,30.54,20.45
2016,6,5,19,0,202.0,26.0,2.9,15.0,40.0,19.88,8.22
2016,6,5,19,15,101.0,13.0,2.9,14.5,20.0,10.23,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,7.08,0.0
2016,6,6,5,15,171.0,22.0,3.45,13.0,38.5,16.84,4.16
2016,6,6,5,30,289.0,35.0,3.5,13.0,67.0,28.51,18.69
2016,6,6,5,45,375.0,44.0,3.55,13.5,108.5,35.67,25.78
2016,6,6,6,0,461.0,53.0,3.6,14.0,150.0,42.85,32.51
2016,6,6,6,15,518.5,60.5,3.6,14.0,196.5,48.6,37.87
2016,6,6,6,30,576.0,68.0,3.6,14.0,243.0,54.31,43.05
2016,6,6,6,45,288.0,90.0,3.6,14.5,177.5,72.5,51.27
2016,6,6,7,0,0.0,112.0,3.6,15.0,112.0,83.82,65.63
2016,6,6,7,15,5.5,139.0,3.55,15.0,142.0,104.64,82.62
2016,6,6,7,30,11.0,166.0,3.5,15.0,172.0,126.44,100.24
2016,6,6,7,45,14.0,184.5,3.45,15.5,192.5,142.41,112.81
2016,6,6,8,0,17.0,203.0,3.4,16.0,213.0,158.81,125.63
2016,6,6,8,15,16.0,214.5,3.35,16.0,224.5,168.94,133.59
2016,6,6,8,30,15.0,226.0,3.3,16.0,236.0,178.91,141.37
2016,6,6,8,45,21.0,252.5,3.3,16.5,267.5,203.39,160.4
2016,6,6,9,0,27.0,279.0,3.3,17.0,299.0,232.82,183.14
2016,6,6,9,15,50.0,320.5,3.25,17.0,359.5,280.91,220.69
2016,6,6,9,30,73.0,362.0,3.2,17.0,420.0,331.3,259.57
2016,6,6,9,45,44.5,323.5,3.2,17.5,359.5,286.91,224.13
2016,6,6,10,0,16.0,285.0,3.2,18.0,299.0,232.98,181.21
2016,6,6,10,15,26.0,328.5,3.15,18.0,352.0,283.5,220.52
2016,6,6,10,30,36.0,372.0,3.1,18.0,405.0,328.27,254.65
2016,6,6,10,45,77.0,417.0,3.05,18.0,489.0,398.16,308.1
2016,6,6,11,0,118.0,462.0,3.0,18.0,573.0,480.14,369.39
2016,6,6,11,15,92.0,454.0,2.95,18.0,541.5,445.83,342.84
2016,6,6,11,30,66.0,446.0,2.9,18.0,510.0,420.43,323.26
2016,6,6,11,45,207.5,444.5,2.85,18.0,645.5,545.18,418.73
2016,6,6,12,0,349.0,443.0,2.8,18.0,781.0,669.29,509.94
2016,6,6,12,15,257.5,465.0,2.75,18.0,714.5,614.07,467.41
2016,6,6,12,30,166.0,487.0,2.7,18.0,648.0,547.69,417.62
2016,6,6,12,45,209.5,476.5,2.7,18.0,677.0,571.48,436.37
2016,6,6,13,0,253.0,466.0,2.7,18.0,706.0,602.96,459.89
2016,6,6,13,15,224.5,462.0,2.7,18.0,672.5,562.74,430.3
2016,6,6,13,30,196.0,458.0,2.7,18.0,639.0,532.0,407.72
2016,6,6,13,45,199.5,445.5,2.7,18.0,625.5,517.79,397.77
2016,6,6,14,0,203.0,433.0,2.7,18.0,612.0,502.54,386.87
2016,6,6,14,15,161.0,416.5,2.7,18.0,555.5,452.46,349.38
2016,6,6,14,30,119.0,400.0,2.7,18.0,499.0,404.4,313.19
2016,6,6,14,45,128.0,383.0,2.75,18.0,485.5,389.17,302.28
2016,6,6,15,0,137.0,366.0,2.8,18.0,472.0,372.85,290.21
2016,6,6,15,15,199.0,340.0,2.8,18.0,485.0,376.22,293.08
2016,6,6,15,30,261.0,314.0,2.8,18.0,498.0,378.83,294.53
2016,6,6,15,45,227.5,296.5,2.85,18.0,449.5,330.64,256.93
2016,6,6,16,0,194.0,279.0,2.9,18.0,401.0,290.11,225.19
2016,6,6,16,15,128.0,251.0,2.9,17.5,328.5,234.42,182.44
2016,6,6,16,30,62.0,223.0,2.9,17.0,256.0,183.93,144.0
2016,6,6,16,45,48.5,197.0,2.95,17.0,222.0,156.57,122.42
2016,6,6,17,0,35.0,171.0,3.0,17.0,188.0,131.09,102.35
2016,6,6,17,15,17.5,137.5,3.05,16.5,146.0,103.39,80.74
2016,6,6,17,30,0.0,104.0,3.1,16.0,104.0,77.35,60.01
2016,6,6,17,45,0.0,87.5,3.2,16.0,87.5,65.14,52.25
2016,6,6,18,0,0.0,71.0,3.3,16.0,71.0,53.25,41.69
2016,6,6,18,15,0.0,55.0,3.35,15.5,55.0,41.61,31.27
2016,6,6,18,30,0.0,39.0,3.4,15.0,39.0,29.83,20.6
2016,6,6,18,45,0.0,26.0,3.45,15.0,26.0,19.84,11.37
2016,6,6,19,0,0.0,13.0,3.5,15.0,13.0,9.88,1.39
2016,6,6,19,15,0.0,6.5,3.6,14.5,6.5,5.11,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,7.08,0.0
2016,6,7,5,15,146.0,23.5,3.05,14.0,38.5,17.85,4.84
2016,6,7,5,30,256.0,38.0,3.0,14.0,67.0,28.89,18.95
2016,6,7,5,45,347.5,48.0,2.95,14.0,108.5,38.73,28.41
2016,6,7,6,0,439.0,58.0,2.9,14.0,150.0,46.6,35.84
2016,6,7,6,15,219.5,66.0,2.85,14.0,112.0,47.85,37.21
2016,6,7,6,30,0.0,74.0,2.8,14.0,74.0,55.88,44.45
2016,6,7,6,45,0.0,89.0,2.8,14.5,89.0,66.93,51.6
2016,6,7,7,0,0.0,104.0,2.8,15.0,104.0,78.26,60.94
2016,6,7,7,15,31.0,151.0,2.75,15.0,166.0,116.11,91.02
2016,6,7,7,30,62.0,198.0,2.7,15.0,228.0,158.74,124.68
2016,6,7,7,45,64.0,219.5,2.7,15.5,254.0,180.56,142.11
2016,6,7,8,0,66.0,241.0,2.7,16.0,280.0,202.71,159.69
2016,6,7,8,15,44.5,241.5,2.7,16.0,268.5,201.09,158.78
2016,6,7,8,30,23.0,242.0,2.7,16.0,257.0,194.19,153.35
2016,6,7,8,45,19.0,243.5,2.7,16.5,257.0,195.56,153.94
2016,6,7,9,0,15.0,245.0,2.7,17.0,257.0,196.33,153.99
2016,6,7,9,15,23.0,279.0,2.8,17.0,297.5,228.33,179.12
2016,6,7,9,30,31.0,313.0,2.9,17.0,338.0,267.2,209.36
2016,6,7,9,45,33.5,331.0,3.0,17.5,359.0,285.8,223.12
2016,6,7,10,0,36.0,349.0,3.1,18.0,380.0,304.57,236.95
2016,6,7,10,15,29.0,339.0,3.15,18.0,364.5,293.99,228.44
2016,6,7,10,30,22.0,329.0,3.2,18.0,349.0,274.1,212.82
2016,6,7,10,45,112.0,397.0,3.3,18.0,501.5,417.73,324.26
2016,6,7,11,0,202.0,465.0,3.4,18.0,654.0,546.37,420.74
2016,6,7,11,15,146.5,465.0,3.4,18.0,603.0,507.91,390.5
2016,6,7,11,30,91.0,465.0,3.4,18.0,552.0,456.0,350.84
2016,6,7,11,45,220.0,454.0,3.4,18.5,666.5,562.65,431.99
2016,6,7,12,0,349.0,443.0,3.4,19.0,781.0,668.63,509.61
2016,6,7,12,15,247.5,464.5,3.4,19.0,704.0,605.04,461.08
2016,6,7,12,30,146.0,486.0,3.4,19.0,627.0,530.43,404.89
2016,6,7,12,45,109.0,466.5,3.4,19.0,571.5,471.93,361.64
2016,6,7,13,0,72.0,447.0,3.4,19.0,516.0,424.48,325.91
2016,6,7,13,15,131.5,453.0,3.4,18.5,575.5,483.53,372.15
2016,6,7,13,30,191.0,459.0,3.4,18.0,635.0,528.73,407.33
2016,6,7,13,45,185.0,447.0,3.4,18.0,614.0,508.15,392.0
2016,6,7,14,0,179.0,435.0,3.4,18.0,593.0,487.03,376.5
2016,6,7,14,15,146.0,416.5,3.35,18.0,543.0,442.14,342.64
2016,6,7,14,30,113.0,398.0,3.3,18.0,493.0,398.77,309.77
2016,6,7,14,45,111.5,380.0,3.3,18.0,470.0,376.68,293.33
2016,6,7,15,0,110.0,362.0,3.3,18.0,447.0,348.01,271.64
2016,6,7,15,15,87.0,333.5,3.3,17.5,399.0,306.9,240.48
2016,6,7,15,30,64.0,305.0,3.3,17.0,351.0,267.85,210.63
2016,6,7,15,45,50.5,276.0,3.3,17.0,310.5,234.79,184.85
2016,6,7,16,0,37.0,247.0,3.3,17.0,270.0,203.3,160.15
2016,6,7,16,15,34.0,226.5,3.3,17.0,246.0,183.12,144.22
2016,6,7,16,30,31.0,206.0,3.3,17.0,222.0,163.39,128.53
2016,6,7,16,45,15.5,170.5,3.35,17.0,178.5,131.04,102.91
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,101.27,79.3
2016,6,7,17,15,0.0,100.5,3.45,16.5,100.5,76.0,58.61
2016,6,7,17,30,0.0,66.0,3.5,16.0,66.0,50.61,37.45
2016,6,7,17,45,0.0,55.5,3.55,16.0,55.5,42.49,32.21
2016,6,7,18,0,0.0,45.0,3.6,16.0,45.0,34.39,24.99
2016,6,7,18,15,0.0,35.0,3.55,15.5,35.0,26.7,18.09
2016,6,7,18,30,0.0,25.0,3.5,15.0,25.0,19.04,11.12
2016,6,7,18,45,0.0,16.5,3.5,15.0,16.5,12.54,5.13
2016,6,7,19,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,6,7,19,15,0.0,4.0,3.5,14.5,4.0,3.15,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,15.5,4.0,13.0,15.5,11.81,1.37
2016,6,8,5,30,0.0,27.0,4.0,13.0,27.0,20.62,11.98
2016,6,8,5,45,0.0,43.0,4.05,13.5,43.0,32.49,22.98
2016,6,8,6,0,0.0,59.0,4.1,14.0,59.0,44.14,33.65
2016,6,8,6,15,0.0,77.0,4.1,14.0,77.0,57.03,45.37
2016,6,8,6,30,0.0,95.0,4.1,14.0,95.0,69.83,56.85
2016,6,8,6,45,1.5,113.0,4.15,14.0,113.5,82.96,65.28
2016,6,8,7,0,3.0,131.0,4.2,14.0,132.0,96.98,76.89
2016,6,8,7,15,52.5,168.0,4.25,14.0,193.5,130.5,102.51
2016,6,8,7,30,102.0,205.0,4.3,14.0,255.0,171.57,134.31
2016,6,8,7,45,89.5,225.0,4.35,14.5,272.5,190.89,150.55
2016,6,8,8,0,77.0,245.0,4.4,15.0,290.0,208.85,165.44
2016,6,8,8,15,73.5,264.5,4.45,15.0,310.5,228.44,181.46
2016,6,8,8,30,70.0,284.0,4.5,15.0,331.0,247.65,196.96
2016,6,8,8,45,60.5,297.0,4.6,15.0,339.5,258.74,205.83
2016,6,8,9,0,51.0,310.0,4.7,15.0,348.0,268.76,213.67
2016,6,8,9,15,123.0,345.0,4.75,15.0,442.0,346.36,275.24
2016,6,8,9,30,195.0,380.0,4.8,15.0,536.0,424.2,336.27
2016,6,8,9,45,331.5,353.0,4.85,15.5,631.0,505.98,400.09
2016,6,8,10,0,468.0,326.0,4.9,16.0,726.0,596.91,469.94
2016,6,8,10,15,355.0,381.5,4.95,16.0,690.5,571.95,449.33
2016,6,8,10,30,242.0,437.0,5.0,16.0,655.0,547.72,429.01
2016,6,8,10,45,376.0,403.0,5.05,16.0,750.0,627.59,491.69
2016,6,8,11,0,510.0,369.0,5.1,16.0,845.0,720.17,562.36
2016,6,8,11,15,693.5,255.0,5.1,16.0,913.0,780.33,610.38
2016,6,8,11,30,877.0,141.0,5.1,16.0,981.0,819.78,642.93
2016,6,8,11,45,876.5,143.0,5.2,16.0,986.0,827.83,648.9
2016,6,8,12,0,876.0,145.0,5.3,16.0,991.0,832.61,652.74
2016,6,8,12,15,875.5,145.0,5.3,16.0,990.0,832.61,652.71
2016,6,8,12,30,875.0,145.0,5.3,16.0,989.0,829.4,650.45
2016,6,8,12,45,858.5,154.0,5.35,16.0,976.0,817.08,641.91
2016,6,8,13,0,842.0,163.0,5.4,16.0,963.0,815.07,640.34
2016,6,8,13,15,838.0,162.0,5.35,16.0,947.0,798.35,627.7
2016,6,8,13,30,834.0,161.0,5.3,16.0,931.0,778.5,612.71
2016,6,8,13,45,836.0,155.0,5.3,16.0,910.5,755.76,595.8
2016,6,8,14,0,838.0,149.0,5.3,16.0,890.0,729.77,576.23
2016,6,8,14,15,830.0,147.5,5.2,16.0,861.0,697.75,551.32
2016,6,8,14,30,822.0,146.0,5.1,16.0,832.0,663.31,524.23
2016,6,8,14,45,820.0,139.5,5.1,16.0,799.0,626.03,494.95
2016,6,8,15,0,818.0,133.0,5.1,16.0,766.0,586.28,463.11
2016,6,8,15,15,658.0,185.5,5.05,16.0,677.5,510.4,402.3
2016,6,8,15,30,498.0,238.0,5.0,16.0,589.0,439.32,345.43
2016,6,8,15,45,489.0,224.5,4.95,16.0,550.5,397.96,311.19
2016,6,8,16,0,480.0,211.0,4.9,16.0,512.0,356.33,276.02
2016,6,8,16,15,448.5,201.5,4.9,15.5,465.5,310.13,237.66
2016,6,8,16,30,417.0,192.0,4.9,15.0,419.0,266.3,201.0
2016,6,8,16,45,443.5,165.5,4.9,15.0,386.0,225.92,164.79
2016,6,8,17,0,470.0,139.0,4.9,15.0,353.0,182.32,126.49
2016,6,8,17,15,449.5,124.0,4.9,14.5,309.0,138.46,92.87
2016,6,8,17,30,429.0,109.0,4.9,14.0,265.0,96.72,66.5
2016,6,8,17,45,383.5,99.5,4.9,14.0,223.0,71.62,58.42
2016,6,8,18,0,338.0,90.0,4.9,14.0,181.0,65.17,52.64
2016,6,8,18,15,293.0,74.5,4.8,14.0,141.5,54.55,42.96
2016,6,8,18,30,248.0,59.0,4.7,14.0,102.0,43.67,32.89
2016,6,8,18,45,180.5,43.5,4.6,14.0,69.5,32.42,22.31
2016,6,8,19,0,113.0,28.0,4.5,14.0,37.0,21.13,10.0
2016,6,8,19,15,56.5,14.0,4.45,14.0,18.5,11.02,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,5.0,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,33.0,10.0,4.6,13.0,11.0,7.87,0.0
2016,6,9,5,15,143.5,24.5,4.7,13.0,39.5,18.57,5.46
2016,6,9,5,30,254.0,39.0,4.8,13.0,68.0,29.59,19.63
2016,6,9,5,45,345.0,50.0,4.95,13.5,110.0,38.1,27.9
2016,6,9,6,0,436.0,61.0,5.1,14.0,152.0,48.96,37.91
2016,6,9,6,15,218.0,66.5,5.05,14.0,112.0,48.17,37.47
2016,6,9,6,30,0.0,72.0,5.0,14.0,72.0,54.51,43.21
2016,6,9,6,45,0.0,86.5,4.95,14.5,86.5,65.2,50.13
2016,6,9,7,0,0.0,101.0,4.9,15.0,101.0,76.15,59.17
2016,6,9,7,15,0.5,126.5,4.85,15.0,127.0,95.07,74.88
2016,6,9,7,30,1.0,152.0,4.8,15.0,153.0,114.34,90.69
2016,6,9,7,45,49.0,200.5,4.75,15.0,229.5,163.05,128.98
2016,6,9,8,0,97.0,249.0,4.7,15.0,306.0,217.8,172.3
2016,6,9,8,15,189.5,266.0,4.7,15.0,387.5,275.1,216.98
2016,6,9,8,30,282.0,283.0,4.7,15.0,469.0,342.95,270.61
2016,6,9,8,45,167.0,297.0,4.7,15.5,409.0,312.83,247.86
2016,6,9,9,0,52.0,311.0,4.7,16.0,349.0,269.85,213.62
2016,6,9,9,15,38.5,305.5,4.7,16.0,334.5,262.25,207.4
2016,6,9,9,30,25.0,300.0,4.7,16.0,320.0,253.04,199.74
2016,6,9,9,45,58.0,351.5,4.7,16.5,401.0,317.29,250.01
2016,6,9,10,0,91.0,403.0,4.7,17.0,482.0,384.33,301.46
2016,6,9,10,15,75.5,405.5,4.7,17.0,472.0,380.12,297.55
2016,6,9,10,30,60.0,408.0,4.7,17.0,462.0,374.59,292.77
2016,6,9,10,45,79.5,431.5,4.7,17.0,505.0,411.28,321.05
2016,6,9,11,0,99.0,455.0,4.7,17.0,548.0,448.57,349.47
2016,6,9,11,15,65.5,422.0,4.7,17.0,484.5,397.55,309.77
2016,6,9,11,30,32.0,389.0,4.7,17.0,421.0,345.0,268.75
2016,6,9,11,45,33.5,390.5,4.75,17.0,423.5,348.23,271.38
2016,6,9,12,0,35.0,392.0,4.8,17.0,426.0,351.12,273.65
2016,6,9,12,15,51.5,422.5,4.9,17.0,473.0,390.09,304.0
2016,6,9,12,30,68.0,453.0,5.0,17.0,520.0,428.61,333.72
2016,6,9,12,45,72.0,446.5,5.1,17.0,516.5,425.26,331.41
2016,6,9,13,0,76.0,440.0,5.2,17.0,513.0,421.34,328.8
2016,6,9,13,15,90.5,445.0,5.25,17.0,530.0,434.5,339.37
2016,6,9,13,30,105.0,450.0,5.3,17.0,547.0,446.58,349.06
2016,6,9,13,45,61.5,375.0,5.4,17.0,432.0,349.29,273.91
2016,6,9,14,0,18.0,300.0,5.5,17.0,317.0,247.32,193.8
2016,6,9,14,15,41.0,337.5,5.55,17.0,373.0,298.97,235.24
2016,6,9,14,30,64.0,375.0,5.6,17.0,429.0,341.02,268.55
2016,6,9,14,45,107.5,371.5,5.65,17.0,457.0,360.21,284.26
2016,6,9,15,0,151.0,368.0,5.7,17.0,485.0,381.83,301.52
2016,6,9,15,15,256.5,329.0,5.75,16.5,515.5,402.93,318.88
2016,6,9,15,30,362.0,290.0,5.8,16.0,546.0,408.34,322.83
2016,6,9,15,45,244.0,285.5,5.85,16.0,453.0,333.4,263.36
2016,6,9,16,0,126.0,281.0,5.9,16.0,360.0,265.43,210.02
2016,6,9,16,15,449.0,187.0,5.9,16.0,437.0,299.57,229.54
2016,6,9,16,30,772.0,93.0,5.9,16.0,514.0,295.44,212.89
2016,6,9,16,45,746.0,89.5,5.95,16.0,464.5,242.4,165.96
2016,6,9,17,0,720.0,86.0,6.0,16.0,415.0,191.07,122.42
2016,6,9,17,15,686.0,81.5,5.95,15.5,364.5,135.86,80.59
2016,6,9,17,30,652.0,77.0,5.9,15.0,314.0,87.59,53.06
2016,6,9,17,45,604.5,71.0,5.9,15.0,264.5,56.72,44.98
2016,6,9,18,0,557.0,65.0,5.9,15.0,215.0,52.26,40.99
2016,6,9,18,15,489.0,57.0,5.85,14.5,169.0,46.04,35.34
2016,6,9,18,30,421.0,49.0,5.8,14.0,123.0,39.82,29.51
2016,6,9,18,45,321.5,38.5,5.75,14.0,84.0,31.34,21.4
2016,6,9,19,0,222.0,28.0,5.7,14.0,45.0,21.42,10.43
2016,6,9,19,15,111.0,14.0,5.6,13.5,22.5,11.02,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,77.0,10.0,4.5,13.0,12.0,7.87,0.0
2016,6,10,5,15,205.5,21.5,4.7,13.0,42.0,17.51,4.87
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,27.06,17.46
2016,6,10,5,45,414.5,42.0,5.1,13.5,113.5,34.32,24.58
2016,6,10,6,0,495.0,51.0,5.3,14.0,155.0,41.59,31.38
2016,6,10,6,15,552.0,57.5,5.4,14.0,202.5,46.69,36.16
2016,6,10,6,30,609.0,64.0,5.5,14.0,250.0,51.8,40.79
2016,6,10,6,45,645.5,70.0,5.6,14.5,299.0,69.66,44.56
2016,6,10,7,0,682.0,76.0,5.7,15.0,348.0,118.35,68.58
2016,6,10,7,15,712.0,80.0,5.7,15.0,398.0,171.86,107.39
2016,6,10,7,30,742.0,84.0,5.7,15.0,448.0,223.76,150.4
2016,6,10,7,45,763.0,88.5,5.75,15.5,496.5,275.97,196.25
2016,6,10,8,0,784.0,93.0,5.8,16.0,545.0,329.16,243.48
2016,6,10,8,15,802.0,95.5,5.8,16.0,591.5,380.25,289.23
2016,6,10,8,30,820.0,98.0,5.8,16.0,638.0,431.41,334.3
2016,6,10,8,45,831.0,102.0,5.8,16.5,680.5,479.81,375.62
2016,6,10,9,0,842.0,106.0,5.8,17.0,723.0,526.77,414.64
2016,6,10,9,15,853.5,108.5,5.8,17.0,762.0,571.38,451.63
2016,6,10,9,30,865.0,111.0,5.8,17.0,801.0,614.37,486.55
2016,6,10,9,45,877.5,110.5,5.85,17.5,836.0,653.68,517.15
2016,6,10,10,0,890.0,110.0,5.9,18.0,871.0,690.96,545.54
2016,6,10,10,15,897.0,111.5,5.95,18.0,898.5,723.87,571.12
2016,6,10,10,30,904.0,113.0,6.0,18.0,926.0,754.01,594.27
2016,6,10,10,45,908.5,114.0,6.05,18.0,947.5,778.96,613.3
2016,6,10,11,0,913.0,115.0,6.1,18.0,969.0,800.74,629.35
2016,6,10,11,15,916.5,116.0,6.1,18.0,983.0,818.49,641.89
2016,6,10,11,30,920.0,117.0,6.1,18.0,997.0,832.88,652.03
2016,6,10,11,45,692.0,261.0,6.2,18.0,926.0,797.82,622.49
2016,6,10,12,0,464.0,405.0,6.3,18.0,855.0,735.92,571.86
2016,6,10,12,15,464.0,404.0,6.3,18.0,853.0,735.5,571.8
2016,6,10,12,30,464.0,403.0,6.3,18.0,851.0,732.76,569.8
2016,6,10,12,45,396.5,425.0,6.35,18.0,805.5,685.05,533.45
2016,6,10,13,0,329.0,447.0,6.4,18.0,760.0,644.97,502.48
2016,6,10,13,15,309.5,443.0,6.4,18.0,734.0,620.21,483.86
2016,6,10,13,30,290.0,439.0,6.4,18.0,708.0,594.58,464.45
2016,6,10,13,45,312.0,420.5,6.45,18.0,703.0,586.69,459.29
2016,6,10,14,0,334.0,402.0,6.5,18.0,698.0,576.48,452.18
2016,6,10,14,15,316.5,392.5,6.55,17.5,665.5,544.53,428.62
2016,6,10,14,30,299.0,383.0,6.6,17.0,633.0,512.4,404.68
2016,6,10,14,45,316.0,360.5,6.65,17.0,615.0,490.88,388.29
2016,6,10,15,0,333.0,338.0,6.7,17.0,597.0,467.17,369.81
2016,6,10,15,15,229.0,331.5,6.75,17.0,505.5,384.92,304.83
2016,6,10,15,30,125.0,325.0,6.8,17.0,414.0,316.81,250.93
2016,6,10,15,45,100.0,298.0,6.85,17.0,366.5,272.44,215.75
2016,6,10,16,0,75.0,271.0,6.9,17.0,319.0,235.35,186.26
2016,6,10,16,15,55.0,241.0,6.9,16.5,274.5,200.45,158.75
2016,6,10,16,30,35.0,211.0,6.9,16.0,230.0,168.01,133.18
2016,6,10,16,45,261.0,173.5,6.95,16.0,294.5,189.39,142.03
2016,6,10,17,0,487.0,136.0,7.0,16.0,359.0,183.3,126.4
2016,6,10,17,15,530.5,109.5,6.9,15.5,326.5,140.14,90.64
2016,6,10,17,30,574.0,83.0,6.8,15.0,294.0,88.26,55.42
2016,6,10,17,45,504.0,83.0,6.7,15.0,247.5,64.19,51.62
2016,6,10,18,0,434.0,83.0,6.6,15.0,201.0,61.62,49.29
2016,6,10,18,15,412.5,69.0,6.35,14.5,162.0,51.96,40.59
2016,6,10,18,30,391.0,55.0,6.1,14.0,123.0,44.44,33.59
2016,6,10,18,45,284.5,42.5,5.9,13.5,84.0,32.3,22.3
2016,6,10,19,0,178.0,30.0,5.7,13.0,45.0,22.71,11.66
2016,6,10,19,15,89.0,15.0,5.5,13.0,22.5,11.8,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.9,12.0,11.0,8.65,0.0
2016,6,11,5,15,129.5,25.0,2.95,12.5,40.0,18.89,5.74
2016,6,11,5,30,259.0,39.0,3.0,13.0,69.0,29.62,19.67
2016,6,11,5,45,351.5,49.5,3.05,13.5,111.0,39.97,29.57
2016,6,11,6,0,444.0,60.0,3.1,14.0,153.0,48.23,37.29
2016,6,11,6,15,504.5,68.0,3.05,14.5,200.5,54.19,42.76
2016,6,11,6,30,565.0,76.0,3.0,15.0,248.0,60.1,48.01
2016,6,11,6,45,611.5,81.5,3.0,15.5,298.5,76.09,50.78
2016,6,11,7,0,658.0,87.0,3.0,16.0,349.0,123.48,73.58
2016,6,11,7,15,689.0,92.0,3.0,16.0,399.5,172.95,108.53
2016,6,11,7,30,720.0,97.0,3.0,16.0,450.0,225.09,150.99
2016,6,11,7,45,745.5,100.0,3.0,16.5,499.0,279.84,197.78
2016,6,11,8,0,771.0,103.0,3.0,17.0,548.0,332.35,243.22
2016,6,11,8,15,707.5,134.0,2.9,17.5,568.5,374.09,281.39
2016,6,11,8,30,644.0,165.0,2.8,18.0,589.0,410.65,313.58
2016,6,11,8,45,558.5,212.5,2.75,18.5,598.0,438.49,337.45
2016,6,11,9,0,473.0,260.0,2.7,19.0,607.0,460.58,355.22
2016,6,11,9,15,355.0,317.0,2.6,19.5,585.0,457.08,352.33
2016,6,11,9,30,237.0,374.0,2.5,20.0,563.0,443.04,340.51
2016,6,11,9,45,152.0,381.0,2.45,20.5,504.5,406.93,312.22
2016,6,11,10,0,67.0,388.0,2.4,21.0,446.0,355.89,272.24
2016,6,11,10,15,85.5,412.0,2.4,21.0,487.5,391.9,299.36
2016,6,11,10,30,104.0,436.0,2.4,21.0,529.0,428.79,326.53
2016,6,11,10,45,217.0,436.5,2.4,21.5,637.5,526.56,398.87
2016,6,11,11,0,330.0,437.0,2.4,22.0,746.0,628.13,471.53
2016,6,11,11,15,352.5,430.0,2.45,22.0,764.0,646.84,484.62
2016,6,11,11,30,375.0,423.0,2.5,22.0,782.0,664.4,497.46
