Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,30,873.0,83.0,3.1,19.0,655.0,432.26,325.84
2016,6,21,8,45,885.0,85.0,3.1,19.5,698.0,481.76,367.0
2016,6,21,9,0,897.0,87.0,3.1,20.0,741.0,530.11,405.99
2016,6,21,9,15,906.5,88.5,3.1,20.0,780.0,575.27,442.26
2016,6,21,9,30,916.0,90.0,3.1,20.0,819.0,618.58,476.19
2016,6,21,9,45,918.0,94.0,3.1,20.5,850.5,657.3,504.93
2016,6,21,10,0,920.0,98.0,3.1,21.0,882.0,693.2,530.83
2016,6,21,10,15,925.5,99.5,3.1,21.0,909.5,726.38,555.27
2016,6,21,10,30,931.0,101.0,3.1,21.0,937.0,756.66,577.2
2016,6,21,10,45,933.0,102.5,3.15,21.5,957.5,781.32,593.93
2016,6,21,11,0,935.0,104.0,3.2,22.0,978.0,802.63,607.5
2016,6,21,11,15,937.5,104.5,3.25,22.0,991.5,820.08,619.31
2016,6,21,11,30,940.0,105.0,3.3,22.0,1005.0,834.08,628.81
2016,6,21,11,45,940.0,106.0,3.4,22.5,1011.0,843.03,633.97
2016,6,21,12,0,940.0,107.0,3.5,23.0,1017.0,848.45,636.81
2016,6,21,12,15,939.5,107.0,3.65,23.0,1016.0,849.15,638.0
2016,6,21,12,30,939.0,107.0,3.8,23.0,1015.0,846.35,636.87
2016,6,21,12,45,935.0,108.5,3.95,23.0,1006.0,838.53,632.35
2016,6,21,13,0,931.0,110.0,4.1,23.0,997.0,827.28,625.49
2016,6,21,13,15,927.5,109.0,4.25,22.5,981.5,810.94,616.31
2016,6,21,13,30,924.0,108.0,4.4,22.0,966.0,791.23,604.69
2016,6,21,13,45,920.0,107.0,4.6,22.0,944.0,767.86,589.02
2016,6,21,14,0,916.0,106.0,4.8,22.0,922.0,741.33,570.51
2016,6,21,14,15,909.5,105.0,4.95,21.5,893.0,710.08,548.93
2016,6,21,14,30,903.0,104.0,5.1,21.0,864.0,676.09,524.67
2016,6,21,14,45,895.0,102.5,5.25,21.0,829.5,638.19,495.77
2016,6,21,15,0,887.0,101.0,5.4,21.0,795.0,598.03,464.39
2016,6,21,15,15,876.5,99.0,5.5,20.5,755.5,554.07,429.97
2016,6,21,15,30,866.0,97.0,5.6,20.0,716.0,508.47,393.18
2016,6,21,15,45,851.5,95.0,5.7,20.0,672.0,459.73,352.12
2016,6,21,16,0,837.0,93.0,5.8,20.0,628.0,410.21,309.41
2016,6,21,16,15,819.0,90.5,5.8,19.5,581.0,356.98,263.38
2016,6,21,16,30,801.0,88.0,5.8,19.0,534.0,304.81,217.48
2016,6,21,16,45,777.5,85.0,5.8,18.5,484.0,251.4,170.84
2016,6,21,17,0,754.0,82.0,5.8,18.0,434.0,199.32,126.79
2016,6,21,17,15,722.5,77.5,5.75,17.5,383.5,146.71,86.66
2016,6,21,17,30,691.0,73.0,5.7,17.0,333.0,92.59,53.35
2016,6,21,17,45,645.0,68.5,5.7,17.0,283.0,55.35,43.4
2016,6,21,18,0,599.0,64.0,5.7,17.0,233.0,51.88,40.33
2016,6,21,18,15,535.5,57.0,5.55,16.5,185.5,46.36,35.39
2016,6,21,18,30,472.0,50.0,5.4,16.0,138.0,40.86,30.28
2016,6,21,18,45,374.5,40.5,5.3,15.5,97.0,33.12,23.01
2016,6,21,19,0,277.0,31.0,5.2,15.0,56.0,25.44,14.8
2016,6,21,19,15,138.5,15.5,5.1,14.5,28.0,12.52,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,33.5,5.5,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,67.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,22,5,15,209.5,22.5,5.7,12.5,42.5,18.44,3.62
2016,6,22,5,30,352.0,34.0,5.9,13.0,73.0,28.04,18.11
2016,6,22,5,45,439.5,42.5,6.1,13.5,116.5,34.95,25.07
2016,6,22,6,0,527.0,51.0,6.3,14.0,160.0,41.92,31.63
2016,6,22,6,15,376.0,81.5,6.25,14.0,170.0,60.01,47.99
2016,6,22,6,30,225.0,112.0,6.2,14.0,180.0,78.77,64.79
2016,6,22,6,45,244.5,129.5,6.2,14.5,215.5,92.3,76.61
2016,6,22,7,0,264.0,147.0,6.2,15.0,251.0,123.97,90.15
2016,6,22,7,15,263.0,169.5,6.15,15.0,285.5,158.34,116.22
2016,6,22,7,30,262.0,192.0,6.1,15.0,320.0,192.69,144.61
2016,6,22,7,45,271.5,213.5,6.1,15.5,358.0,228.82,174.64
2016,6,22,8,0,281.0,235.0,6.1,16.0,396.0,265.82,205.54
2016,6,22,8,15,338.0,243.5,6.0,16.0,453.0,310.9,242.14
2016,6,22,8,30,395.0,252.0,5.9,16.0,510.0,360.92,282.9
2016,6,22,8,45,413.5,263.5,5.8,16.5,550.5,405.42,318.92
2016,6,22,9,0,432.0,275.0,5.7,17.0,591.0,446.25,351.42
2016,6,22,9,15,389.0,309.5,5.6,17.0,605.0,465.68,367.26
2016,6,22,9,30,346.0,344.0,5.5,17.0,619.0,486.53,383.43
2016,6,22,9,45,293.0,375.0,5.45,17.5,615.0,494.28,388.23
2016,6,22,10,0,240.0,406.0,5.4,18.0,611.0,497.44,389.09
2016,6,22,10,15,228.0,422.5,5.35,18.0,622.5,505.0,394.52
2016,6,22,10,30,216.0,439.0,5.3,18.0,634.0,518.43,404.18
2016,6,22,10,45,227.5,448.0,5.25,18.0,657.0,541.56,421.47
2016,6,22,11,0,239.0,457.0,5.2,18.0,680.0,564.15,438.24
2016,6,22,11,15,175.5,465.0,5.15,18.0,630.0,527.35,409.11
2016,6,22,11,30,112.0,473.0,5.1,18.0,580.0,487.74,377.81
2016,6,22,11,45,114.5,477.0,5.05,18.0,587.5,495.02,383.28
2016,6,22,12,0,117.0,481.0,5.0,18.0,595.0,501.51,388.01
2016,6,22,12,15,227.5,465.0,5.0,18.0,685.5,576.91,446.89
2016,6,22,12,30,338.0,449.0,5.0,18.0,776.0,660.4,510.36
2016,6,22,12,45,364.0,430.5,5.0,18.0,780.0,662.7,512.42
2016,6,22,13,0,390.0,412.0,5.0,18.0,784.0,662.78,513.19
2016,6,22,13,15,401.0,395.0,5.0,18.0,772.0,658.22,510.14
2016,6,22,13,30,412.0,378.0,5.0,18.0,760.0,643.94,500.04
2016,6,22,13,45,669.0,244.0,5.05,18.0,847.0,713.29,556.32
2016,6,22,14,0,926.0,110.0,5.1,18.0,934.0,752.22,589.04
2016,6,22,14,15,919.5,108.5,5.1,18.0,905.5,720.31,564.51
2016,6,22,14,30,913.0,107.0,5.1,18.0,877.0,685.61,537.81
2016,6,22,14,45,905.5,105.5,5.1,18.0,842.0,647.7,508.14
2016,6,22,15,0,898.0,104.0,5.1,18.0,807.0,607.44,476.02
2016,6,22,15,15,887.0,102.0,5.1,17.5,766.5,562.78,440.61
2016,6,22,15,30,876.0,100.0,5.1,17.0,726.0,516.49,402.88
2016,6,22,15,45,863.0,97.0,5.1,17.0,681.5,467.12,360.93
2016,6,22,16,0,850.0,94.0,5.1,17.0,637.0,416.81,317.19
2016,6,22,16,15,831.5,91.5,5.1,17.0,589.0,362.8,269.71
2016,6,22,16,30,813.0,89.0,5.1,17.0,541.0,309.82,222.46
2016,6,22,16,45,788.5,85.5,5.2,17.0,490.5,255.1,174.25
2016,6,22,17,0,764.0,82.0,5.3,17.0,440.0,201.81,128.81
2016,6,22,17,15,732.0,78.0,5.4,16.5,388.5,148.95,88.34
2016,6,22,17,30,700.0,74.0,5.5,16.0,337.0,94.56,54.7
2016,6,22,17,45,653.0,69.0,5.6,15.5,286.0,55.82,44.08
2016,6,22,18,0,606.0,64.0,5.7,15.0,235.0,51.96,40.74
2016,6,22,18,15,541.0,57.5,5.7,14.5,187.5,46.79,36.08
2016,6,22,18,30,476.0,51.0,5.7,14.0,140.0,41.68,31.27
2016,6,22,18,45,376.5,41.0,5.7,14.0,98.5,33.54,23.53
2016,6,22,19,0,277.0,31.0,5.7,14.0,57.0,25.43,14.91
2016,6,22,19,15,138.5,15.5,5.7,13.5,28.5,12.52,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,45.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,90.0,10.0,5.7,12.0,12.0,7.87,0.0
2016,6,23,5,15,237.0,21.0,5.75,12.0,43.0,17.25,2.66
2016,6,23,5,30,384.0,32.0,5.8,12.0,74.0,26.54,16.89
2016,6,23,5,45,477.5,39.0,5.9,12.5,118.5,32.4,22.92
2016,6,23,6,0,571.0,46.0,6.0,13.0,163.0,38.41,28.64
2016,6,23,6,15,439.5,74.0,5.95,13.5,179.0,55.65,44.21
2016,6,23,6,30,308.0,102.0,5.9,14.0,195.0,72.46,59.19
2016,6,23,6,45,330.0,118.0,5.9,14.5,233.5,85.26,70.38
2016,6,23,7,0,352.0,134.0,5.9,15.0,272.0,121.72,85.22
2016,6,23,7,15,587.5,102.0,5.75,15.0,370.5,158.31,101.89
2016,6,23,7,30,823.0,70.0,5.6,15.0,469.0,222.07,144.87
2016,6,23,7,45,845.0,72.0,5.45,15.5,519.5,276.13,192.13
2016,6,23,8,0,867.0,74.0,5.3,16.0,570.0,331.07,241.03
2016,6,23,8,15,881.5,76.0,5.15,16.5,617.0,383.95,288.1
2016,6,23,8,30,896.0,78.0,5.0,17.0,664.0,436.41,333.76
2016,6,23,8,45,908.0,79.5,4.85,17.5,707.5,486.61,376.33
2016,6,23,9,0,920.0,81.0,4.7,18.0,751.0,535.61,416.55
2016,6,23,9,15,927.5,82.5,4.6,18.0,789.0,580.73,453.48
2016,6,23,9,30,935.0,84.0,4.5,18.0,827.0,623.79,487.79
2016,6,23,9,45,935.5,88.5,4.4,18.5,858.5,662.84,517.1
2016,6,23,10,0,936.0,93.0,4.3,19.0,890.0,698.91,543.28
2016,6,23,10,15,939.5,94.0,4.3,19.0,916.0,730.9,567.42
2016,6,23,10,30,943.0,95.0,4.3,19.0,942.0,759.83,588.92
2016,6,23,10,45,946.0,95.0,4.3,19.0,961.5,784.35,607.0
2016,6,23,11,0,949.0,95.0,4.3,19.0,981.0,805.54,621.54
2016,6,23,11,15,950.0,95.5,4.4,19.0,993.5,822.2,633.4
2016,6,23,11,30,951.0,96.0,4.5,19.0,1006.0,835.33,642.93
2016,6,23,11,45,952.5,95.0,4.6,19.0,1012.0,844.02,649.42
2016,6,23,12,0,954.0,94.0,4.7,19.0,1018.0,849.15,653.5
2016,6,23,12,15,953.5,94.0,4.85,19.0,1017.0,849.97,654.94
2016,6,23,12,30,953.0,94.0,5.0,19.0,1016.0,847.23,653.93
2016,6,23,12,45,949.0,95.0,5.15,19.0,1007.0,839.0,649.06
2016,6,23,13,0,945.0,96.0,5.3,19.0,998.0,827.27,641.73
2016,6,23,13,15,942.5,95.5,5.45,19.0,983.0,811.96,631.82
2016,6,23,13,30,940.0,95.0,5.6,19.0,968.0,793.2,619.38
2016,6,23,13,45,938.5,93.0,5.75,19.0,947.0,770.5,603.65
2016,6,23,14,0,937.0,91.0,5.9,19.0,926.0,744.44,584.53
2016,6,23,14,15,931.0,90.0,6.0,18.5,897.5,712.98,561.83
2016,6,23,14,30,925.0,89.0,6.1,18.0,869.0,678.69,536.4
2016,6,23,14,45,919.5,86.5,6.2,18.0,835.0,640.73,506.53
2016,6,23,15,0,914.0,84.0,6.3,18.0,801.0,600.27,473.99
2016,6,23,15,15,903.5,82.5,6.3,18.0,761.0,555.72,437.26
2016,6,23,15,30,893.0,81.0,6.3,18.0,721.0,509.49,398.3
2016,6,23,15,45,880.0,79.0,6.35,18.0,676.5,460.28,356.1
2016,6,23,16,0,867.0,77.0,6.4,18.0,632.0,410.12,312.1
2016,6,23,16,15,849.5,75.0,6.35,17.5,584.5,357.72,265.94
2016,6,23,16,30,832.0,73.0,6.3,17.0,537.0,305.34,219.09
2016,6,23,16,45,807.5,71.0,6.3,17.0,486.5,251.6,171.16
2016,6,23,17,0,783.0,69.0,6.3,17.0,436.0,195.4,122.94
2016,6,23,17,15,753.5,65.5,6.2,16.5,385.5,142.3,81.88
2016,6,23,17,30,724.0,62.0,6.1,16.0,335.0,91.72,51.36
2016,6,23,17,45,680.0,58.0,6.05,16.0,284.5,52.23,40.82
2016,6,23,18,0,636.0,54.0,6.0,16.0,234.0,48.63,37.62
2016,6,23,18,15,576.0,48.5,5.85,15.5,187.0,40.28,30.16
2016,6,23,18,30,516.0,43.0,5.7,15.0,140.0,35.68,25.86
2016,6,23,18,45,417.5,35.5,5.6,15.0,99.0,29.31,19.77
2016,6,23,19,0,319.0,28.0,5.5,15.0,58.0,23.07,12.97
2016,6,23,19,15,159.5,14.0,5.4,14.5,29.0,11.31,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.5,4.95,13.0,36.5,12.55,0.04
2016,6,24,5,30,389.0,31.0,5.1,13.0,73.0,25.74,16.1
2016,6,24,5,45,475.5,39.0,5.35,13.5,117.0,32.39,22.8
2016,6,24,6,0,562.0,47.0,5.6,14.0,161.0,39.12,29.13
2016,6,24,6,15,288.5,75.5,5.55,14.0,135.0,55.05,43.57
2016,6,24,6,30,15.0,104.0,5.5,14.0,109.0,75.52,61.91
2016,6,24,6,45,20.0,123.0,5.5,14.5,130.5,89.15,73.81
2016,6,24,7,0,25.0,142.0,5.5,15.0,152.0,103.78,81.61
2016,6,24,7,15,45.0,168.5,5.35,15.0,189.0,128.12,100.62
2016,6,24,7,30,65.0,195.0,5.2,15.0,226.0,155.26,121.98
2016,6,24,7,45,63.5,215.5,5.1,15.5,248.5,175.59,138.48
2016,6,24,8,0,62.0,236.0,5.0,16.0,271.0,195.85,154.78
2016,6,24,8,15,60.0,255.0,4.9,16.5,292.0,214.75,169.78
2016,6,24,8,30,58.0,274.0,4.8,17.0,313.0,233.45,184.37
2016,6,24,8,45,116.5,305.5,4.75,17.5,389.0,293.1,230.81
2016,6,24,9,0,175.0,337.0,4.7,18.0,465.0,354.59,278.28
2016,6,24,9,15,134.5,352.5,4.6,18.0,453.5,355.37,278.67
2016,6,24,9,30,94.0,368.0,4.5,18.0,442.0,345.81,270.8
2016,6,24,9,45,178.5,384.0,4.4,18.5,533.0,423.58,330.56
2016,6,24,10,0,263.0,400.0,4.3,19.0,624.0,507.66,393.68
2016,6,24,10,15,267.0,409.5,4.2,19.0,643.5,529.15,409.17
2016,6,24,10,30,271.0,419.0,4.1,19.0,663.0,549.76,424.14
2016,6,24,10,45,612.0,261.0,4.1,19.5,827.5,690.82,532.87
2016,6,24,11,0,953.0,103.0,4.1,20.0,992.0,815.44,626.02
2016,6,24,11,15,955.5,103.5,4.1,20.0,1006.0,833.36,637.42
2016,6,24,11,30,958.0,104.0,4.1,20.0,1020.0,847.76,647.09
2016,6,24,11,45,958.0,104.5,4.2,20.0,1026.5,856.62,653.42
2016,6,24,12,0,958.0,105.0,4.3,20.0,1033.0,861.88,657.36
2016,6,24,12,15,958.0,105.0,4.45,20.0,1032.5,863.16,659.03
2016,6,24,12,30,958.0,105.0,4.6,20.0,1032.0,860.86,658.48
2016,6,24,12,45,950.5,109.0,4.75,20.0,1022.0,852.36,653.62
2016,6,24,13,0,943.0,113.0,4.9,20.0,1012.0,840.4,646.35
2016,6,24,13,15,940.0,112.5,5.05,20.0,997.0,824.84,636.52
2016,6,24,13,30,937.0,112.0,5.2,20.0,982.0,805.84,624.18
2016,6,24,13,45,933.0,110.5,5.35,20.0,960.0,781.92,607.42
2016,6,24,14,0,929.0,109.0,5.5,20.0,938.0,754.78,587.81
2016,6,24,14,15,923.5,108.0,5.5,20.0,909.0,723.94,564.46
2016,6,24,14,30,918.0,107.0,5.5,20.0,880.0,690.24,538.57
2016,6,24,14,45,909.0,106.0,5.55,20.0,845.0,651.72,508.7
2016,6,24,15,0,900.0,105.0,5.6,20.0,810.0,610.94,476.42
2016,6,24,15,15,889.5,103.0,5.55,19.5,770.5,566.5,441.21
2016,6,24,15,30,879.0,101.0,5.5,19.0,731.0,520.38,403.68
2016,6,24,15,45,864.5,99.0,5.5,19.0,686.0,471.04,361.97
2016,6,24,16,0,850.0,97.0,5.5,19.0,641.0,420.2,318.08
2016,6,24,16,15,832.0,94.0,5.45,18.5,593.0,366.75,271.79
2016,6,24,16,30,814.0,91.0,5.4,18.0,545.0,313.43,224.85
2016,6,24,16,45,789.5,88.0,5.35,18.0,494.5,259.02,176.93
2016,6,24,17,0,765.0,85.0,5.3,18.0,444.0,206.01,131.75
2016,6,24,17,15,732.5,80.5,5.2,17.5,392.0,152.55,90.77
2016,6,24,17,30,700.0,76.0,5.1,17.0,340.0,97.54,56.4
2016,6,24,17,45,654.0,71.0,5.1,17.0,289.0,57.27,45.09
2016,6,24,18,0,608.0,66.0,5.1,17.0,238.0,53.47,41.74
2016,6,24,18,15,542.0,59.0,4.85,16.5,189.5,47.95,36.81
2016,6,24,18,30,476.0,52.0,4.6,16.0,141.0,42.47,31.71
2016,6,24,18,45,375.5,42.0,4.45,15.5,99.5,34.35,24.09
2016,6,24,19,0,275.0,32.0,4.3,15.0,58.0,26.26,15.57
2016,6,24,19,15,137.5,16.0,4.1,14.5,29.0,12.93,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,168.5,16.5,2.8,13.5,35.0,13.31,0.0
2016,6,25,5,30,337.0,33.0,2.8,14.0,70.0,27.17,17.21
2016,6,25,5,45,430.5,42.0,2.85,14.5,113.5,34.52,24.57
2016,6,25,6,0,524.0,51.0,2.9,15.0,157.0,41.92,31.51
2016,6,25,6,15,583.5,57.0,2.8,15.0,205.5,46.72,36.03
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,51.57,40.43
2016,6,25,6,45,686.0,67.5,2.65,15.5,305.5,63.53,50.92
2016,6,25,7,0,729.0,72.0,2.6,16.0,357.0,113.12,64.68
2016,6,25,7,15,758.5,76.0,2.6,16.5,408.5,164.81,98.91
2016,6,25,7,30,788.0,80.0,2.6,17.0,460.0,218.96,141.87
2016,6,25,7,45,811.5,82.5,2.65,17.5,510.5,272.57,187.63
2016,6,25,8,0,835.0,85.0,2.7,18.0,561.0,327.36,235.17
2016,6,25,8,15,851.5,87.5,2.7,18.5,608.5,382.07,282.36
2016,6,25,8,30,868.0,90.0,2.7,19.0,656.0,434.43,326.68
2016,6,25,8,45,881.5,91.5,2.75,19.5,700.0,484.15,367.9
2016,6,25,9,0,895.0,93.0,2.8,20.0,744.0,532.86,407.11
2016,6,25,9,15,905.0,95.0,2.8,20.0,783.5,578.82,443.8
2016,6,25,9,30,915.0,97.0,2.8,20.0,823.0,622.97,478.17
2016,6,25,9,45,917.5,101.0,2.85,20.5,855.5,662.14,507.26
2016,6,25,10,0,920.0,105.0,2.9,21.0,888.0,698.5,533.59
2016,6,25,10,15,925.5,106.5,2.95,21.0,916.0,731.88,558.29
2016,6,25,10,30,931.0,108.0,3.0,21.0,944.0,762.36,580.52
2016,6,25,10,45,935.0,109.0,3.05,21.0,965.0,788.25,599.24
2016,6,25,11,0,939.0,110.0,3.1,21.0,986.0,810.89,615.04
2016,6,25,11,15,941.5,110.5,3.2,21.0,1000.0,828.61,627.31
2016,6,25,11,30,944.0,111.0,3.3,21.0,1014.0,842.86,637.27
2016,6,25,11,45,944.5,111.5,3.4,21.5,1020.5,852.03,642.59
2016,6,25,12,0,945.0,112.0,3.5,22.0,1027.0,857.65,645.57
2016,6,25,12,15,945.0,112.0,3.65,21.5,1026.5,858.96,648.43
2016,6,25,12,30,945.0,112.0,3.8,21.0,1026.0,856.75,648.96
2016,6,25,12,45,946.0,110.5,3.95,21.0,1019.0,850.58,645.57
2016,6,25,13,0,947.0,109.0,4.1,21.0,1012.0,840.83,639.74
2016,6,25,13,15,944.0,108.5,4.2,21.0,997.0,825.23,629.65
2016,6,25,13,30,941.0,108.0,4.3,21.0,982.0,806.2,617.16
2016,6,25,13,45,936.5,107.0,4.4,21.0,959.5,782.27,600.59
2016,6,25,14,0,932.0,106.0,4.5,21.0,937.0,755.13,581.29
2016,6,25,14,15,926.0,105.0,4.55,21.0,908.0,723.9,558.36
2016,6,25,14,30,920.0,104.0,4.6,21.0,879.0,689.83,532.89
2016,6,25,14,45,912.0,102.5,4.7,21.0,844.5,651.46,503.85
2016,6,25,15,0,904.0,101.0,4.8,21.0,810.0,610.75,472.31
2016,6,25,15,15,893.5,99.0,4.8,20.5,770.0,566.17,437.56
2016,6,25,15,30,883.0,97.0,4.8,20.0,730.0,519.91,400.46
2016,6,25,15,45,869.0,95.0,4.8,20.0,685.5,470.64,359.22
2016,6,25,16,0,855.0,93.0,4.8,20.0,641.0,420.49,316.26
2016,6,25,16,15,837.5,90.0,4.8,19.5,593.0,366.16,269.69
2016,6,25,16,30,820.0,87.0,4.8,19.0,545.0,312.74,223.0
2016,6,25,16,45,797.0,83.5,4.85,19.0,494.5,257.96,175.02
2016,6,25,17,0,774.0,80.0,4.9,19.0,444.0,204.43,129.52
2016,6,25,17,15,742.5,76.0,4.85,18.5,392.5,151.0,88.59
2016,6,25,17,30,711.0,72.0,4.8,18.0,341.0,100.34,57.9
2016,6,25,17,45,667.0,67.0,4.8,18.0,290.0,54.57,42.53
2016,6,25,18,0,623.0,62.0,4.8,18.0,239.0,50.67,39.11
2016,6,25,18,15,559.0,55.5,4.7,17.5,190.5,45.43,34.44
2016,6,25,18,30,495.0,49.0,4.6,17.0,142.0,40.23,29.62
2016,6,25,18,45,395.0,40.0,4.55,16.5,100.0,32.82,22.68
2016,6,25,19,0,295.0,31.0,4.5,16.0,58.0,25.49,14.89
2016,6,25,19,15,147.5,15.5,4.45,15.5,29.0,12.53,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,34.0,12.91,0.0
2016,6,26,5,30,338.0,32.0,3.5,13.0,68.0,26.36,16.55
2016,6,26,5,45,426.5,40.5,3.5,13.5,110.5,33.29,23.59
2016,6,26,6,0,515.0,49.0,3.5,14.0,153.0,40.28,30.17
2016,6,26,6,15,257.5,63.0,3.4,14.5,115.0,46.28,35.7
2016,6,26,6,30,0.0,77.0,3.3,15.0,77.0,57.78,45.94
2016,6,26,6,45,0.0,93.0,3.2,15.5,93.0,69.36,56.07
2016,6,26,7,0,0.0,109.0,3.1,16.0,109.0,81.45,63.4
2016,6,26,7,15,14.0,144.0,3.05,16.5,150.5,108.69,85.17
2016,6,26,7,30,28.0,179.0,3.0,17.0,192.0,137.36,107.72
2016,6,26,7,45,31.5,199.0,2.95,17.5,215.5,156.21,122.51
2016,6,26,8,0,35.0,219.0,2.9,18.0,239.0,175.6,137.63
2016,6,26,8,15,48.5,247.5,2.9,18.0,278.0,205.21,160.88
2016,6,26,8,30,62.0,276.0,2.9,18.0,317.0,236.51,185.36
2016,6,26,8,45,51.5,285.5,2.9,18.5,321.0,244.23,190.98
2016,6,26,9,0,41.0,295.0,2.9,19.0,325.0,250.7,195.49
2016,6,26,9,15,60.5,328.0,2.9,19.5,375.0,290.53,225.8
2016,6,26,9,30,80.0,361.0,2.9,20.0,425.0,332.21,257.08
2016,6,26,9,45,99.0,384.5,2.9,20.5,467.0,367.64,283.25
2016,6,26,10,0,118.0,408.0,2.9,21.0,509.0,412.09,315.83
2016,6,26,10,15,140.5,425.0,2.95,21.0,548.5,447.36,342.01
2016,6,26,10,30,163.0,442.0,3.0,21.0,588.0,483.4,368.63
2016,6,26,10,45,172.5,453.0,3.05,21.5,611.0,505.5,383.96
2016,6,26,11,0,182.0,464.0,3.1,22.0,634.0,527.2,398.95
2016,6,26,11,15,214.5,467.0,3.2,22.0,670.0,559.53,422.94
2016,6,26,11,30,247.0,470.0,3.3,22.0,706.0,601.11,453.26
2016,6,26,11,45,587.5,289.0,3.4,22.0,856.0,734.52,555.82
2016,6,26,12,0,928.0,108.0,3.5,22.0,1006.0,841.25,635.13
2016,6,26,12,15,927.5,107.5,3.6,22.0,1005.0,841.77,635.19
2016,6,26,12,30,927.0,107.0,3.7,22.0,1004.0,838.83,633.71
2016,6,26,12,45,916.5,113.0,3.85,22.0,993.5,829.87,628.37
2016,6,26,13,0,906.0,119.0,4.0,22.0,983.0,817.59,620.78
2016,6,26,13,15,902.5,118.5,4.15,22.0,968.0,802.26,611.06
2016,6,26,13,30,899.0,118.0,4.3,22.0,953.0,783.65,598.91
2016,6,26,13,45,894.5,117.0,4.5,22.0,931.0,760.68,583.21
2016,6,26,14,0,890.0,116.0,4.7,22.0,909.0,734.65,565.11
2016,6,26,14,15,883.5,114.5,4.8,21.5,881.0,703.9,543.75
2016,6,26,14,30,877.0,113.0,4.9,21.0,853.0,670.47,519.83
2016,6,26,14,45,867.5,112.0,5.05,21.0,818.5,633.11,491.48
2016,6,26,15,0,858.0,111.0,5.2,21.0,784.0,593.65,460.78
2016,6,26,15,15,847.0,108.5,5.2,21.0,745.0,550.26,425.96
2016,6,26,15,30,836.0,106.0,5.2,21.0,706.0,505.34,389.1
2016,6,26,15,45,821.0,104.0,5.25,21.0,662.0,458.09,349.62
2016,6,26,16,0,806.0,102.0,5.3,21.0,618.0,409.05,307.78
2016,6,26,16,15,787.5,99.0,5.25,20.5,571.5,357.59,263.67
2016,6,26,16,30,769.0,96.0,5.2,20.0,525.0,306.39,219.08
2016,6,26,16,45,744.5,92.0,5.2,20.0,476.0,253.51,173.01
2016,6,26,17,0,720.0,88.0,5.2,20.0,427.0,202.12,129.57
2016,6,26,17,15,688.0,83.5,5.05,19.5,377.0,147.03,87.22
2016,6,26,17,30,656.0,79.0,4.9,19.0,327.0,98.55,57.49
2016,6,26,17,45,613.5,73.0,4.8,18.5,278.0,58.14,45.57
2016,6,26,18,0,571.0,67.0,4.7,18.0,229.0,53.76,41.83
2016,6,26,18,15,508.5,59.5,4.6,17.5,182.5,48.0,36.69
2016,6,26,18,30,446.0,52.0,4.5,17.0,136.0,42.22,31.36
2016,6,26,18,45,355.5,41.5,4.45,16.5,96.0,33.81,23.53
2016,6,26,19,0,265.0,31.0,4.4,16.0,56.0,25.36,14.8
2016,6,26,19,15,132.5,15.5,4.35,15.5,28.0,12.49,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.65,13.5,33.5,12.51,0.0
2016,6,27,5,30,343.0,31.0,3.6,14.0,67.0,25.56,15.74
2016,6,27,5,45,429.5,39.5,3.55,14.5,109.0,32.52,22.79
2016,6,27,6,0,516.0,48.0,3.5,15.0,151.0,39.52,29.36
2016,6,27,6,15,271.5,77.0,3.35,15.0,132.5,55.9,44.15
2016,6,27,6,30,27.0,106.0,3.2,15.0,114.0,75.33,61.47
2016,6,27,6,45,32.5,126.0,3.1,15.5,137.5,88.89,73.26
2016,6,27,7,0,38.0,146.0,3.0,16.0,161.0,107.07,83.52
2016,6,27,7,15,206.0,158.0,2.95,16.5,255.5,142.15,104.42
2016,6,27,7,30,374.0,170.0,2.9,17.0,350.0,199.48,143.66
2016,6,27,7,45,300.0,205.5,2.85,17.5,360.0,229.52,171.77
2016,6,27,8,0,226.0,241.0,2.8,18.0,370.0,250.74,192.04
2016,6,27,8,15,320.0,242.5,2.85,18.5,442.0,303.11,232.09
2016,6,27,8,30,414.0,244.0,2.9,19.0,514.0,366.33,280.86
2016,6,27,8,45,333.0,285.5,3.0,19.5,512.0,380.13,293.18
2016,6,27,9,0,252.0,327.0,3.1,20.0,510.0,390.41,301.63
2016,6,27,9,15,217.0,351.5,3.15,20.5,515.5,399.23,308.11
2016,6,27,9,30,182.0,376.0,3.2,21.0,521.0,409.78,315.38
2016,6,27,9,45,173.0,394.0,3.25,21.5,536.5,428.16,328.41
2016,6,27,10,0,164.0,412.0,3.3,22.0,552.0,445.35,340.27
2016,6,27,10,15,241.5,412.5,3.35,22.0,625.0,514.45,392.13
2016,6,27,10,30,319.0,413.0,3.4,22.0,698.0,579.42,440.21
2016,6,27,10,45,296.5,430.5,3.5,22.5,701.0,587.28,444.4
2016,6,27,11,0,274.0,448.0,3.6,23.0,704.0,592.87,447.15
2016,6,27,11,15,346.0,424.5,3.65,23.0,752.5,635.65,479.28
2016,6,27,11,30,418.0,401.0,3.7,23.0,801.0,686.86,516.81
2016,6,27,11,45,665.0,261.5,3.8,23.0,903.0,774.72,584.17
2016,6,27,12,0,912.0,122.0,3.9,23.0,1005.0,840.38,633.73
2016,6,27,12,15,912.0,122.0,4.05,23.0,1004.5,841.73,634.85
2016,6,27,12,30,912.0,122.0,4.2,23.0,1004.0,839.7,634.14
2016,6,27,12,45,916.0,118.0,4.35,23.0,998.0,834.22,631.12
2016,6,27,13,0,920.0,114.0,4.5,23.0,992.0,825.21,625.84
2016,6,27,13,15,917.5,113.5,4.6,23.0,977.0,810.47,616.5
2016,6,27,13,30,915.0,113.0,4.7,23.0,962.0,792.37,604.8
2016,6,27,13,45,911.5,111.5,4.85,23.0,940.5,769.4,589.09
2016,6,27,14,0,908.0,110.0,5.0,23.0,919.0,743.25,570.62
2016,6,27,14,15,901.5,108.5,5.05,22.5,890.5,712.0,548.7
2016,6,27,14,30,895.0,107.0,5.1,22.0,862.0,678.02,524.23
2016,6,27,14,45,887.5,105.0,5.15,22.0,828.0,640.45,495.47
2016,6,27,15,0,880.0,103.0,5.2,22.0,794.0,600.57,464.31
2016,6,27,15,15,869.5,101.0,5.25,22.0,754.5,557.0,429.57
2016,6,27,15,30,859.0,99.0,5.3,22.0,715.0,511.78,392.66
2016,6,27,15,45,847.0,96.0,5.35,22.0,671.5,463.68,352.57
2016,6,27,16,0,835.0,93.0,5.4,22.0,628.0,414.56,310.64
2016,6,27,16,15,817.5,90.5,5.45,21.5,581.0,361.68,265.49
2016,6,27,16,30,800.0,88.0,5.5,21.0,534.0,309.69,220.21
2016,6,27,16,45,778.5,84.0,5.55,20.5,485.0,255.89,173.54
2016,6,27,17,0,757.0,80.0,5.6,20.0,436.0,203.2,128.99
2016,6,27,17,15,726.5,76.0,5.55,19.5,385.5,150.77,88.65
2016,6,27,17,30,696.0,72.0,5.5,19.0,335.0,101.03,58.11
2016,6,27,17,45,655.0,66.5,5.5,18.5,285.5,54.04,41.97
2016,6,27,18,0,614.0,61.0,5.5,18.0,236.0,49.81,38.35
2016,6,27,18,15,552.0,54.5,5.35,17.5,188.5,44.59,33.7
2016,6,27,18,30,490.0,48.0,5.2,17.0,141.0,39.39,28.89
2016,6,27,18,45,396.0,39.0,5.1,17.0,99.5,32.01,21.92
2016,6,27,19,0,302.0,30.0,5.0,17.0,58.0,24.67,14.17
2016,6,27,19,15,151.0,15.0,4.85,16.5,29.0,12.12,0.0
2016,6,27,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,154.5,16.5,3.65,13.0,32.5,13.3,0.0
2016,6,28,5,30,309.0,33.0,3.6,13.0,65.0,27.1,17.05
2016,6,28,5,45,396.0,42.5,3.6,13.5,106.5,34.75,24.82
2016,6,28,6,0,483.0,52.0,3.6,14.0,148.0,42.4,32.03
2016,6,28,6,15,241.5,73.5,3.5,14.0,121.5,53.23,41.95
2016,6,28,6,30,0.0,95.0,3.4,14.0,95.0,69.54,56.58
2016,6,28,6,45,4.0,113.0,3.3,14.5,115.0,82.38,67.81
2016,6,28,7,0,8.0,131.0,3.2,15.0,135.0,96.77,76.27
2016,6,28,7,15,26.0,158.5,3.15,15.5,171.0,118.91,93.48
2016,6,28,7,30,44.0,186.0,3.1,16.0,207.0,145.05,113.8
2016,6,28,7,45,42.5,204.5,3.05,16.5,227.0,162.69,127.88
2016,6,28,8,0,41.0,223.0,3.0,17.0,247.0,180.23,141.76
2016,6,28,8,15,37.5,238.5,2.95,17.5,261.5,194.78,153.09
2016,6,28,8,30,34.0,254.0,2.9,18.0,276.0,208.93,163.9
2016,6,28,8,45,40.0,277.0,2.9,18.5,304.5,232.66,182.04
2016,6,28,9,0,46.0,300.0,2.9,19.0,333.0,257.08,200.52
2016,6,28,9,15,84.5,337.0,2.85,19.0,402.0,310.58,241.79
2016,6,28,9,30,123.0,374.0,2.8,19.0,471.0,374.06,290.11
2016,6,28,9,45,100.0,382.5,2.8,19.5,464.0,366.8,283.46
2016,6,28,10,0,77.0,391.0,2.8,20.0,457.0,363.97,280.28
2016,6,28,10,15,240.5,382.0,2.85,20.0,596.0,489.41,376.38
2016,6,28,10,30,404.0,373.0,2.9,20.0,735.0,615.2,469.77
2016,6,28,10,45,431.0,375.0,3.0,20.5,769.5,649.23,493.2
2016,6,28,11,0,458.0,377.0,3.1,21.0,804.0,682.51,516.41
2016,6,28,11,15,449.5,387.0,3.2,21.0,811.0,693.54,524.15
2016,6,28,11,30,441.0,397.0,3.3,21.0,818.0,702.22,530.32
2016,6,28,11,45,389.0,423.0,3.4,21.0,796.5,679.13,513.25
2016,6,28,12,0,337.0,449.0,3.5,21.0,775.0,661.88,500.21
2016,6,28,12,15,327.5,455.0,3.6,21.0,772.0,659.97,499.01
2016,6,28,12,30,318.0,461.0,3.7,21.0,769.0,656.31,496.48
2016,6,28,12,45,317.0,455.0,3.85,21.0,760.0,647.85,490.98
2016,6,28,13,0,316.0,449.0,4.0,21.0,751.0,637.77,484.3
2016,6,28,13,15,311.0,442.5,4.1,21.0,736.0,622.63,473.75
2016,6,28,13,30,306.0,436.0,4.2,21.0,721.0,606.14,462.16
2016,6,28,13,45,326.0,419.5,4.3,21.0,716.0,598.56,457.47
2016,6,28,14,0,346.0,403.0,4.4,21.0,711.0,588.7,451.09
2016,6,28,14,15,339.0,390.0,4.4,20.5,684.0,560.94,431.58
2016,6,28,14,30,332.0,377.0,4.4,20.0,657.0,532.31,411.2
2016,6,28,14,45,365.5,348.0,4.45,20.0,644.5,515.04,398.83
2016,6,28,15,0,399.0,319.0,4.5,20.0,632.0,500.63,388.0
2016,6,28,15,15,393.5,304.5,4.45,19.5,600.5,460.5,357.66
2016,6,28,15,30,388.0,290.0,4.4,19.0,569.0,426.06,331.05
2016,6,28,15,45,363.5,275.0,4.4,19.0,523.5,382.3,296.3
2016,6,28,16,0,339.0,260.0,4.4,19.0,478.0,340.01,262.29
2016,6,28,16,15,277.5,249.0,4.35,18.5,418.5,289.62,222.79
2016,6,28,16,30,216.0,238.0,4.3,18.0,359.0,242.85,186.36
2016,6,28,16,45,485.0,160.5,4.3,18.0,398.5,239.66,172.83
2016,6,28,17,0,754.0,83.0,4.3,18.0,438.0,206.03,132.18
2016,6,28,17,15,723.0,79.0,4.3,17.5,387.5,153.64,91.65
2016,6,28,17,30,692.0,75.0,4.3,17.0,337.0,99.62,57.17
2016,6,28,17,45,649.5,69.5,4.35,17.0,286.5,56.12,44.07
2016,6,28,18,0,607.0,64.0,4.4,17.0,236.0,51.96,40.41
2016,6,28,18,15,543.5,57.0,4.4,16.5,188.5,46.42,35.46
2016,6,28,18,30,480.0,50.0,4.4,16.0,141.0,40.9,30.34
2016,6,28,18,45,382.0,40.5,4.4,15.5,99.5,33.15,23.07
2016,6,28,19,0,284.0,31.0,4.4,15.0,58.0,25.44,14.94
2016,6,28,19,15,142.0,15.5,4.35,14.5,29.0,12.52,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,4.35,12.0,33.5,13.33,0.0
2016,6,29,5,30,327.0,33.0,4.4,12.0,67.0,27.2,17.13
2016,6,29,5,45,420.0,42.0,4.5,12.5,109.5,34.51,24.69
2016,6,29,6,0,513.0,51.0,4.6,13.0,152.0,41.88,31.68
2016,6,29,6,15,256.5,57.5,4.55,13.5,108.0,42.55,32.49
2016,6,29,6,30,0.0,64.0,4.5,14.0,64.0,48.8,38.12
2016,6,29,6,45,0.0,77.0,4.5,14.5,77.0,58.41,46.58
2016,6,29,7,0,0.0,90.0,4.5,15.0,90.0,68.21,52.5
2016,6,29,7,15,0.0,105.5,4.45,15.0,105.5,79.88,62.18
2016,6,29,7,30,0.0,121.0,4.4,15.0,121.0,91.69,71.87
2016,6,29,7,45,0.0,135.5,4.4,15.5,135.5,102.88,80.79
2016,6,29,8,0,0.0,150.0,4.4,16.0,150.0,114.16,89.68
2016,6,29,8,15,1.0,162.5,4.35,16.0,163.5,124.39,97.77
2016,6,29,8,30,2.0,175.0,4.3,16.0,177.0,134.77,105.95
2016,6,29,8,45,6.5,202.0,4.3,16.5,207.0,157.87,124.19
2016,6,29,9,0,11.0,229.0,4.3,17.0,237.0,181.6,142.73
2016,6,29,9,15,11.5,235.5,4.25,17.0,244.5,187.97,147.52
2016,6,29,9,30,12.0,242.0,4.2,17.0,252.0,194.32,152.33
2016,6,29,9,45,12.0,248.0,4.2,17.0,258.5,199.96,156.57
2016,6,29,10,0,12.0,254.0,4.2,17.0,265.0,205.54,160.77
2016,6,29,10,15,13.0,266.0,4.2,17.0,278.0,216.48,169.24
2016,6,29,10,30,14.0,278.0,4.2,17.0,291.0,227.47,177.71
2016,6,29,10,45,17.0,302.5,4.2,17.5,318.5,249.9,194.81
2016,6,29,11,0,20.0,327.0,4.2,18.0,346.0,272.5,211.87
2016,6,29,11,15,18.0,315.0,4.2,18.0,332.5,262.08,203.58
2016,6,29,11,30,16.0,303.0,4.2,18.0,319.0,251.44,195.2
2016,6,29,11,45,21.0,338.0,4.25,18.0,359.0,283.93,220.47
2016,6,29,12,0,26.0,373.0,4.3,18.0,399.0,327.85,254.26
2016,6,29,12,15,23.5,358.5,4.35,18.0,382.0,302.85,234.94
2016,6,29,12,30,21.0,344.0,4.4,18.0,365.0,289.02,224.34
2016,6,29,12,45,23.5,354.5,4.45,18.0,377.5,299.16,232.34
2016,6,29,13,0,26.0,365.0,4.5,18.0,390.0,319.79,248.37
2016,6,29,13,15,31.5,375.5,4.5,18.0,405.5,331.68,257.7
2016,6,29,13,30,37.0,386.0,4.5,18.0,421.0,343.06,266.66
2016,6,29,13,45,35.5,373.5,4.55,18.0,406.5,329.74,256.61
2016,6,29,14,0,34.0,361.0,4.6,18.0,392.0,316.32,246.53
2016,6,29,14,15,37.0,355.5,4.6,17.5,388.0,311.58,243.66
2016,6,29,14,30,40.0,350.0,4.6,17.0,384.0,306.44,240.43
2016,6,29,14,45,36.5,330.5,4.6,17.0,360.5,285.7,224.47
2016,6,29,15,0,33.0,311.0,4.6,17.0,337.0,265.22,208.67
2016,6,29,15,15,37.0,301.5,4.6,17.0,329.5,256.84,202.39
2016,6,29,15,30,41.0,292.0,4.6,17.0,322.0,247.93,195.61
2016,6,29,15,45,38.0,271.5,4.65,17.0,297.5,227.06,179.27
2016,6,29,16,0,35.0,251.0,4.7,17.0,273.0,206.55,163.13
2016,6,29,16,15,44.0,238.5,4.7,16.5,264.5,196.39,155.27
2016,6,29,16,30,53.0,226.0,4.7,16.0,256.0,185.14,146.27
2016,6,29,16,45,34.0,195.0,4.75,16.0,213.5,153.33,121.01
2016,6,29,17,0,15.0,164.0,4.8,16.0,171.0,124.67,98.38
2016,6,29,17,15,16.5,148.5,4.8,15.5,155.5,111.57,87.91
2016,6,29,17,30,18.0,133.0,4.8,15.0,140.0,98.3,77.33
2016,6,29,17,45,12.0,114.5,4.8,15.0,119.0,83.1,68.33
2016,6,29,18,0,6.0,96.0,4.8,15.0,98.0,70.0,56.74
2016,6,29,18,15,239.5,74.0,4.7,14.5,120.0,54.56,42.97
2016,6,29,18,30,473.0,52.0,4.6,14.0,142.0,42.44,31.96
2016,6,29,18,45,371.5,42.5,4.6,13.5,100.0,34.73,24.65
2016,6,29,19,0,270.0,33.0,4.6,13.0,58.0,27.09,16.41
2016,6,29,19,15,135.0,16.5,4.55,13.0,29.0,12.64,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.5,8.5,6.45,0.0
2016,6,30,5,30,0.0,17.0,4.0,13.0,17.0,12.93,5.11
2016,6,30,5,45,0.0,28.0,4.0,13.5,28.0,21.36,13.08
2016,6,30,6,0,0.0,39.0,4.0,14.0,39.0,29.8,20.85
2016,6,30,6,15,0.0,52.5,3.8,14.0,52.5,40.19,30.33
2016,6,30,6,30,0.0,66.0,3.6,14.0,66.0,50.18,39.35
2016,6,30,6,45,0.0,79.5,3.45,14.5,79.5,60.13,48.11
2016,6,30,7,0,0.0,93.0,3.3,15.0,93.0,70.3,54.27
2016,6,30,7,15,0.0,112.5,3.1,15.0,112.5,84.84,66.34
2016,6,30,7,30,0.0,132.0,2.9,15.0,132.0,99.58,78.43
2016,6,30,7,45,8.5,165.5,2.75,15.5,170.5,126.69,100.11
2016,6,30,8,0,17.0,199.0,2.6,16.0,209.0,155.09,122.57
2016,6,30,8,15,21.0,219.5,2.5,16.0,233.0,173.64,137.2
2016,6,30,8,30,25.0,240.0,2.4,16.0,257.0,192.7,152.16
2016,6,30,8,45,36.5,270.5,2.3,16.5,296.5,226.23,178.15
2016,6,30,9,0,48.0,301.0,2.2,17.0,336.0,258.95,203.11
2016,6,30,9,15,58.0,326.5,2.2,17.0,371.0,288.22,225.6
2016,6,30,9,30,68.0,352.0,2.2,17.0,406.0,318.42,248.63
2016,6,30,9,45,99.0,380.5,2.25,17.5,462.5,364.79,283.59
2016,6,30,10,0,130.0,409.0,2.3,18.0,519.0,421.24,325.53
2016,6,30,10,15,162.5,424.0,2.35,18.0,566.5,462.22,356.16
2016,6,30,10,30,195.0,439.0,2.4,18.0,614.0,504.48,387.55
2016,6,30,10,45,170.0,451.0,2.45,18.5,606.0,502.84,384.86
2016,6,30,11,0,145.0,463.0,2.5,19.0,598.0,499.28,380.95
2016,6,30,11,15,166.5,470.5,2.6,19.0,628.0,526.3,401.22
2016,6,30,11,30,188.0,478.0,2.7,19.0,658.0,553.04,421.06
2016,6,30,11,45,192.5,477.0,2.85,19.5,662.5,558.62,424.62
2016,6,30,12,0,197.0,476.0,3.0,20.0,667.0,563.11,427.52
2016,6,30,12,15,557.5,303.0,3.1,20.0,842.0,728.21,554.16
2016,6,30,12,30,918.0,130.0,3.2,20.0,1017.0,853.26,646.83
2016,6,30,12,45,909.0,134.5,3.35,20.0,1007.0,844.32,640.67
2016,6,30,13,0,900.0,139.0,3.5,20.0,997.0,832.1,633.28
2016,6,30,13,15,896.5,138.0,3.6,20.0,981.5,816.65,623.4
2016,6,30,13,30,893.0,137.0,3.7,20.0,966.0,797.92,610.77
2016,6,30,13,45,888.0,135.5,3.85,20.0,944.0,774.49,594.57
2016,6,30,14,0,883.0,134.0,4.0,20.0,922.0,748.0,575.85
2016,6,30,14,15,876.0,132.5,4.05,20.0,893.0,717.23,553.3
2016,6,30,14,30,869.0,131.0,4.1,20.0,864.0,683.79,528.37
2016,6,30,14,45,860.5,128.0,4.15,20.0,829.5,645.75,499.55
2016,6,30,15,0,852.0,125.0,4.2,20.0,795.0,609.44,471.25
2016,6,30,15,15,840.0,123.0,4.2,19.5,754.5,565.22,437.13
2016,6,30,15,30,828.0,121.0,4.2,19.0,714.0,519.56,400.91
2016,6,30,15,45,812.5,117.5,4.25,19.0,670.0,469.89,359.96
2016,6,30,16,0,797.0,114.0,4.3,19.0,626.0,419.64,317.53
2016,6,30,16,15,777.0,110.5,4.3,18.5,578.0,367.52,273.22
2016,6,30,16,30,757.0,107.0,4.3,18.0,530.0,315.82,228.44
2016,6,30,16,45,730.0,103.0,4.3,18.0,480.0,259.3,179.53
2016,6,30,17,0,703.0,99.0,4.3,18.0,430.0,207.51,135.63
2016,6,30,17,15,668.0,94.0,4.25,17.5,379.0,155.99,95.78
2016,6,30,17,30,633.0,89.0,4.2,17.0,328.0,107.73,65.21
2016,6,30,17,45,585.0,82.5,4.2,17.0,278.0,64.68,51.6
2016,6,30,18,0,537.0,76.0,4.2,17.0,228.0,60.16,47.64
2016,6,30,18,15,469.5,67.0,4.15,16.5,181.0,53.46,41.66
2016,6,30,18,30,402.0,58.0,4.1,16.0,134.0,46.71,35.43
2016,6,30,18,45,302.5,46.5,4.1,15.5,94.0,35.28,24.9
2016,6,30,19,0,203.0,35.0,4.1,15.0,54.0,26.43,15.71
2016,6,30,19,15,101.5,17.5,4.1,14.5,27.0,13.3,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
