Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.0,18.0,3.35,12.0,29.0,13.7,0.0
2016,7,1,5,30,222.0,36.0,3.4,12.0,58.0,27.24,17.01
2016,7,1,5,45,318.0,47.5,3.45,12.5,99.0,36.1,26.06
2016,7,1,6,0,414.0,59.0,3.5,13.0,140.0,47.5,36.65
2016,7,1,6,15,479.0,67.0,3.45,13.0,186.5,53.44,42.29
2016,7,1,6,30,544.0,75.0,3.4,13.0,233.0,59.38,47.74
2016,7,1,6,45,272.0,89.5,3.4,13.5,168.5,64.3,52.02
2016,7,1,7,0,0.0,104.0,3.4,14.0,104.0,77.93,60.95
2016,7,1,7,15,0.5,125.5,3.35,14.0,125.5,94.02,74.32
2016,7,1,7,30,1.0,147.0,3.3,14.0,147.0,110.43,87.78
2016,7,1,7,45,5.0,166.0,3.25,14.5,168.5,126.19,100.24
2016,7,1,8,0,9.0,185.0,3.2,15.0,190.0,142.53,113.06
2016,7,1,8,15,13.5,206.0,3.1,15.0,214.5,161.07,127.81
2016,7,1,8,30,18.0,227.0,3.0,15.0,239.0,180.21,142.96
2016,7,1,8,45,14.5,226.5,2.95,15.5,236.5,180.05,142.27
2016,7,1,9,0,11.0,226.0,2.9,16.0,234.0,179.33,141.15
2016,7,1,9,15,13.0,242.5,2.85,16.0,252.5,194.2,152.78
2016,7,1,9,30,15.0,259.0,2.8,16.0,271.0,209.28,164.48
2016,7,1,9,45,30.5,310.5,2.75,16.5,336.5,266.6,209.09
2016,7,1,10,0,46.0,362.0,2.7,17.0,402.0,320.66,250.21
2016,7,1,10,15,41.0,365.5,2.7,17.0,401.5,323.03,251.5
2016,7,1,10,30,36.0,369.0,2.7,17.0,401.0,324.83,252.54
2016,7,1,10,45,64.5,409.0,2.75,17.0,468.5,380.98,295.66
2016,7,1,11,0,93.0,449.0,2.8,17.0,536.0,438.48,339.05
2016,7,1,11,15,93.5,456.5,2.85,17.0,545.0,447.92,345.75
2016,7,1,11,30,94.0,464.0,2.9,17.0,554.0,456.85,352.3
2016,7,1,11,45,141.5,475.0,2.95,17.5,611.5,516.66,396.82
2016,7,1,12,0,189.0,486.0,3.0,18.0,669.0,565.4,432.41
2016,7,1,12,15,173.0,486.0,3.1,18.0,653.5,553.06,423.05
2016,7,1,12,30,157.0,486.0,3.2,18.0,638.0,539.6,413.18
2016,7,1,12,45,140.0,479.5,3.3,18.0,614.5,519.02,398.1
2016,7,1,13,0,123.0,473.0,3.4,18.0,591.0,497.78,382.48
2016,7,1,13,15,139.5,467.5,3.5,18.0,599.0,502.87,387.06
2016,7,1,13,30,156.0,462.0,3.6,18.0,607.0,506.61,390.51
2016,7,1,13,45,166.0,450.0,3.7,18.0,601.0,498.79,385.3
2016,7,1,14,0,176.0,438.0,3.8,18.0,595.0,489.73,379.15
2016,7,1,14,15,168.5,423.5,3.85,17.5,570.0,465.43,361.83
2016,7,1,14,30,161.0,409.0,3.9,17.0,545.0,440.91,344.2
2016,7,1,14,45,147.0,390.0,3.95,17.0,511.0,408.74,319.86
2016,7,1,15,0,133.0,371.0,4.0,17.0,477.0,377.14,295.76
2016,7,1,15,15,117.5,348.5,4.0,17.0,438.5,342.79,269.31
2016,7,1,15,30,102.0,326.0,4.0,17.0,400.0,304.38,239.5
2016,7,1,15,45,97.0,304.0,4.0,17.0,371.0,278.21,219.04
2016,7,1,16,0,92.0,282.0,4.0,17.0,342.0,252.46,198.67
2016,7,1,16,15,89.5,261.5,3.95,16.5,315.5,229.13,180.35
2016,7,1,16,30,87.0,241.0,3.9,16.0,289.0,206.03,161.97
2016,7,1,16,45,71.0,213.5,3.85,16.0,250.5,175.18,137.34
2016,7,1,17,0,55.0,186.0,3.8,16.0,212.0,146.46,114.53
2016,7,1,17,15,64.0,167.0,3.75,16.0,194.0,128.63,99.77
2016,7,1,17,30,73.0,148.0,3.7,16.0,176.0,109.87,84.86
2016,7,1,17,45,63.0,127.5,3.65,16.0,149.0,89.48,73.62
2016,7,1,18,0,53.0,107.0,3.6,16.0,122.0,75.85,61.65
2016,7,1,18,15,233.5,81.0,3.55,15.5,127.5,58.96,46.68
2016,7,1,18,30,414.0,55.0,3.5,15.0,133.0,44.38,33.53
2016,7,1,18,45,316.5,44.0,3.45,14.5,93.0,33.6,23.56
2016,7,1,19,0,219.0,33.0,3.4,14.0,53.0,25.07,14.67
2016,7,1,19,15,109.5,16.5,3.3,14.0,26.5,12.59,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,16.5,2.75,12.0,28.5,12.62,0.0
2016,7,2,5,30,241.0,33.0,2.9,12.0,57.0,25.18,15.21
2016,7,2,5,45,335.5,44.0,3.05,12.5,98.0,35.68,25.67
2016,7,2,6,0,430.0,55.0,3.2,13.0,139.0,44.43,33.92
2016,7,2,6,15,493.5,63.0,3.2,13.0,185.5,50.5,39.66
2016,7,2,6,30,557.0,71.0,3.2,13.0,232.0,56.54,45.2
2016,7,2,6,45,285.5,102.0,3.25,13.5,185.5,72.59,59.4
2016,7,2,7,0,14.0,133.0,3.3,14.0,139.0,98.4,77.77
2016,7,2,7,15,93.0,165.0,3.3,14.5,209.0,131.92,101.79
2016,7,2,7,30,172.0,197.0,3.3,15.0,279.0,177.24,135.3
2016,7,2,7,45,464.5,150.0,3.3,15.5,404.5,232.18,169.51
2016,7,2,8,0,757.0,103.0,3.3,16.0,530.0,317.84,232.21
2016,7,2,8,15,555.5,180.5,3.3,16.0,508.5,344.04,261.97
2016,7,2,8,30,354.0,258.0,3.3,16.0,487.0,348.46,271.27
2016,7,2,8,45,311.5,289.5,3.3,16.0,501.0,373.91,292.92
2016,7,2,9,0,269.0,321.0,3.3,16.0,515.0,394.92,310.09
2016,7,2,9,15,317.5,329.0,3.25,16.0,570.5,442.7,347.33
2016,7,2,9,30,366.0,337.0,3.2,16.0,626.0,493.49,386.38
2016,7,2,9,45,356.0,357.5,3.2,16.5,648.5,520.56,405.99
2016,7,2,10,0,346.0,378.0,3.2,17.0,671.0,545.81,423.89
2016,7,2,10,15,371.0,376.5,3.2,17.0,700.5,575.42,446.17
2016,7,2,10,30,396.0,375.0,3.2,17.0,730.0,612.58,473.63
2016,7,2,10,45,632.5,259.0,3.2,17.5,840.5,707.27,545.79
2016,7,2,11,0,869.0,143.0,3.2,18.0,951.0,787.83,606.53
2016,7,2,11,15,624.5,279.5,3.2,18.0,865.0,744.16,569.7
2016,7,2,11,30,380.0,416.0,3.2,18.0,779.0,663.53,507.04
2016,7,2,11,45,305.5,447.5,3.2,18.0,741.0,634.99,485.26
2016,7,2,12,0,231.0,479.0,3.2,18.0,703.0,593.76,453.89
2016,7,2,12,15,174.5,479.5,3.2,18.0,648.5,549.27,420.51
2016,7,2,12,30,118.0,480.0,3.2,18.0,594.0,503.67,385.97
2016,7,2,12,45,150.0,478.5,3.25,18.0,622.5,526.58,403.98
2016,7,2,13,0,182.0,477.0,3.3,18.0,651.0,547.99,420.48
2016,7,2,13,15,255.0,453.0,3.3,18.0,692.5,590.31,452.98
2016,7,2,13,30,328.0,429.0,3.3,18.0,734.0,619.45,475.53
2016,7,2,13,45,301.0,425.5,3.3,18.0,700.0,587.57,451.81
2016,7,2,14,0,274.0,422.0,3.3,18.0,666.0,555.53,428.14
2016,7,2,14,15,293.0,402.5,3.3,18.0,656.0,542.19,418.93
2016,7,2,14,30,312.0,383.0,3.3,18.0,646.0,526.64,407.79
2016,7,2,14,45,347.0,355.0,3.3,18.0,636.5,511.87,397.22
2016,7,2,15,0,382.0,327.0,3.3,18.0,627.0,493.58,383.56
2016,7,2,15,15,471.5,273.5,3.25,17.5,624.5,487.68,379.52
2016,7,2,15,30,561.0,220.0,3.2,17.0,622.0,466.18,362.54
2016,7,2,15,45,430.5,244.5,3.15,17.0,542.0,396.98,308.19
2016,7,2,16,0,300.0,269.0,3.1,17.0,462.0,333.56,258.86
2016,7,2,16,15,176.5,247.5,3.05,16.5,359.0,252.57,196.72
2016,7,2,16,30,53.0,226.0,3.0,16.0,256.0,185.62,146.19
2016,7,2,16,45,46.5,203.0,2.95,16.0,227.5,162.24,127.57
2016,7,2,17,0,40.0,180.0,2.9,16.0,199.0,139.83,109.62
2016,7,2,17,15,45.5,162.0,2.85,15.5,181.5,123.21,96.19
2016,7,2,17,30,51.0,144.0,2.8,15.0,164.0,106.05,82.63
2016,7,2,17,45,42.5,124.0,2.75,15.0,139.0,87.21,71.89
2016,7,2,18,0,34.0,104.0,2.7,15.0,114.0,73.88,60.15
2016,7,2,18,15,24.0,84.0,2.6,14.5,90.5,60.36,48.11
2016,7,2,18,30,14.0,64.0,2.5,14.0,67.0,47.0,36.0
2016,7,2,18,45,7.0,45.0,2.45,14.0,46.5,33.44,23.48
2016,7,2,19,0,0.0,26.0,2.4,14.0,26.0,19.75,10.35
2016,7,2,19,15,0.0,13.0,2.35,13.5,13.0,9.9,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.8,12.0,28.5,12.26,0.0
2016,7,3,5,30,254.0,32.0,2.9,12.0,57.0,26.13,15.89
2016,7,3,5,45,348.5,43.0,3.0,12.5,98.0,34.97,25.02
2016,7,3,6,0,443.0,54.0,3.1,13.0,139.0,43.76,33.32
2016,7,3,6,15,506.0,61.5,3.05,13.5,186.0,49.49,38.67
2016,7,3,6,30,569.0,69.0,3.0,14.0,233.0,55.21,43.83
2016,7,3,6,45,284.5,86.0,3.0,14.5,168.0,62.1,49.86
2016,7,3,7,0,0.0,103.0,3.0,15.0,103.0,77.2,60.11
2016,7,3,7,15,4.5,130.5,2.95,15.0,132.5,98.0,77.19
2016,7,3,7,30,9.0,158.0,2.9,15.0,162.0,119.67,94.77
2016,7,3,7,45,16.5,182.0,2.9,15.5,191.0,140.44,111.15
2016,7,3,8,0,24.0,206.0,2.9,16.0,220.0,162.27,128.27
2016,7,3,8,15,38.5,236.5,2.85,16.0,261.0,193.83,153.25
2016,7,3,8,30,53.0,267.0,2.8,16.0,302.0,226.46,178.96
2016,7,3,8,45,83.5,298.5,2.8,16.5,357.5,268.84,211.75
2016,7,3,9,0,114.0,330.0,2.8,17.0,413.0,319.58,250.73
2016,7,3,9,15,87.0,337.5,2.8,17.0,403.0,312.8,245.19
2016,7,3,9,30,60.0,345.0,2.8,17.0,393.0,308.59,241.56
2016,7,3,9,45,96.5,376.0,2.8,17.0,456.5,360.11,281.37
2016,7,3,10,0,133.0,407.0,2.8,17.0,520.0,422.29,328.6
2016,7,3,10,15,526.0,255.5,2.75,17.0,722.0,592.83,461.72
2016,7,3,10,30,919.0,104.0,2.7,17.0,924.0,753.75,583.15
2016,7,3,10,45,922.5,105.5,2.7,17.5,945.5,779.89,599.79
2016,7,3,11,0,926.0,107.0,2.7,18.0,967.0,802.8,614.25
2016,7,3,11,15,718.0,243.5,2.7,18.0,916.5,788.53,599.8
2016,7,3,11,30,510.0,380.0,2.7,18.0,866.0,746.22,565.39
2016,7,3,11,45,470.0,392.0,2.75,18.0,843.0,729.84,553.74
2016,7,3,12,0,430.0,404.0,2.8,18.0,820.0,710.54,539.72
2016,7,3,12,15,681.0,256.5,2.8,18.0,914.5,793.35,604.07
2016,7,3,12,30,932.0,109.0,2.8,18.0,1009.0,850.59,646.91
2016,7,3,12,45,604.5,284.5,2.85,18.0,866.5,748.75,570.57
2016,7,3,13,0,277.0,460.0,2.9,18.0,724.0,619.16,471.67
2016,7,3,13,15,216.0,460.5,2.9,18.0,665.0,557.28,426.69
2016,7,3,13,30,155.0,461.0,2.9,18.0,606.0,505.96,388.31
2016,7,3,13,45,149.5,449.0,2.95,18.0,586.0,486.76,374.64
2016,7,3,14,0,144.0,437.0,3.0,18.0,566.0,467.1,360.37
2016,7,3,14,15,231.5,408.5,3.0,18.0,607.5,497.41,384.77
2016,7,3,14,30,319.0,380.0,3.0,18.0,649.0,529.51,409.6
2016,7,3,14,45,284.0,371.5,3.05,18.0,603.5,486.8,377.31
2016,7,3,15,0,249.0,363.0,3.1,18.0,558.0,445.55,346.18
2016,7,3,15,15,173.0,344.0,3.1,17.5,476.0,369.98,288.99
2016,7,3,15,30,97.0,325.0,3.1,17.0,394.0,301.71,236.76
2016,7,3,15,45,79.5,298.0,3.1,17.0,352.5,266.37,209.39
2016,7,3,16,0,62.0,271.0,3.1,17.0,311.0,232.8,183.16
2016,7,3,16,15,41.0,235.5,3.1,16.5,261.5,193.77,152.79
2016,7,3,16,30,20.0,200.0,3.1,16.0,212.0,156.61,123.73
2016,7,3,16,45,16.0,180.5,3.15,16.0,189.5,139.13,109.87
2016,7,3,17,0,12.0,161.0,3.2,16.0,167.0,122.22,96.37
2016,7,3,17,15,6.0,130.0,3.2,15.5,133.0,97.76,76.75
2016,7,3,17,30,0.0,99.0,3.2,15.0,99.0,74.38,57.71
2016,7,3,17,45,0.0,84.0,3.2,15.0,84.0,63.08,50.62
2016,7,3,18,0,0.0,69.0,3.2,15.0,69.0,52.15,40.92
2016,7,3,18,15,215.0,61.0,3.1,14.5,101.5,44.54,34.1
2016,7,3,18,30,430.0,53.0,3.0,14.0,134.0,42.91,32.39
2016,7,3,18,45,338.5,42.0,2.9,14.0,94.0,34.13,24.08
2016,7,3,19,0,247.0,31.0,2.8,14.0,54.0,25.31,14.8
2016,7,3,19,15,123.5,15.5,2.75,13.5,27.0,11.88,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.0,3.2,13.0,29.0,12.11,0.0
2016,7,4,5,30,293.0,30.0,3.3,13.0,58.0,24.63,14.46
2016,7,4,5,45,391.0,39.0,3.45,13.5,99.5,31.97,22.27
2016,7,4,6,0,489.0,48.0,3.6,14.0,141.0,39.38,29.28
2016,7,4,6,15,550.5,54.5,3.55,14.0,188.5,44.57,34.2
2016,7,4,6,30,612.0,61.0,3.5,14.0,236.0,49.78,38.99
2016,7,4,6,45,312.5,96.5,3.45,14.5,186.5,69.38,56.33
2016,7,4,7,0,13.0,132.0,3.4,15.0,137.0,97.6,76.85
2016,7,4,7,15,20.5,153.5,3.3,15.0,163.0,115.8,91.37
2016,7,4,7,30,28.0,175.0,3.2,15.0,189.0,134.58,106.33
2016,7,4,7,45,44.5,203.0,3.15,15.5,227.0,162.19,127.99
2016,7,4,8,0,61.0,231.0,3.1,16.0,265.0,192.05,151.4
2016,7,4,8,15,82.5,258.0,3.05,16.0,308.5,225.04,177.45
2016,7,4,8,30,104.0,285.0,3.0,16.0,352.0,260.46,205.39
2016,7,4,8,45,73.0,289.5,2.95,16.5,338.0,257.4,202.81
2016,7,4,9,0,42.0,294.0,2.9,17.0,324.0,250.92,197.22
2016,7,4,9,15,155.0,326.5,2.9,17.0,447.5,347.45,272.75
2016,7,4,9,30,268.0,359.0,2.9,17.0,571.0,454.44,354.7
2016,7,4,9,45,360.0,341.5,2.9,17.5,638.5,511.02,397.17
2016,7,4,10,0,452.0,324.0,2.9,18.0,706.0,580.72,448.89
2016,7,4,10,15,379.5,368.5,2.9,18.0,696.5,575.66,443.88
2016,7,4,10,30,307.0,413.0,2.9,18.0,687.0,573.4,440.84
2016,7,4,10,45,361.5,399.0,2.9,18.0,729.0,612.17,470.06
2016,7,4,11,0,416.0,385.0,2.9,18.0,771.0,660.11,505.24
2016,7,4,11,15,287.5,431.0,2.9,18.0,700.0,598.84,458.22
2016,7,4,11,30,159.0,477.0,2.9,18.0,629.0,530.91,406.12
2016,7,4,11,45,220.5,471.5,2.9,18.0,684.0,578.14,442.22
2016,7,4,12,0,282.0,466.0,2.9,18.0,739.0,635.16,484.19
2016,7,4,12,15,151.5,404.5,2.85,18.0,551.5,468.75,360.54
2016,7,4,12,30,21.0,343.0,2.8,18.0,364.0,288.57,222.5
2016,7,4,12,45,79.5,409.0,2.8,18.5,485.5,401.17,309.37
2016,7,4,13,0,138.0,475.0,2.8,19.0,607.0,512.59,391.59
2016,7,4,13,15,124.5,464.5,2.8,18.5,582.0,490.1,375.12
2016,7,4,13,30,111.0,454.0,2.8,18.0,557.0,467.29,359.01
2016,7,4,13,45,166.0,443.5,2.8,18.0,593.5,494.94,380.95
2016,7,4,14,0,221.0,433.0,2.8,18.0,630.0,519.28,399.91
2016,7,4,14,15,552.5,273.0,2.8,18.0,744.0,625.55,483.33
2016,7,4,14,30,884.0,113.0,2.8,18.0,858.0,683.88,529.09
2016,7,4,14,45,643.5,214.5,2.8,18.0,745.5,595.58,460.43
2016,7,4,15,0,403.0,316.0,2.8,18.0,633.0,505.32,391.03
2016,7,4,15,15,372.0,308.5,2.8,17.5,589.0,456.32,354.71
2016,7,4,15,30,341.0,301.0,2.8,17.0,545.0,415.43,323.62
2016,7,4,15,45,234.0,294.0,2.85,17.0,457.0,342.38,267.24
2016,7,4,16,0,127.0,287.0,2.9,17.0,369.0,274.74,215.17
2016,7,4,16,15,82.5,252.0,2.9,16.5,304.0,220.52,173.25
2016,7,4,16,30,38.0,217.0,2.9,16.0,239.0,175.08,138.15
2016,7,4,16,45,23.0,186.5,2.95,16.0,199.5,145.16,114.5
2016,7,4,17,0,8.0,156.0,3.0,16.0,160.0,118.02,93.04
2016,7,4,17,15,4.0,124.5,3.0,15.5,126.5,93.71,73.44
2016,7,4,17,30,0.0,93.0,3.0,15.0,93.0,70.22,54.19
2016,7,4,17,45,0.0,79.0,3.05,15.0,79.0,59.67,47.61
2016,7,4,18,0,0.0,65.0,3.1,15.0,65.0,49.39,38.47
2016,7,4,18,15,216.5,58.5,3.05,14.5,99.0,42.85,32.6
2016,7,4,18,30,433.0,52.0,3.0,14.0,133.0,42.14,31.7
2016,7,4,18,45,340.0,41.0,3.0,14.0,93.0,33.33,23.37
2016,7,4,19,0,247.0,30.0,3.0,14.0,53.0,24.48,14.08
2016,7,4,19,15,123.5,15.0,3.0,13.5,26.5,11.51,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,3.25,13.0,28.0,12.25,0.0
2016,7,5,5,30,255.0,32.0,3.3,13.0,56.0,26.2,15.59
2016,7,5,5,45,356.5,41.5,3.35,13.5,97.0,33.83,23.87
2016,7,5,6,0,458.0,51.0,3.4,14.0,138.0,41.53,31.17
2016,7,5,6,15,229.0,50.0,3.35,14.0,93.5,37.16,27.6
2016,7,5,6,30,0.0,49.0,3.3,14.0,49.0,37.48,28.0
2016,7,5,6,45,0.0,59.5,3.3,14.5,59.5,45.58,35.18
2016,7,5,7,0,0.0,70.0,3.3,15.0,70.0,53.71,40.23
2016,7,5,7,15,0.0,83.0,3.25,15.0,83.0,63.58,48.46
2016,7,5,7,30,0.0,96.0,3.2,15.0,96.0,73.42,56.58
2016,7,5,7,45,0.0,113.0,3.15,15.5,113.0,86.31,67.02
2016,7,5,8,0,0.0,130.0,3.1,16.0,130.0,99.32,77.43
2016,7,5,8,15,0.0,144.0,3.05,16.0,144.0,110.2,86.12
2016,7,5,8,30,0.0,158.0,3.0,16.0,158.0,121.16,94.81
2016,7,5,8,45,5.0,189.0,3.0,16.5,193.0,147.4,115.62
2016,7,5,9,0,10.0,220.0,3.0,17.0,228.0,174.34,136.74
2016,7,5,9,15,12.0,237.0,3.05,17.0,246.5,189.54,148.58
2016,7,5,9,30,14.0,254.0,3.1,17.0,265.0,204.96,160.57
2016,7,5,9,45,21.0,290.0,3.2,17.0,307.5,238.55,186.9
2016,7,5,10,0,28.0,326.0,3.3,17.0,350.0,280.31,219.34
2016,7,5,10,15,30.0,341.0,3.4,17.0,367.5,296.07,231.29
2016,7,5,10,30,32.0,356.0,3.5,17.0,385.0,311.88,243.33
2016,7,5,10,45,83.5,407.5,3.6,17.5,485.0,394.59,306.99
2016,7,5,11,0,135.0,459.0,3.7,18.0,585.0,490.13,378.56
2016,7,5,11,15,125.5,464.5,3.8,18.0,583.0,491.36,378.84
2016,7,5,11,30,116.0,470.0,3.9,18.0,581.0,491.51,378.73
2016,7,5,11,45,150.0,477.0,4.0,18.0,621.5,526.77,405.72
2016,7,5,12,0,184.0,484.0,4.1,18.0,662.0,561.6,432.1
2016,7,5,12,15,228.0,476.5,4.1,18.0,696.5,591.51,454.93
2016,7,5,12,30,272.0,469.0,4.1,18.0,731.0,630.28,483.95
2016,7,5,12,45,184.5,466.5,4.2,18.0,644.0,545.65,420.32
2016,7,5,13,0,97.0,464.0,4.3,18.0,557.0,460.36,355.57
2016,7,5,13,15,105.0,459.0,4.35,17.5,558.5,460.06,356.79
2016,7,5,13,30,113.0,454.0,4.4,17.0,560.0,469.28,364.8
2016,7,5,13,45,103.0,439.0,4.45,17.0,534.0,435.23,339.21
2016,7,5,14,0,93.0,424.0,4.5,17.0,508.0,411.57,321.44
2016,7,5,14,15,91.5,409.0,4.55,17.0,489.5,393.92,308.32
2016,7,5,14,30,90.0,394.0,4.6,17.0,471.0,376.03,294.91
2016,7,5,14,45,54.5,334.0,4.7,17.0,380.5,300.76,236.49
2016,7,5,15,0,19.0,274.0,4.8,17.0,290.0,223.41,175.6
2016,7,5,15,15,23.0,273.0,4.85,17.0,291.0,223.26,175.92
2016,7,5,15,30,27.0,272.0,4.9,17.0,292.0,226.57,178.86
2016,7,5,15,45,14.5,223.0,5.0,17.0,234.0,177.49,139.82
2016,7,5,16,0,2.0,174.0,5.1,17.0,176.0,134.05,105.04
2016,7,5,16,15,1.0,154.0,5.15,16.5,155.0,118.05,92.47
2016,7,5,16,30,0.0,134.0,5.2,16.0,134.0,102.3,79.95
2016,7,5,16,45,0.0,124.0,5.3,16.0,124.0,94.43,73.68
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,86.58,67.37
2016,7,5,17,15,0.0,93.0,5.45,15.5,93.0,70.84,54.48
2016,7,5,17,30,0.0,72.0,5.5,15.0,72.0,55.26,41.53
2016,7,5,17,45,0.0,61.0,5.6,14.5,61.0,46.74,36.19
2016,7,5,18,0,0.0,50.0,5.7,14.0,50.0,38.25,28.66
2016,7,5,18,15,236.5,50.0,5.6,13.5,94.5,37.24,27.7
2016,7,5,18,30,473.0,50.0,5.5,13.0,139.0,40.87,30.68
2016,7,5,18,45,366.5,41.0,5.45,13.0,97.5,33.5,23.58
2016,7,5,19,0,260.0,32.0,5.4,13.0,56.0,26.24,15.49
2016,7,5,19,15,130.0,16.0,5.35,13.0,28.0,12.26,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,15.5,5.05,13.0,27.0,11.87,0.0
2016,7,6,5,30,248.0,31.0,5.0,13.0,54.0,25.35,14.73
2016,7,6,5,45,348.0,40.5,5.0,13.0,94.0,32.98,23.13
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,40.68,30.51
2016,7,6,6,15,224.0,50.0,4.9,13.0,92.0,37.11,27.65
2016,7,6,6,30,0.0,50.0,4.8,13.0,50.0,38.25,28.8
2016,7,6,6,45,0.0,60.5,4.75,13.5,60.5,46.35,36.01
2016,7,6,7,0,0.0,71.0,4.7,14.0,71.0,54.48,41.05
2016,7,6,7,15,0.0,96.5,4.6,14.0,96.5,73.37,56.96
2016,7,6,7,30,0.0,122.0,4.5,14.0,122.0,92.36,72.78
2016,7,6,7,45,0.0,130.0,4.4,14.5,130.0,98.83,77.78
2016,7,6,8,0,0.0,138.0,4.3,15.0,138.0,105.28,82.71
2016,7,6,8,15,0.0,150.5,4.2,15.0,150.5,115.08,90.54
2016,7,6,8,30,0.0,163.0,4.1,15.0,163.0,124.95,98.37
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.5,134.26,105.5
2016,7,6,9,0,4.0,184.0,4.1,16.0,188.0,143.78,112.77
2016,7,6,9,15,6.0,200.5,4.05,16.0,205.5,158.15,124.14
2016,7,6,9,30,8.0,217.0,4.0,16.0,223.0,172.76,135.65
2016,7,6,9,45,8.5,220.5,3.95,16.5,227.5,176.51,138.16
2016,7,6,10,0,9.0,224.0,3.9,17.0,232.0,180.24,140.67
2016,7,6,10,15,10.5,240.5,3.9,17.0,250.5,194.89,152.14
2016,7,6,10,30,12.0,257.0,3.9,17.0,269.0,209.67,163.66
2016,7,6,10,45,16.0,292.0,3.95,17.0,307.5,241.13,188.29
2016,7,6,11,0,20.0,327.0,4.0,17.0,346.0,272.93,212.98
2016,7,6,11,15,18.5,320.5,4.05,17.0,338.5,267.28,208.38
2016,7,6,11,30,17.0,314.0,4.1,17.0,331.0,261.44,203.73
2016,7,6,11,45,19.5,333.0,4.2,17.5,352.5,279.17,217.16
2016,7,6,12,0,22.0,352.0,4.3,18.0,374.0,296.84,230.42
2016,7,6,12,15,18.5,320.0,4.45,17.5,338.5,268.23,208.68
2016,7,6,12,30,15.0,288.0,4.6,17.0,303.0,239.54,186.76
2016,7,6,12,45,17.0,306.0,4.75,17.0,322.5,255.4,199.37
2016,7,6,13,0,19.0,324.0,4.9,17.0,342.0,271.08,211.77
2016,7,6,13,15,22.0,336.0,5.05,17.0,356.5,282.5,220.9
2016,7,6,13,30,25.0,348.0,5.2,17.0,371.0,303.69,237.67
2016,7,6,13,45,29.5,354.5,5.4,17.0,381.0,310.93,243.67
2016,7,6,14,0,34.0,361.0,5.6,17.0,391.0,317.66,249.31
2016,7,6,14,15,23.5,311.0,5.65,17.0,332.0,267.33,209.97
2016,7,6,14,30,13.0,261.0,5.7,17.0,273.0,211.94,166.26
2016,7,6,14,45,12.0,249.5,5.8,17.0,260.5,201.35,158.13
2016,7,6,15,0,11.0,238.0,5.9,17.0,248.0,190.84,149.97
2016,7,6,15,15,11.0,231.0,5.85,16.5,240.0,184.42,145.35
2016,7,6,15,30,11.0,224.0,5.8,16.0,232.0,177.95,140.66
2016,7,6,15,45,8.0,205.5,5.8,16.0,211.5,161.33,127.46
2016,7,6,16,0,5.0,187.0,5.8,16.0,191.0,145.09,114.53
2016,7,6,16,15,8.5,187.0,5.7,15.5,192.5,145.34,115.19
2016,7,6,16,30,12.0,187.0,5.6,15.0,194.0,144.96,115.28
2016,7,6,16,45,15.0,176.5,5.6,15.0,184.5,136.21,108.19
2016,7,6,17,0,18.0,166.0,5.6,15.0,175.0,126.99,100.66
2016,7,6,17,15,46.5,156.5,5.5,14.5,175.5,120.3,94.29
2016,7,6,17,30,75.0,147.0,5.4,14.0,176.0,110.18,85.67
2016,7,6,17,45,67.5,126.5,5.35,14.0,149.5,89.25,74.05
2016,7,6,18,0,60.0,106.0,5.3,14.0,123.0,75.28,61.65
2016,7,6,18,15,261.5,77.0,5.2,13.5,128.5,55.87,44.3
2016,7,6,18,30,463.0,48.0,5.1,13.0,134.0,39.2,29.2
2016,7,6,18,45,369.5,38.5,5.0,13.0,94.0,31.47,21.81
2016,7,6,19,0,276.0,29.0,4.9,13.0,54.0,23.77,13.44
2016,7,6,19,15,138.0,14.5,4.8,13.0,27.0,11.7,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,27.0,10.9,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,54.0,22.19,12.05
2016,7,7,5,45,391.5,35.5,4.2,13.5,94.5,29.18,19.76
2016,7,7,6,0,487.0,44.0,4.2,14.0,135.0,36.25,26.47
2016,7,7,6,15,548.0,50.5,4.15,14.0,181.5,41.52,31.47
2016,7,7,6,30,609.0,57.0,4.1,14.0,228.0,46.82,36.34
2016,7,7,6,45,304.5,71.5,4.1,14.5,157.0,52.91,41.7
2016,7,7,7,0,0.0,86.0,4.1,15.0,86.0,65.28,50.05
2016,7,7,7,15,0.0,96.5,4.1,15.0,96.5,73.36,56.73
2016,7,7,7,30,0.0,107.0,4.1,15.0,107.0,81.48,63.36
2016,7,7,7,45,4.5,145.0,4.1,15.5,148.0,110.9,87.35
2016,7,7,8,0,9.0,183.0,4.1,16.0,189.0,141.12,111.65
2016,7,7,8,15,19.5,213.5,4.1,16.0,226.0,168.83,133.74
2016,7,7,8,30,30.0,244.0,4.1,16.0,263.0,200.37,158.83
2016,7,7,8,45,24.5,249.0,4.2,16.0,265.5,201.78,159.75
2016,7,7,9,0,19.0,254.0,4.3,16.0,268.0,204.92,162.04
2016,7,7,9,15,16.5,254.0,4.4,16.0,267.0,205.18,162.0
2016,7,7,9,30,14.0,254.0,4.5,16.0,266.0,205.05,161.64
2016,7,7,9,45,12.0,243.0,4.6,16.5,253.0,196.29,154.12
2016,7,7,10,0,10.0,232.0,4.7,17.0,240.0,187.21,146.39
2016,7,7,10,15,13.0,261.0,4.75,17.0,272.5,212.83,166.63
2016,7,7,10,30,16.0,290.0,4.8,17.0,305.0,238.77,186.96
2016,7,7,10,45,20.0,317.5,4.9,17.0,336.0,264.52,207.09
2016,7,7,11,0,24.0,345.0,5.0,17.0,367.0,300.57,235.15
2016,7,7,11,15,32.5,376.0,5.0,17.0,406.5,334.36,261.31
2016,7,7,11,30,41.0,407.0,5.0,17.0,446.0,368.39,287.49
2016,7,7,11,45,43.5,408.0,5.0,17.0,449.5,372.26,290.36
2016,7,7,12,0,46.0,409.0,5.0,17.0,453.0,375.77,293.07
2016,7,7,12,15,53.0,426.0,5.0,17.0,477.0,396.1,308.74
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,415.98,323.99
2016,7,7,12,45,81.5,454.0,5.0,17.0,532.0,441.84,344.2
2016,7,7,13,0,103.0,465.0,5.0,17.0,563.0,466.76,363.59
2016,7,7,13,15,105.5,458.5,4.95,17.0,558.0,460.84,359.17
2016,7,7,13,30,108.0,452.0,4.9,17.0,553.0,454.26,354.35
2016,7,7,13,45,93.5,434.0,4.9,17.0,520.0,424.8,331.88
2016,7,7,14,0,79.0,416.0,4.9,17.0,487.0,395.64,309.61
2016,7,7,14,15,53.0,369.0,4.9,17.0,416.0,335.28,262.96
2016,7,7,14,30,27.0,322.0,4.9,17.0,345.0,276.82,217.3
2016,7,7,14,45,20.5,289.0,4.95,17.0,306.5,237.65,186.75
2016,7,7,15,0,14.0,256.0,5.0,17.0,268.0,206.65,162.4
2016,7,7,15,15,13.0,243.5,5.05,16.5,254.0,195.22,153.87
2016,7,7,15,30,12.0,231.0,5.1,16.0,240.0,183.87,145.32
2016,7,7,15,45,16.5,231.5,5.15,16.0,243.0,184.98,146.5
2016,7,7,16,0,21.0,232.0,5.2,16.0,246.0,185.41,147.08
2016,7,7,16,15,10.5,182.5,5.2,15.5,189.5,142.75,112.94
2016,7,7,16,30,0.0,133.0,5.2,15.0,133.0,101.58,79.65
2016,7,7,16,45,0.0,120.0,5.25,15.0,120.0,91.5,71.52
2016,7,7,17,0,0.0,107.0,5.3,15.0,107.0,81.49,63.37
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,65.76,50.4
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,49.83,37.08
2016,7,7,17,45,0.0,55.0,5.2,14.0,55.0,42.1,32.12
2016,7,7,18,0,0.0,45.0,5.2,14.0,45.0,34.39,25.21
2016,7,7,18,15,242.0,45.0,5.1,13.5,90.0,33.86,24.68
2016,7,7,18,30,484.0,45.0,5.0,13.0,135.0,37.01,27.25
2016,7,7,18,45,392.5,36.0,4.95,13.0,95.0,29.59,20.16
2016,7,7,19,0,301.0,27.0,4.9,13.0,55.0,22.2,12.11
2016,7,7,19,15,150.5,13.5,4.85,13.0,27.5,10.9,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,4.2,13.0,26.5,10.1,0.0
2016,7,8,5,30,314.0,25.0,4.2,13.0,53.0,20.61,10.62
2016,7,8,5,45,409.0,32.5,4.25,13.5,93.0,26.88,17.73
2016,7,8,6,0,504.0,40.0,4.3,14.0,133.0,33.26,23.81
2016,7,8,6,15,562.5,45.5,4.2,14.0,179.0,41.05,31.04
2016,7,8,6,30,621.0,51.0,4.1,14.0,225.0,46.05,35.65
2016,7,8,6,45,331.5,96.0,4.05,14.5,191.0,69.49,56.43
2016,7,8,7,0,42.0,141.0,4.0,15.0,157.0,103.89,81.18
2016,7,8,7,15,54.5,164.5,3.85,15.0,188.0,126.45,98.81
2016,7,8,7,30,67.0,188.0,3.7,15.0,219.0,150.82,118.18
2016,7,8,7,45,63.0,207.5,3.6,15.5,239.5,170.06,133.86
2016,7,8,8,0,59.0,227.0,3.5,16.0,260.0,188.9,149.06
2016,7,8,8,15,126.0,256.0,3.45,16.0,334.0,242.58,190.89
2016,7,8,8,30,193.0,285.0,3.4,16.0,408.0,300.98,236.64
2016,7,8,8,45,167.5,307.5,3.4,16.5,420.0,319.17,251.08
2016,7,8,9,0,142.0,330.0,3.4,17.0,432.0,334.69,262.96
2016,7,8,9,15,121.0,346.5,3.45,17.0,437.0,345.51,271.31
2016,7,8,9,30,100.0,363.0,3.5,17.0,442.0,347.17,272.34
2016,7,8,9,45,121.5,384.5,3.55,17.5,484.5,391.35,305.77
2016,7,8,10,0,143.0,406.0,3.6,18.0,527.0,429.75,334.3
2016,7,8,10,15,124.0,417.0,3.6,18.0,524.0,432.74,335.89
2016,7,8,10,30,105.0,428.0,3.6,18.0,521.0,424.39,329.04
2016,7,8,10,45,101.0,437.5,3.65,18.5,529.0,433.47,335.02
2016,7,8,11,0,97.0,447.0,3.7,19.0,537.0,441.88,340.41
2016,7,8,11,15,96.0,454.5,3.7,19.0,545.0,450.3,346.45
2016,7,8,11,30,95.0,462.0,3.7,19.0,553.0,458.15,352.08
2016,7,8,11,45,173.5,467.5,3.75,19.0,634.5,539.3,413.81
2016,7,8,12,0,252.0,473.0,3.8,19.0,716.0,619.72,473.63
2016,7,8,12,15,256.5,472.0,3.85,19.0,719.0,623.34,476.04
2016,7,8,12,30,261.0,471.0,3.9,19.0,722.0,625.45,477.79
2016,7,8,12,45,278.0,449.5,4.0,19.0,715.5,618.96,473.99
2016,7,8,13,0,295.0,428.0,4.1,19.0,709.0,610.71,468.93
2016,7,8,13,15,244.0,443.5,4.2,19.0,673.5,578.28,444.37
2016,7,8,13,30,193.0,459.0,4.3,19.0,638.0,536.15,412.75
2016,7,8,13,45,205.5,437.0,4.4,19.0,623.5,521.27,402.74
2016,7,8,14,0,218.0,415.0,4.5,19.0,609.0,505.01,391.45
2016,7,8,14,15,551.0,255.5,4.6,19.0,724.5,616.81,480.98
2016,7,8,14,30,884.0,96.0,4.7,19.0,840.0,675.16,528.45
2016,7,8,14,45,877.5,94.0,4.8,19.0,807.0,638.6,500.1
2016,7,8,15,0,871.0,92.0,4.9,19.0,774.0,599.68,469.7
2016,7,8,15,15,860.5,90.5,4.9,18.5,735.5,556.82,436.07
2016,7,8,15,30,850.0,89.0,4.9,18.0,697.0,512.33,400.17
2016,7,8,15,45,557.0,182.0,4.95,18.0,570.5,415.25,323.39
2016,7,8,16,0,264.0,275.0,5.0,18.0,444.0,327.38,255.51
2016,7,8,16,15,288.5,248.0,4.9,18.0,419.5,298.59,231.16
2016,7,8,16,30,313.0,221.0,4.8,18.0,395.0,267.02,203.72
2016,7,8,16,45,203.0,207.0,4.75,18.0,316.0,206.72,157.36
2016,7,8,17,0,93.0,193.0,4.7,18.0,237.0,159.61,122.95
2016,7,8,17,15,392.0,128.5,4.6,17.5,280.5,148.85,101.6
2016,7,8,17,30,691.0,64.0,4.5,17.0,324.0,104.63,58.52
2016,7,8,17,45,652.0,59.0,4.45,16.5,275.0,56.57,44.56
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,48.36,37.39
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,39.67,29.62
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,34.72,25.0
2016,7,8,18,45,401.0,34.0,4.25,15.0,93.5,28.03,18.62
2016,7,8,19,0,310.0,26.0,4.2,15.0,54.0,21.41,11.28
2016,7,8,19,15,155.0,13.0,4.15,15.0,27.0,10.5,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.5,9.71,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,53.0,19.85,9.81
2016,7,9,5,45,420.0,31.0,1.75,14.5,92.5,25.75,16.67
2016,7,9,6,0,512.0,38.0,1.8,15.0,132.0,34.46,24.79
2016,7,9,6,15,570.5,43.5,1.9,15.5,178.0,39.49,29.48
2016,7,9,6,30,629.0,49.0,2.0,16.0,224.0,44.54,34.03
2016,7,9,6,45,345.5,96.5,2.1,16.5,195.5,70.14,56.56
2016,7,9,7,0,62.0,144.0,2.2,17.0,167.0,107.22,82.57
2016,7,9,7,15,40.5,155.0,2.25,17.0,171.0,118.47,91.94
2016,7,9,7,30,19.0,166.0,2.3,17.0,175.0,127.15,99.74
2016,7,9,7,45,19.0,181.5,2.4,17.5,191.5,140.77,110.46
2016,7,9,8,0,19.0,197.0,2.5,18.0,208.0,154.38,121.05
2016,7,9,8,15,58.0,239.0,2.6,18.0,275.5,203.05,159.12
2016,7,9,8,30,97.0,281.0,2.7,18.0,343.0,255.4,199.96
2016,7,9,8,45,113.5,304.5,2.8,18.5,382.0,292.68,228.63
2016,7,9,9,0,130.0,328.0,2.9,19.0,421.0,327.47,255.1
2016,7,9,9,15,123.0,347.0,2.95,19.0,439.0,347.3,270.22
2016,7,9,9,30,116.0,366.0,3.0,19.0,457.0,366.25,284.49
2016,7,9,9,45,96.0,375.5,3.15,19.5,453.0,360.81,279.56
2016,7,9,10,0,76.0,385.0,3.3,20.0,449.0,360.56,278.48
2016,7,9,10,15,94.5,407.5,3.35,20.0,490.0,395.91,305.26
2016,7,9,10,30,113.0,430.0,3.4,20.0,531.0,441.83,339.56
2016,7,9,10,45,104.5,438.0,3.5,20.0,533.5,436.86,335.47
2016,7,9,11,0,96.0,446.0,3.6,20.0,536.0,440.65,338.05
2016,7,9,11,15,67.5,423.0,3.65,20.0,487.0,401.76,308.36
2016,7,9,11,30,39.0,400.0,3.7,20.0,438.0,361.41,277.43
2016,7,9,11,45,94.5,441.5,3.8,20.0,533.0,442.37,339.58
2016,7,9,12,0,150.0,483.0,3.9,20.0,628.0,535.55,409.11
2016,7,9,12,15,204.0,477.0,4.0,20.0,674.0,575.04,439.01
2016,7,9,12,30,258.0,471.0,4.1,20.0,720.0,623.89,475.56
2016,7,9,12,45,590.5,281.5,4.25,20.0,844.5,742.13,569.05
2016,7,9,13,0,923.0,92.0,4.4,20.0,969.0,823.14,631.9
2016,7,9,13,15,604.5,266.0,4.55,19.5,837.0,725.36,558.72
2016,7,9,13,30,286.0,440.0,4.7,19.0,705.0,602.29,463.92
2016,7,9,13,45,305.0,413.0,4.85,19.0,690.0,585.93,453.56
2016,7,9,14,0,324.0,386.0,5.0,19.0,675.0,567.48,440.97
2016,7,9,14,15,283.0,392.0,5.1,18.5,638.5,532.25,415.01
2016,7,9,14,30,242.0,398.0,5.2,18.0,602.0,498.04,389.58
2016,7,9,14,45,227.5,382.5,5.3,18.0,568.0,457.16,358.67
2016,7,9,15,0,213.0,367.0,5.4,18.0,534.0,424.76,333.87
2016,7,9,15,15,275.0,334.0,5.5,18.0,538.0,427.47,336.36
2016,7,9,15,30,337.0,301.0,5.6,18.0,542.0,417.39,328.18
2016,7,9,15,45,597.5,188.5,5.75,18.0,583.0,440.05,343.68
2016,7,9,16,0,858.0,76.0,5.9,18.0,624.0,424.07,325.43
2016,7,9,16,15,844.5,73.5,5.95,17.5,579.0,372.72,280.4
2016,7,9,16,30,831.0,71.0,6.0,17.0,534.0,320.96,234.13
2016,7,9,16,45,810.0,69.5,6.1,16.5,485.5,267.95,186.76
2016,7,9,17,0,789.0,68.0,6.2,16.0,437.0,212.41,138.18
2016,7,9,17,15,762.5,64.5,6.15,15.5,387.0,158.55,94.26
2016,7,9,17,30,736.0,61.0,6.1,15.0,337.0,106.83,59.04
2016,7,9,17,45,692.0,58.0,6.1,15.0,287.0,57.53,45.69
2016,7,9,18,0,648.0,55.0,6.1,15.0,237.0,49.59,38.63
2016,7,9,18,15,588.5,49.0,5.95,14.5,189.0,40.79,30.72
2016,7,9,18,30,529.0,43.0,5.8,14.0,141.0,35.8,26.04
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,28.99,19.51
2016,7,9,19,0,322.0,27.0,5.6,14.0,56.0,22.31,11.94
2016,7,9,19,15,161.0,13.5,5.45,13.5,28.0,10.94,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,151.0,13.0,5.3,13.5,26.0,10.23,0.0
2016,7,10,5,30,302.0,26.0,5.4,14.0,52.0,21.44,10.78
2016,7,10,5,45,403.0,34.5,5.55,14.5,93.5,28.48,18.95
2016,7,10,6,0,504.0,43.0,5.7,15.0,135.0,35.63,25.74
2016,7,10,6,15,567.0,49.5,5.7,15.0,182.5,40.98,30.81
2016,7,10,6,30,630.0,56.0,5.7,15.0,230.0,46.35,35.75
2016,7,10,6,45,675.0,60.0,5.7,15.5,281.0,55.72,44.02
2016,7,10,7,0,720.0,64.0,5.7,16.0,332.0,104.81,58.61
2016,7,10,7,15,750.5,67.5,5.65,16.0,383.0,156.18,92.85
2016,7,10,7,30,781.0,71.0,5.6,16.0,434.0,210.2,136.51
2016,7,10,7,45,805.5,73.5,5.6,16.5,485.0,264.24,183.54
2016,7,10,8,0,830.0,76.0,5.6,17.0,536.0,321.85,234.45
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.5,375.19,282.29
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,428.52,329.31
2016,7,10,8,45,880.0,82.5,5.35,17.5,676.0,479.57,372.85
2016,7,10,9,0,895.0,84.0,5.3,18.0,721.0,529.79,414.46
2016,7,10,9,15,905.0,85.5,5.2,18.0,761.0,576.21,452.65
2016,7,10,9,30,915.0,87.0,5.1,18.0,801.0,620.84,488.45
2016,7,10,9,45,922.0,89.0,5.1,18.5,835.5,662.04,520.06
2016,7,10,10,0,929.0,91.0,5.1,19.0,870.0,700.78,549.01
2016,7,10,10,15,935.0,92.0,5.15,19.0,899.0,735.31,575.51
2016,7,10,10,30,941.0,93.0,5.2,19.0,928.0,766.94,599.48
2016,7,10,10,45,944.5,94.5,5.3,19.5,950.0,794.1,618.39
2016,7,10,11,0,948.0,96.0,5.4,20.0,972.0,817.94,634.21
2016,7,10,11,15,951.0,96.5,5.5,20.0,987.5,837.11,647.93
2016,7,10,11,30,954.0,97.0,5.6,20.0,1003.0,852.77,659.22
2016,7,10,11,45,955.5,97.5,5.7,20.0,1010.5,863.66,667.19
2016,7,10,12,0,957.0,98.0,5.8,20.0,1018.0,870.93,672.68
2016,7,10,12,15,957.0,98.0,5.85,20.0,1018.5,872.92,674.27
2016,7,10,12,30,957.0,98.0,5.9,20.0,1019.0,871.28,673.37
2016,7,10,12,45,952.0,100.5,5.95,20.0,1011.0,864.1,668.61
2016,7,10,13,0,947.0,103.0,6.0,20.0,1003.0,853.37,661.4
2016,7,10,13,15,944.5,102.5,5.95,20.0,988.5,838.55,650.88
2016,7,10,13,30,942.0,102.0,5.9,20.0,974.0,820.23,637.9
2016,7,10,13,45,940.0,100.5,5.9,20.0,953.0,797.98,622.33
2016,7,10,14,0,938.0,99.0,5.9,20.0,932.0,772.36,603.61
2016,7,10,14,15,932.5,97.5,5.85,20.0,903.5,741.02,579.8
2016,7,10,14,30,927.0,96.0,5.8,20.0,875.0,706.76,553.43
2016,7,10,14,45,920.5,94.5,5.8,20.0,841.0,669.1,524.2
2016,7,10,15,0,914.0,93.0,5.8,20.0,807.0,628.94,492.43
2016,7,10,15,15,904.0,91.0,5.7,20.0,767.5,584.11,456.15
2016,7,10,15,30,894.0,89.0,5.6,20.0,728.0,537.47,417.65
2016,7,10,15,45,881.5,87.0,5.6,20.0,684.0,488.13,376.29
2016,7,10,16,0,869.0,85.0,5.6,20.0,640.0,437.71,333.01
2016,7,10,16,15,852.5,82.5,5.55,19.5,592.0,384.59,287.18
2016,7,10,16,30,836.0,80.0,5.5,19.0,544.0,331.31,240.27
2016,7,10,16,45,813.5,77.0,5.5,19.0,493.5,273.58,189.29
2016,7,10,17,0,791.0,74.0,5.5,19.0,443.0,219.0,141.8
2016,7,10,17,15,761.0,70.0,5.4,18.5,391.5,163.96,97.56
2016,7,10,17,30,731.0,66.0,5.3,18.0,340.0,111.48,62.08
2016,7,10,17,45,687.5,61.5,5.25,18.0,288.5,61.16,48.31
2016,7,10,18,0,644.0,57.0,5.2,18.0,237.0,51.17,39.53
2016,7,10,18,15,580.5,51.0,5.1,17.5,188.5,42.24,31.6
2016,7,10,18,30,517.0,45.0,5.0,17.0,140.0,37.29,27.0
2016,7,10,18,45,413.0,36.5,4.9,16.5,97.5,30.14,20.26
2016,7,10,19,0,309.0,28.0,4.8,16.0,55.0,23.11,12.33
2016,7,10,19,15,154.5,14.0,4.75,15.5,27.5,11.35,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,13.0,2.25,14.0,25.0,10.23,0.0
2016,7,11,5,30,289.0,26.0,2.2,14.0,50.0,21.41,10.53
2016,7,11,5,45,389.5,35.0,2.15,14.5,91.0,28.83,19.26
2016,7,11,6,0,490.0,44.0,2.1,15.0,132.0,36.32,26.38
2016,7,11,6,15,553.5,50.0,2.0,15.0,179.0,41.24,31.07
