Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,30,617.0,56.0,1.9,15.0,226.0,46.21,35.65
2016,7,11,6,45,661.0,60.5,1.85,15.5,276.5,56.13,44.4
2016,7,11,7,0,705.0,65.0,1.8,16.0,327.0,104.79,58.91
2016,7,11,7,15,735.5,69.0,1.85,16.5,377.5,155.77,92.55
2016,7,11,7,30,766.0,73.0,1.9,17.0,428.0,209.42,135.09
2016,7,11,7,45,789.5,76.0,1.95,17.5,478.0,262.9,180.73
2016,7,11,8,0,813.0,79.0,2.0,18.0,528.0,317.66,228.15
2016,7,11,8,15,496.0,181.5,2.05,18.0,463.0,326.8,247.02
2016,7,11,8,30,179.0,284.0,2.1,18.0,398.0,295.45,229.47
2016,7,11,8,45,131.0,300.5,2.15,18.5,387.0,298.23,232.19
2016,7,11,9,0,83.0,317.0,2.2,19.0,376.0,290.39,225.88
2016,7,11,9,15,68.5,326.5,2.3,19.0,377.5,295.7,229.91
2016,7,11,9,30,54.0,336.0,2.4,19.0,379.0,299.48,232.54
2016,7,11,9,45,51.5,348.5,2.55,19.5,390.5,311.79,241.35
2016,7,11,10,0,49.0,361.0,2.7,20.0,402.0,323.74,249.77
2016,7,11,10,15,53.0,378.5,2.8,20.0,424.5,343.96,264.95
2016,7,11,10,30,57.0,396.0,2.9,20.0,447.0,364.3,280.13
2016,7,11,10,45,137.5,425.0,3.05,20.5,551.5,461.97,353.88
2016,7,11,11,0,218.0,454.0,3.2,21.0,656.0,552.69,420.6
2016,7,11,11,15,226.5,453.5,3.3,21.0,666.5,564.51,429.02
2016,7,11,11,30,235.0,453.0,3.4,21.0,677.0,585.99,444.7
2016,7,11,11,45,580.5,282.0,3.55,21.0,839.0,736.6,560.72
2016,7,11,12,0,926.0,111.0,3.7,21.0,1001.0,858.28,650.61
2016,7,11,12,15,926.5,111.0,3.85,21.0,1002.0,860.64,652.07
2016,7,11,12,30,927.0,111.0,4.0,21.0,1003.0,859.5,652.02
2016,7,11,12,45,932.0,107.5,4.2,21.0,998.0,855.53,650.33
2016,7,11,13,0,937.0,104.0,4.4,21.0,993.0,847.91,646.14
2016,7,11,13,15,683.5,241.5,4.55,20.5,884.5,770.26,589.92
2016,7,11,13,30,430.0,379.0,4.7,20.0,776.0,673.45,516.88
2016,7,11,13,45,679.0,240.0,4.9,20.0,850.0,736.94,569.48
2016,7,11,14,0,928.0,101.0,5.1,20.0,924.0,768.55,597.77
2016,7,11,14,15,923.0,99.5,5.2,20.0,896.5,737.84,574.99
2016,7,11,14,30,918.0,98.0,5.3,20.0,869.0,704.19,549.86
2016,7,11,14,45,912.0,96.5,5.4,20.0,836.0,667.14,521.59
2016,7,11,15,0,906.0,95.0,5.5,20.0,803.0,627.56,490.72
2016,7,11,15,15,896.5,93.0,5.55,19.5,763.5,583.3,456.23
2016,7,11,15,30,887.0,91.0,5.6,19.0,724.0,537.2,419.25
2016,7,11,15,45,875.5,88.5,5.65,19.0,680.5,488.16,378.09
2016,7,11,16,0,864.0,86.0,5.7,19.0,637.0,437.95,334.89
2016,7,11,16,15,847.5,83.5,5.7,18.5,589.5,385.02,289.08
2016,7,11,16,30,831.0,81.0,5.7,18.0,542.0,329.97,240.62
2016,7,11,16,45,809.5,77.5,5.7,18.0,492.0,274.3,191.0
2016,7,11,17,0,788.0,74.0,5.7,18.0,442.0,219.65,143.16
2016,7,11,17,15,757.5,70.5,5.7,17.5,390.5,165.03,98.99
2016,7,11,17,30,727.0,67.0,5.7,17.0,339.0,113.03,63.52
2016,7,11,17,45,684.0,62.0,5.7,17.0,287.5,62.45,42.1
2016,7,11,18,0,641.0,57.0,5.7,17.0,236.0,47.21,36.2
2016,7,11,18,15,577.0,51.0,5.6,16.5,187.5,42.21,31.7
2016,7,11,18,30,513.0,45.0,5.5,16.0,139.0,37.26,27.08
2016,7,11,18,45,412.0,36.0,5.45,15.5,97.0,29.74,19.98
2016,7,11,19,0,311.0,27.0,5.4,15.0,55.0,22.29,11.62
2016,7,11,19,15,155.5,13.5,5.3,14.5,27.5,10.94,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,9.44,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,19.85,9.1
2016,7,12,5,45,415.5,32.0,5.1,13.5,91.0,26.55,17.31
2016,7,12,6,0,515.0,40.0,5.2,14.0,132.0,33.37,23.83
2016,7,12,6,15,577.0,46.0,5.1,14.0,179.5,41.63,31.51
2016,7,12,6,30,639.0,52.0,5.0,14.0,227.0,47.08,36.54
2016,7,12,6,45,324.5,89.0,4.95,14.5,178.5,65.34,52.76
2016,7,12,7,0,10.0,126.0,4.9,15.0,130.0,93.25,73.37
2016,7,12,7,15,7.5,137.5,4.85,15.0,141.0,103.13,81.48
2016,7,12,7,30,5.0,149.0,4.8,15.0,152.0,112.58,89.24
2016,7,12,7,45,20.0,180.5,4.8,15.5,191.5,140.38,111.29
2016,7,12,8,0,35.0,212.0,4.8,16.0,231.0,171.32,135.81
2016,7,12,8,15,46.5,238.5,4.75,16.0,266.0,198.99,157.9
2016,7,12,8,30,58.0,265.0,4.7,16.0,301.0,228.15,181.12
2016,7,12,8,45,166.5,289.0,4.7,16.5,405.0,306.08,242.14
2016,7,12,9,0,275.0,313.0,4.7,17.0,509.0,395.71,311.91
2016,7,12,9,15,382.0,294.5,4.65,17.0,583.0,455.31,358.79
2016,7,12,9,30,489.0,276.0,4.6,17.0,657.0,530.39,417.29
2016,7,12,9,45,708.5,183.0,4.6,17.5,762.0,617.42,485.07
2016,7,12,10,0,928.0,90.0,4.6,18.0,867.0,701.63,550.2
2016,7,12,10,15,934.5,91.5,4.55,18.0,896.5,737.05,576.52
2016,7,12,10,30,941.0,93.0,4.5,18.0,926.0,769.6,600.48
2016,7,12,10,45,945.5,94.0,4.45,18.0,948.5,797.19,619.8
2016,7,12,11,0,950.0,95.0,4.4,18.0,971.0,821.51,636.21
2016,7,12,11,15,953.5,95.5,4.35,18.0,987.0,841.22,649.31
2016,7,12,11,30,957.0,96.0,4.3,18.0,1003.0,857.42,660.01
2016,7,12,11,45,959.5,96.0,4.25,18.5,1011.0,868.81,666.19
2016,7,12,12,0,962.0,96.0,4.2,19.0,1019.0,876.58,669.91
2016,7,12,12,15,962.5,96.0,4.2,19.0,1020.0,879.06,671.53
2016,7,12,12,30,963.0,96.0,4.2,19.0,1021.0,877.86,670.72
2016,7,12,12,45,954.0,101.0,4.25,19.0,1011.5,869.59,665.31
2016,7,12,13,0,945.0,106.0,4.3,19.0,1002.0,857.78,657.54
2016,7,12,13,15,942.5,105.5,4.4,19.0,987.5,843.01,648.11
2016,7,12,13,30,940.0,105.0,4.5,19.0,973.0,824.73,636.32
2016,7,12,13,45,936.5,104.0,4.6,19.0,952.0,801.84,621.21
2016,7,12,14,0,933.0,103.0,4.7,19.0,931.0,775.64,603.0
2016,7,12,14,15,927.0,101.5,4.8,19.0,902.5,744.08,580.05
2016,7,12,14,30,921.0,100.0,4.9,19.0,874.0,709.63,554.48
2016,7,12,14,45,914.0,98.0,5.0,19.0,839.5,671.38,525.48
2016,7,12,15,0,907.0,96.0,5.1,19.0,805.0,630.68,493.89
2016,7,12,15,15,896.0,94.5,5.1,18.5,765.0,585.93,458.98
2016,7,12,15,30,885.0,93.0,5.1,18.0,725.0,539.47,421.71
2016,7,12,15,45,873.0,90.0,5.1,18.0,680.5,489.81,380.08
2016,7,12,16,0,861.0,87.0,5.1,18.0,636.0,439.04,336.47
2016,7,12,16,15,843.5,84.5,5.05,18.0,588.0,385.82,289.91
2016,7,12,16,30,826.0,82.0,5.0,18.0,540.0,330.68,241.03
2016,7,12,16,45,804.5,78.5,4.95,18.0,489.5,275.18,191.73
2016,7,12,17,0,783.0,75.0,4.9,18.0,439.0,220.73,144.14
2016,7,12,17,15,752.0,71.0,4.8,17.5,387.5,165.82,99.74
2016,7,12,17,30,721.0,67.0,4.7,17.0,336.0,113.6,63.91
2016,7,12,17,45,678.5,62.0,4.6,17.0,285.0,63.29,42.19
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,47.16,36.16
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.5,42.16,31.67
2016,7,12,18,30,508.0,45.0,4.2,16.0,137.0,37.23,27.06
2016,7,12,18,45,406.5,36.0,4.1,15.5,95.0,29.72,19.95
2016,7,12,19,0,305.0,27.0,4.0,15.0,53.0,22.28,11.47
2016,7,12,19,15,152.5,13.5,4.0,14.5,26.5,10.62,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,3.25,13.0,24.5,9.83,0.0
2016,7,13,5,30,293.0,25.0,3.2,13.0,49.0,20.63,9.35
2016,7,13,5,45,396.5,34.0,3.15,13.5,90.0,28.09,18.61
2016,7,13,6,0,500.0,43.0,3.1,14.0,131.0,35.63,25.83
2016,7,13,6,15,565.0,49.5,2.9,14.5,179.5,40.98,30.88
2016,7,13,6,30,630.0,56.0,2.7,15.0,228.0,46.37,35.78
2016,7,13,6,45,319.5,90.5,2.55,15.5,178.0,66.45,53.53
2016,7,13,7,0,9.0,125.0,2.4,16.0,128.0,92.5,72.43
2016,7,13,7,15,15.5,145.5,2.3,16.5,152.5,109.67,85.98
2016,7,13,7,30,22.0,166.0,2.2,17.0,177.0,127.79,100.2
2016,7,13,7,45,31.0,190.0,2.1,17.5,206.5,150.35,117.84
2016,7,13,8,0,40.0,214.0,2.0,18.0,236.0,174.4,136.54
2016,7,13,8,15,44.0,236.0,2.0,18.0,262.5,196.41,153.9
2016,7,13,8,30,48.0,258.0,2.0,18.0,289.0,218.99,171.57
2016,7,13,8,45,76.0,290.0,2.0,18.5,342.5,260.72,203.56
2016,7,13,9,0,104.0,322.0,2.0,19.0,396.0,305.39,237.44
2016,7,13,9,15,158.5,343.0,2.0,19.0,463.0,365.18,283.02
2016,7,13,9,30,213.0,364.0,2.0,19.0,530.0,423.48,326.96
2016,7,13,9,45,181.0,383.5,2.0,19.5,529.0,430.05,330.53
2016,7,13,10,0,149.0,403.0,2.0,20.0,528.0,433.73,331.96
2016,7,13,10,15,168.5,418.0,2.1,20.0,564.0,466.91,356.7
2016,7,13,10,30,188.0,433.0,2.2,20.0,600.0,500.61,381.51
2016,7,13,10,45,262.0,429.0,2.3,20.5,667.5,569.61,431.85
2016,7,13,11,0,336.0,425.0,2.4,21.0,735.0,631.19,475.99
2016,7,13,11,15,286.0,445.5,2.5,21.0,712.5,616.81,464.6
2016,7,13,11,30,236.0,466.0,2.6,21.0,690.0,588.7,443.96
2016,7,13,11,45,311.0,441.5,2.75,21.5,739.0,643.37,484.17
2016,7,13,12,0,386.0,417.0,2.9,22.0,788.0,686.6,515.52
2016,7,13,12,15,413.5,408.5,3.1,22.0,806.0,712.35,534.5
2016,7,13,12,30,441.0,400.0,3.3,22.0,824.0,727.19,546.11
2016,7,13,12,45,382.0,421.5,3.5,22.0,786.5,684.67,515.8
2016,7,13,13,0,323.0,443.0,3.7,22.0,749.0,650.71,491.3
2016,7,13,13,15,332.5,427.0,3.85,22.0,738.0,638.95,483.98
2016,7,13,13,30,342.0,411.0,4.0,22.0,727.0,625.36,475.11
2016,7,13,13,45,336.0,407.0,4.2,22.0,711.5,608.25,463.29
2016,7,13,14,0,330.0,403.0,4.4,22.0,696.0,589.89,450.51
2016,7,13,14,15,336.0,384.5,4.45,22.0,674.5,566.9,434.23
2016,7,13,14,30,342.0,366.0,4.5,22.0,653.0,542.33,416.57
2016,7,13,14,45,618.0,234.5,4.6,22.0,727.0,607.53,468.33
2016,7,13,15,0,894.0,103.0,4.7,22.0,801.0,630.63,487.13
2016,7,13,15,15,883.0,101.0,4.7,21.5,761.0,585.92,452.63
2016,7,13,15,30,872.0,99.0,4.7,21.0,721.0,539.52,416.11
2016,7,13,15,45,858.5,96.5,4.75,21.0,676.5,490.11,375.53
2016,7,13,16,0,845.0,94.0,4.8,21.0,632.0,439.73,333.07
2016,7,13,16,15,826.5,91.5,4.75,20.5,584.0,385.92,287.4
2016,7,13,16,30,808.0,89.0,4.7,20.0,536.0,332.43,241.0
2016,7,13,16,45,784.0,85.5,4.7,20.0,485.5,277.12,192.55
2016,7,13,17,0,760.0,82.0,4.7,20.0,435.0,223.14,145.97
2016,7,13,17,15,727.5,77.5,4.6,19.5,383.5,168.76,102.37
2016,7,13,17,30,695.0,73.0,4.5,19.0,332.0,113.26,63.77
2016,7,13,17,45,650.0,68.0,4.4,19.0,281.0,63.84,41.92
2016,7,13,18,0,605.0,63.0,4.3,19.0,230.0,51.27,39.45
2016,7,13,18,15,538.0,55.5,4.2,18.5,182.0,45.3,34.14
2016,7,13,18,30,471.0,48.0,4.1,18.0,134.0,39.35,28.64
2016,7,13,18,45,367.5,38.0,4.0,17.5,92.5,31.15,20.97
2016,7,13,19,0,264.0,28.0,3.9,17.0,51.0,23.0,11.7
2016,7,13,19,15,132.0,14.0,3.85,16.5,25.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,12.5,2.2,13.5,23.5,9.83,0.0
2016,7,14,5,30,279.0,25.0,2.1,14.0,47.0,20.61,8.9
2016,7,14,5,45,386.5,34.5,2.05,14.5,88.5,28.46,18.82
2016,7,14,6,0,494.0,44.0,2.0,15.0,130.0,36.4,26.39
2016,7,14,6,15,560.5,50.5,1.9,15.0,178.0,41.72,31.47
2016,7,14,6,30,627.0,57.0,1.8,15.0,226.0,47.09,36.43
2016,7,14,6,45,318.5,91.0,1.75,15.5,177.5,66.99,54.01
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,92.56,72.42
2016,7,14,7,15,19.0,147.0,1.7,16.5,156.0,111.17,87.03
2016,7,14,7,30,28.0,169.0,1.7,17.0,183.0,130.91,102.43
2016,7,14,7,45,35.0,192.0,1.7,17.5,210.5,152.85,119.64
2016,7,14,8,0,42.0,215.0,1.7,18.0,238.0,175.86,137.56
2016,7,14,8,15,58.0,243.0,1.7,18.0,278.0,206.74,161.71
2016,7,14,8,30,74.0,271.0,1.7,18.0,318.0,239.6,187.28
2016,7,14,8,45,86.5,295.5,1.75,18.5,354.5,269.99,210.44
2016,7,14,9,0,99.0,320.0,1.8,19.0,391.0,301.63,234.3
2016,7,14,9,15,91.5,336.5,1.8,19.5,405.0,317.06,245.37
2016,7,14,9,30,84.0,353.0,1.8,20.0,419.0,331.63,255.62
2016,7,14,9,45,78.0,367.0,1.85,20.5,430.0,344.3,264.38
2016,7,14,10,0,72.0,381.0,1.9,21.0,441.0,356.28,272.5
2016,7,14,10,15,57.0,378.0,1.95,21.0,427.0,347.27,265.31
2016,7,14,10,30,42.0,375.0,2.0,21.0,413.0,336.93,257.16
2016,7,14,10,45,55.5,401.0,2.1,21.0,451.5,371.14,282.88
2016,7,14,11,0,69.0,427.0,2.2,21.0,490.0,405.9,308.65
2016,7,14,11,15,79.5,442.0,2.35,21.0,516.0,429.26,326.0
2016,7,14,11,30,90.0,457.0,2.5,21.0,542.0,452.57,343.33
2016,7,14,11,45,92.5,458.0,2.65,21.0,546.5,457.09,346.82
2016,7,14,12,0,95.0,459.0,2.8,21.0,551.0,461.04,349.99
2016,7,14,12,15,88.5,459.5,2.9,21.0,545.0,456.51,346.65
2016,7,14,12,30,82.0,460.0,3.0,21.0,539.0,451.34,342.89
2016,7,14,12,45,79.0,454.0,3.2,21.0,530.0,442.87,337.03
2016,7,14,13,0,76.0,448.0,3.4,21.0,521.0,433.89,330.77
2016,7,14,13,15,74.0,439.0,3.45,21.0,509.0,422.72,322.72
2016,7,14,13,30,72.0,430.0,3.5,21.0,497.0,411.17,314.38
2016,7,14,13,45,62.0,410.0,3.6,21.0,467.0,384.02,294.28
2016,7,14,14,0,52.0,390.0,3.7,21.0,437.0,357.13,274.28
2016,7,14,14,15,54.5,380.0,3.75,20.5,428.0,347.7,268.1
2016,7,14,14,30,57.0,370.0,3.8,20.0,419.0,337.87,261.51
2016,7,14,14,45,53.0,350.5,3.85,20.0,394.5,315.78,244.9
2016,7,14,15,0,49.0,331.0,3.9,20.0,370.0,293.92,228.39
2016,7,14,15,15,50.0,315.0,3.9,19.5,353.0,277.9,216.74
2016,7,14,15,30,51.0,299.0,3.9,19.0,336.0,261.71,204.79
2016,7,14,15,45,33.5,259.5,3.95,19.0,283.5,218.63,171.17
2016,7,14,16,0,16.0,220.0,4.0,19.0,231.0,174.95,136.84
2016,7,14,16,15,8.5,190.0,4.0,18.5,195.5,147.98,115.83
2016,7,14,16,30,1.0,160.0,4.0,18.0,160.0,122.07,95.45
2016,7,14,16,45,0.5,143.5,4.05,18.0,143.5,108.98,85.06
2016,7,14,17,0,0.0,127.0,4.1,18.0,127.0,96.07,74.7
2016,7,14,17,15,0.0,101.0,4.1,17.5,101.0,76.62,58.89
2016,7,14,17,30,0.0,75.0,4.1,17.0,75.0,57.4,43.01
2016,7,14,17,45,0.0,63.0,4.1,17.0,63.0,48.29,35.39
2016,7,14,18,0,0.0,51.0,4.1,17.0,51.0,39.03,28.98
2016,7,14,18,15,221.5,51.0,4.0,16.5,90.5,37.8,27.82
2016,7,14,18,30,443.0,51.0,3.9,16.0,130.0,41.57,30.82
2016,7,14,18,45,339.5,40.0,3.8,15.5,89.5,32.67,22.44
2016,7,14,19,0,236.0,29.0,3.7,15.0,49.0,23.77,12.19
2016,7,14,19,15,118.0,14.5,3.6,15.0,24.5,11.41,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.5,3.0,13.0,6.5,5.11,0.0
2016,7,15,5,30,0.0,13.0,3.1,13.0,13.0,9.88,1.12
2016,7,15,5,45,0.0,25.0,3.25,13.5,25.0,19.07,10.77
2016,7,15,6,0,0.0,37.0,3.4,14.0,37.0,28.28,19.32
2016,7,15,6,15,0.0,51.5,3.3,14.0,51.5,39.18,29.32
2016,7,15,6,30,0.0,66.0,3.2,14.0,66.0,49.85,39.02
2016,7,15,6,45,0.0,81.5,3.15,14.5,81.5,61.16,49.04
2016,7,15,7,0,0.0,97.0,3.1,15.0,97.0,72.86,56.49
2016,7,15,7,15,0.0,117.5,3.0,15.0,117.5,88.22,69.28
2016,7,15,7,30,0.0,138.0,2.9,15.0,138.0,103.83,82.1
2016,7,15,7,45,4.5,158.0,2.8,15.5,160.5,120.41,95.22
2016,7,15,8,0,9.0,178.0,2.7,16.0,183.0,137.67,108.78
2016,7,15,8,15,19.5,209.0,2.7,16.0,221.5,165.9,131.26
2016,7,15,8,30,30.0,240.0,2.7,16.0,260.0,198.39,157.04
2016,7,15,8,45,49.5,274.0,2.7,16.5,309.0,236.77,186.92
2016,7,15,9,0,69.0,308.0,2.7,17.0,358.0,277.4,218.23
2016,7,15,9,15,89.5,335.0,2.7,17.0,402.5,315.11,247.39
2016,7,15,9,30,110.0,362.0,2.7,17.0,447.0,354.61,277.69
2016,7,15,9,45,119.5,381.0,2.7,17.5,477.5,390.44,304.21
2016,7,15,10,0,129.0,400.0,2.7,18.0,508.0,419.14,325.03
2016,7,15,10,15,117.5,412.5,2.7,18.0,513.5,428.08,331.16
2016,7,15,10,30,106.0,425.0,2.7,18.0,519.0,425.57,328.81
2016,7,15,10,45,136.5,441.0,2.75,18.5,564.5,476.9,366.74
2016,7,15,11,0,167.0,457.0,2.8,19.0,610.0,518.79,397.03
2016,7,15,11,15,165.5,465.0,2.8,19.0,619.0,529.04,404.06
2016,7,15,11,30,164.0,473.0,2.8,19.0,628.0,538.34,410.55
2016,7,15,11,45,128.0,469.0,2.85,19.0,591.0,508.34,387.85
2016,7,15,12,0,92.0,465.0,2.9,19.0,554.0,464.27,354.9
2016,7,15,12,15,93.0,465.5,2.95,19.0,555.5,465.91,356.43
2016,7,15,12,30,94.0,466.0,3.0,19.0,557.0,466.89,357.28
2016,7,15,12,45,90.5,460.5,3.05,19.0,547.5,458.35,351.05
2016,7,15,13,0,87.0,455.0,3.1,19.0,538.0,449.27,344.48
2016,7,15,13,15,68.0,430.0,3.1,19.0,494.5,410.76,315.61
2016,7,15,13,30,49.0,405.0,3.1,19.0,451.0,372.58,286.88
2016,7,15,13,45,50.0,394.5,3.1,19.0,440.5,362.33,279.53
2016,7,15,14,0,51.0,384.0,3.1,19.0,430.0,351.77,271.84
2016,7,15,14,15,51.0,372.0,3.1,19.0,416.5,338.99,262.42
2016,7,15,14,30,51.0,360.0,3.1,19.0,403.0,326.0,252.83
2016,7,15,14,45,42.0,334.5,3.1,19.0,369.0,296.11,230.1
2016,7,15,15,0,33.0,309.0,3.1,19.0,335.0,266.98,207.83
2016,7,15,15,15,32.5,293.5,3.1,18.5,318.0,251.38,196.43
2016,7,15,15,30,32.0,278.0,3.1,18.0,301.0,235.8,184.89
2016,7,15,15,45,31.0,260.5,3.1,18.0,281.5,218.46,171.5
2016,7,15,16,0,30.0,243.0,3.1,18.0,262.0,201.26,158.11
2016,7,15,16,15,15.5,201.0,3.15,17.5,211.0,158.82,124.8
2016,7,15,16,30,1.0,159.0,3.2,17.0,160.0,121.36,95.17
2016,7,15,16,45,0.5,149.0,3.25,17.0,149.5,113.03,88.7
2016,7,15,17,0,0.0,139.0,3.3,17.0,139.0,104.72,82.14
2016,7,15,17,15,0.0,113.0,3.35,16.5,113.0,85.2,66.29
2016,7,15,17,30,0.0,87.0,3.4,16.0,87.0,65.98,50.43
2016,7,15,17,45,0.0,73.0,3.45,16.0,73.0,55.45,41.61
2016,7,15,18,0,0.0,59.0,3.5,16.0,59.0,45.09,34.48
2016,7,15,18,15,194.5,57.5,3.45,15.5,92.0,42.01,31.66
2016,7,15,18,30,389.0,56.0,3.4,15.0,125.0,45.27,34.18
2016,7,15,18,45,284.0,43.5,3.35,15.0,85.5,33.0,22.74
2016,7,15,19,0,179.0,31.0,3.3,15.0,46.0,23.42,11.67
2016,7,15,19,15,89.5,15.5,3.25,14.5,23.0,12.2,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,3.4,13.0,21.5,10.23,0.0
2016,7,16,5,30,232.0,26.0,3.4,13.0,43.0,21.37,8.43
2016,7,16,5,45,341.5,36.0,3.45,13.5,82.5,29.52,19.68
2016,7,16,6,0,451.0,46.0,3.5,14.0,122.0,37.73,27.61
2016,7,16,6,15,225.5,52.0,3.4,14.5,90.0,38.56,28.69
2016,7,16,6,30,0.0,58.0,3.3,15.0,58.0,44.29,33.91
2016,7,16,6,45,0.0,71.5,3.2,15.5,71.5,54.28,42.76
2016,7,16,7,0,0.0,85.0,3.1,16.0,85.0,64.45,49.18
2016,7,16,7,15,2.5,117.0,3.0,16.0,118.0,88.21,68.9
2016,7,16,7,30,5.0,149.0,2.9,16.0,151.0,112.63,88.89
2016,7,16,7,45,2.5,146.5,2.85,16.5,147.5,111.57,87.64
2016,7,16,8,0,0.0,144.0,2.8,17.0,144.0,109.81,85.81
2016,7,16,8,15,0.0,143.0,2.75,17.0,143.0,109.54,85.3
2016,7,16,8,30,0.0,142.0,2.7,17.0,142.0,109.13,84.7
2016,7,16,8,45,9.5,196.0,2.7,17.5,203.0,155.12,121.49
2016,7,16,9,0,19.0,250.0,2.7,18.0,264.0,202.5,158.69
2016,7,16,9,15,40.0,294.5,2.7,18.0,325.0,256.01,200.52
2016,7,16,9,30,61.0,339.0,2.7,18.0,386.0,307.44,240.19
2016,7,16,9,45,144.0,367.5,2.75,18.0,486.0,395.62,308.3
2016,7,16,10,0,227.0,396.0,2.8,18.0,586.0,481.9,373.73
2016,7,16,10,15,163.0,409.0,2.85,18.0,547.5,457.65,354.15
2016,7,16,10,30,99.0,422.0,2.9,18.0,509.0,418.45,323.58
2016,7,16,10,45,510.5,268.0,2.95,18.5,735.0,635.95,492.14
2016,7,16,11,0,922.0,114.0,3.0,19.0,961.0,822.83,629.21
2016,7,16,11,15,925.5,115.0,3.05,19.0,977.0,842.63,641.34
2016,7,16,11,30,929.0,116.0,3.1,19.0,993.0,859.01,652.48
2016,7,16,11,45,931.0,116.0,3.2,19.0,1001.0,869.84,660.2
2016,7,16,12,0,933.0,116.0,3.3,19.0,1009.0,877.14,665.6
2016,7,16,12,15,544.5,298.5,3.35,19.0,820.0,733.5,559.57
2016,7,16,12,30,156.0,481.0,3.4,19.0,631.0,544.01,414.77
2016,7,16,12,45,229.0,465.0,3.5,19.0,683.0,588.71,450.42
2016,7,16,13,0,302.0,449.0,3.6,19.0,735.0,642.33,490.84
2016,7,16,13,15,271.5,449.0,3.6,19.0,703.0,612.48,468.45
2016,7,16,13,30,241.0,449.0,3.6,19.0,671.0,582.1,446.04
2016,7,16,13,45,177.5,439.0,3.65,19.0,600.5,507.95,390.93
2016,7,16,14,0,114.0,429.0,3.7,19.0,530.0,446.54,344.55
2016,7,16,14,15,111.5,413.5,3.75,18.5,510.0,426.39,330.61
2016,7,16,14,30,109.0,398.0,3.8,18.0,490.0,396.76,309.17
2016,7,16,14,45,69.5,350.5,3.85,18.0,408.0,327.03,255.62
2016,7,16,15,0,30.0,303.0,3.9,18.0,326.0,260.62,203.97
2016,7,16,15,15,39.5,300.0,3.95,18.0,329.0,260.73,204.61
2016,7,16,15,30,49.0,297.0,4.0,18.0,332.0,259.72,204.13
2016,7,16,15,45,44.0,274.5,4.05,18.0,304.5,235.61,185.34
2016,7,16,16,0,39.0,252.0,4.1,18.0,277.0,212.09,166.93
2016,7,16,16,15,30.5,226.0,4.1,17.5,245.0,185.32,146.1
2016,7,16,16,30,22.0,200.0,4.1,17.0,213.0,158.26,124.86
2016,7,16,16,45,11.0,163.5,4.2,17.0,170.0,126.36,99.35
2016,7,16,17,0,0.0,127.0,4.3,17.0,127.0,96.1,75.03
2016,7,16,17,15,0.0,107.0,4.3,16.5,107.0,80.93,62.75
2016,7,16,17,30,0.0,87.0,4.3,16.0,87.0,65.97,50.43
2016,7,16,17,45,0.0,73.5,4.3,16.0,73.5,55.79,41.89
2016,7,16,18,0,0.0,60.0,4.3,16.0,60.0,45.77,35.08
2016,7,16,18,15,233.5,54.0,4.2,15.5,95.5,39.99,29.85
2016,7,16,18,30,467.0,48.0,4.1,15.0,131.0,39.37,29.0
2016,7,16,18,45,357.0,38.0,4.1,15.0,89.5,31.16,21.11
2016,7,16,19,0,247.0,28.0,4.1,15.0,48.0,23.01,11.06
2016,7,16,19,15,123.5,14.0,4.1,14.5,24.0,11.02,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,12.0,4.45,13.0,21.5,9.44,0.0
2016,7,17,5,30,260.0,24.0,4.5,13.0,43.0,19.78,6.75
2016,7,17,5,45,375.0,33.0,4.6,13.5,83.5,27.23,17.66
2016,7,17,6,0,490.0,42.0,4.7,14.0,124.0,34.82,25.01
2016,7,17,6,15,557.0,48.5,4.65,14.0,172.0,40.18,30.16
2016,7,17,6,30,624.0,55.0,4.6,14.0,220.0,45.59,35.19
2016,7,17,6,45,312.0,67.0,4.6,14.5,149.5,51.77,40.68
2016,7,17,7,0,0.0,79.0,4.6,15.0,79.0,60.17,45.75
2016,7,17,7,15,0.0,94.5,4.55,15.0,94.5,71.84,55.51
2016,7,17,7,30,0.0,110.0,4.5,15.0,110.0,83.64,65.26
2016,7,17,7,45,1.5,137.5,4.45,15.5,138.5,104.76,82.47
2016,7,17,8,0,3.0,165.0,4.4,16.0,167.0,126.32,99.81
2016,7,17,8,15,4.0,175.5,4.4,16.0,178.0,135.43,106.95
2016,7,17,8,30,5.0,186.0,4.4,16.0,189.0,144.63,114.16
2016,7,17,8,45,5.5,191.5,4.45,16.5,195.5,149.87,117.91
2016,7,17,9,0,6.0,197.0,4.5,17.0,202.0,155.11,121.65
2016,7,17,9,15,14.5,241.0,4.55,17.0,252.5,194.69,153.26
2016,7,17,9,30,23.0,285.0,4.6,17.0,303.0,235.39,185.43
2016,7,17,9,45,19.0,277.5,4.65,17.0,293.0,228.5,179.61
2016,7,17,10,0,15.0,270.0,4.7,17.0,283.0,221.11,173.48
2016,7,17,10,15,15.5,280.0,4.7,17.0,294.0,230.38,180.6
2016,7,17,10,30,16.0,290.0,4.7,17.0,305.0,239.63,187.69
2016,7,17,10,45,18.0,306.0,4.75,17.5,323.0,254.82,199.12
2016,7,17,11,0,20.0,322.0,4.8,18.0,341.0,270.09,210.53
2016,7,17,11,15,19.5,323.0,4.8,18.0,342.0,271.24,211.25
2016,7,17,11,30,19.0,324.0,4.8,18.0,343.0,272.23,211.9
2016,7,17,11,45,17.0,308.0,4.8,18.0,325.0,258.03,200.73
2016,7,17,12,0,15.0,292.0,4.8,18.0,307.0,243.66,189.46
2016,7,17,12,15,21.5,333.5,4.9,17.5,355.0,282.85,220.61
2016,7,17,12,30,28.0,375.0,5.0,17.0,403.0,335.23,261.77
2016,7,17,12,45,22.5,343.5,5.1,17.0,366.0,291.48,227.75
2016,7,17,13,0,17.0,312.0,5.2,17.0,329.0,260.97,204.0
2016,7,17,13,15,15.5,296.0,5.3,17.0,311.5,246.32,192.67
2016,7,17,13,30,14.0,280.0,5.4,17.0,294.0,231.68,181.28
2016,7,17,13,45,15.5,288.0,5.5,17.0,302.5,238.61,186.98
2016,7,17,14,0,17.0,296.0,5.6,17.0,311.0,245.34,192.51
2016,7,17,14,15,16.5,288.0,5.65,17.0,302.5,237.65,186.63
2016,7,17,14,30,16.0,280.0,5.7,17.0,294.0,229.92,180.74
2016,7,17,14,45,15.5,269.0,5.8,17.0,282.5,219.8,172.97
2016,7,17,15,0,15.0,258.0,5.9,17.0,271.0,209.69,165.19
2016,7,17,15,15,14.5,246.5,5.95,16.5,258.0,199.21,157.38
2016,7,17,15,30,14.0,235.0,6.0,16.0,245.0,188.74,149.53
2016,7,17,15,45,13.0,222.5,6.1,16.0,231.5,177.31,140.56
2016,7,17,16,0,12.0,210.0,6.2,16.0,218.0,165.96,131.64
2016,7,17,16,15,33.5,216.5,6.2,16.0,236.0,179.52,142.68
2016,7,17,16,30,55.0,223.0,6.2,16.0,254.0,187.16,148.53
2016,7,17,16,45,32.0,189.0,6.25,16.0,206.5,151.13,119.67
2016,7,17,17,0,9.0,155.0,6.3,16.0,159.0,118.03,93.31
2016,7,17,17,15,17.0,143.5,6.2,15.5,150.5,109.07,85.91
2016,7,17,17,30,25.0,132.0,6.1,15.0,142.0,97.99,76.76
2016,7,17,17,45,18.5,113.0,6.1,15.0,119.5,82.53,64.5
2016,7,17,18,0,12.0,94.0,6.1,15.0,97.0,68.38,55.28
2016,7,17,18,15,232.5,70.5,6.0,14.5,111.5,52.05,40.65
2016,7,17,18,30,453.0,47.0,5.9,14.0,126.0,38.48,28.3
2016,7,17,18,45,341.0,37.0,5.8,13.5,85.5,30.27,20.44
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,22.13,10.17
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,10.62,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,9.05,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,18.91,5.51
2016,7,18,5,45,358.0,32.0,4.1,13.5,79.5,26.34,16.84
2016,7,18,6,0,471.0,41.0,4.1,14.0,119.0,33.9,24.19
2016,7,18,6,15,537.5,47.0,4.05,14.0,165.5,38.85,28.98
2016,7,18,6,30,604.0,53.0,4.0,14.0,212.0,43.88,33.67
2016,7,18,6,45,302.0,66.5,3.95,14.5,146.0,51.54,40.49
2016,7,18,7,0,0.0,80.0,3.9,15.0,80.0,60.87,46.35
2016,7,18,7,15,0.0,97.0,3.85,15.0,97.0,73.63,57.02
2016,7,18,7,30,0.0,114.0,3.8,15.0,114.0,86.55,67.7
2016,7,18,7,45,0.0,133.0,3.8,15.5,133.0,101.09,79.45
2016,7,18,8,0,0.0,152.0,3.8,16.0,152.0,115.79,91.17
2016,7,18,8,15,23.5,203.0,3.75,16.0,217.5,163.09,129.17
2016,7,18,8,30,47.0,254.0,3.7,16.0,283.0,216.59,171.85
2016,7,18,8,45,30.5,243.5,3.7,16.5,263.0,205.09,162.14
2016,7,18,9,0,14.0,233.0,3.7,17.0,243.0,187.03,147.13
2016,7,18,9,15,30.5,279.0,3.7,17.0,302.5,238.9,188.27
2016,7,18,9,30,47.0,325.0,3.7,17.0,362.0,288.49,226.99
2016,7,18,9,45,49.5,343.0,3.75,17.0,383.0,308.16,241.97
2016,7,18,10,0,52.0,361.0,3.8,17.0,404.0,327.96,257.04
2016,7,18,10,15,170.0,386.0,3.85,17.0,534.5,445.03,348.63
2016,7,18,10,30,288.0,411.0,3.9,17.0,665.0,569.33,443.09
2016,7,18,10,45,182.0,420.5,3.95,17.5,582.5,496.33,385.45
2016,7,18,11,0,76.0,430.0,4.0,18.0,500.0,415.73,321.98
2016,7,18,11,15,213.0,429.0,4.05,18.0,629.0,538.85,417.58
2016,7,18,11,30,350.0,428.0,4.1,18.0,758.0,664.91,512.04
2016,7,18,11,45,639.5,264.5,4.15,18.0,873.5,781.48,602.49
2016,7,18,12,0,929.0,101.0,4.2,18.0,989.0,865.07,665.13
2016,7,18,12,15,625.0,275.0,4.25,18.0,872.0,784.28,603.21
2016,7,18,12,30,321.0,449.0,4.3,18.0,755.0,666.86,511.79
2016,7,18,12,45,247.0,460.5,4.35,18.0,695.0,613.32,472.01
2016,7,18,13,0,173.0,472.0,4.4,18.0,635.0,547.93,422.74
2016,7,18,13,15,554.5,281.5,4.4,18.0,793.0,711.97,552.77
2016,7,18,13,30,936.0,91.0,4.4,18.0,951.0,820.98,636.48
2016,7,18,13,45,934.5,88.5,4.45,18.0,930.5,798.22,620.31
2016,7,18,14,0,933.0,86.0,4.5,18.0,910.0,772.04,602.47
2016,7,18,14,15,928.0,85.0,4.5,18.0,882.5,741.44,580.13
2016,7,18,14,30,923.0,84.0,4.5,18.0,855.0,707.87,554.83
2016,7,18,14,45,917.5,81.5,4.5,18.0,821.5,669.82,525.74
2016,7,18,15,0,912.0,79.0,4.5,18.0,788.0,629.19,494.05
2016,7,18,15,15,903.0,77.5,4.5,18.0,749.0,585.11,458.94
2016,7,18,15,30,894.0,76.0,4.5,18.0,710.0,539.14,421.46
2016,7,18,15,45,883.0,74.0,4.5,18.0,666.5,490.12,380.59
2016,7,18,16,0,872.0,72.0,4.5,18.0,623.0,439.89,337.61
2016,7,18,16,15,856.0,69.5,4.55,17.5,575.5,386.38,291.62
2016,7,18,16,30,840.0,67.0,4.6,17.0,528.0,332.68,244.29
2016,7,18,16,45,819.5,64.5,4.65,17.0,478.5,277.86,195.15
2016,7,18,17,0,799.0,62.0,4.7,17.0,429.0,223.86,147.29
2016,7,18,17,15,770.0,59.0,4.75,16.5,378.0,165.66,99.13
2016,7,18,17,30,741.0,56.0,4.8,16.0,327.0,113.0,61.46
2016,7,18,17,45,700.0,52.0,4.9,16.0,276.5,61.84,36.97
2016,7,18,18,0,659.0,48.0,5.0,16.0,226.0,44.09,33.57
2016,7,18,18,15,597.0,42.5,4.95,15.5,178.0,38.92,28.89
2016,7,18,18,30,535.0,37.0,4.9,15.0,130.0,33.81,24.07
2016,7,18,18,45,431.0,29.5,4.85,15.0,88.5,26.78,17.28
2016,7,18,19,0,327.0,22.0,4.8,15.0,47.0,18.25,6.97
2016,7,18,19,15,163.5,11.0,4.65,14.5,23.5,8.65,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.5,3.25,13.0,20.5,8.26,0.0
2016,7,19,5,30,300.0,21.0,3.3,13.0,41.0,17.4,3.86
2016,7,19,5,45,409.5,29.0,3.4,13.5,81.5,24.16,14.92
2016,7,19,6,0,519.0,37.0,3.5,14.0,122.0,33.72,24.02
2016,7,19,6,15,584.0,42.5,3.45,14.0,169.5,38.81,28.93
2016,7,19,6,30,649.0,48.0,3.4,14.0,217.0,43.97,33.75
2016,7,19,6,45,324.5,81.0,3.4,14.5,165.5,62.06,49.85
2016,7,19,7,0,0.0,114.0,3.4,15.0,114.0,84.39,66.25
2016,7,19,7,15,8.5,136.0,3.4,15.0,140.0,102.27,80.72
2016,7,19,7,30,17.0,158.0,3.4,15.0,166.0,121.41,96.09
2016,7,19,7,45,25.5,182.0,3.45,15.5,195.0,143.19,113.38
2016,7,19,8,0,34.0,206.0,3.5,16.0,224.0,167.62,132.74
2016,7,19,8,15,34.5,224.5,3.55,16.0,244.5,185.49,147.07
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,203.47,161.39
2016,7,19,8,45,32.5,256.5,3.65,16.5,278.0,216.3,171.13
2016,7,19,9,0,30.0,270.0,3.7,17.0,291.0,228.82,180.5
2016,7,19,9,15,40.5,299.0,3.75,17.0,329.0,260.66,205.45
2016,7,19,9,30,51.0,328.0,3.8,17.0,367.0,293.63,231.08
2016,7,19,9,45,39.0,322.0,3.85,17.0,353.0,284.67,223.6
2016,7,19,10,0,27.0,316.0,3.9,17.0,339.0,274.43,215.17
2016,7,19,10,15,44.5,356.5,3.95,17.0,395.5,322.44,252.61
2016,7,19,10,30,62.0,397.0,4.0,17.0,452.0,371.83,290.57
2016,7,19,10,45,101.5,424.5,4.05,17.0,517.0,428.01,333.88
2016,7,19,11,0,141.0,452.0,4.1,17.0,582.0,497.51,386.59
2016,7,19,11,15,205.0,453.5,4.1,17.0,645.0,554.14,429.81
2016,7,19,11,30,269.0,455.0,4.1,17.0,708.0,623.33,481.63
2016,7,19,11,45,281.5,447.0,4.2,17.5,714.0,630.8,486.38
2016,7,19,12,0,294.0,439.0,4.3,18.0,720.0,636.87,490.49
2016,7,19,12,15,618.0,269.0,4.35,18.0,859.0,775.39,598.86
2016,7,19,12,30,942.0,99.0,4.4,18.0,998.0,876.92,674.62
2016,7,19,12,45,937.0,101.0,4.45,18.0,990.0,869.46,669.17
2016,7,19,13,0,932.0,103.0,4.5,18.0,982.0,858.46,662.03
2016,7,19,13,15,929.5,102.5,4.55,18.0,967.5,843.81,652.38
2016,7,19,13,30,927.0,102.0,4.6,18.0,953.0,825.68,640.29
2016,7,19,13,45,927.0,98.5,4.7,18.0,932.5,803.42,625.52
2016,7,19,14,0,927.0,95.0,4.8,18.0,912.0,777.68,608.18
2016,7,19,14,15,921.0,93.5,4.85,18.0,884.0,746.06,585.09
2016,7,19,14,30,915.0,92.0,4.9,18.0,856.0,711.55,559.22
2016,7,19,14,45,910.0,89.5,5.0,18.0,822.5,674.08,530.81
2016,7,19,15,0,905.0,87.0,5.1,18.0,789.0,633.99,499.68
2016,7,19,15,15,895.0,85.0,5.1,18.0,749.0,589.11,463.77
2016,7,19,15,30,885.0,83.0,5.1,18.0,709.0,542.43,425.58
2016,7,19,15,45,874.5,80.0,5.2,18.0,665.5,493.09,384.47
2016,7,19,16,0,864.0,77.0,5.3,18.0,622.0,442.49,341.16
2016,7,19,16,15,847.5,75.0,5.3,17.5,574.5,389.52,295.31
2016,7,19,16,30,831.0,73.0,5.3,17.0,527.0,336.38,248.25
2016,7,19,16,45,811.5,69.0,5.35,17.0,477.5,280.88,198.41
2016,7,19,17,0,792.0,65.0,5.4,17.0,428.0,223.11,147.3
2016,7,19,17,15,762.0,62.0,5.35,16.5,377.0,168.13,101.62
2016,7,19,17,30,732.0,59.0,5.3,16.0,326.0,115.7,63.88
2016,7,19,17,45,692.0,54.5,5.25,16.0,275.5,64.54,38.81
2016,7,19,18,0,652.0,50.0,5.2,16.0,225.0,45.62,34.93
2016,7,19,18,15,589.0,44.5,5.05,15.5,177.0,40.51,30.28
2016,7,19,18,30,526.0,39.0,4.9,15.0,129.0,35.47,25.51
2016,7,19,18,45,422.5,30.5,4.75,15.0,87.5,25.41,16.07
2016,7,19,19,0,319.0,22.0,4.6,15.0,46.0,18.24,6.56
2016,7,19,19,15,159.5,11.0,4.5,14.5,23.0,8.65,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,71.0,10.5,3.35,13.0,15.5,8.26,0.0
2016,7,20,5,30,142.0,21.0,3.5,13.0,31.0,16.01,2.26
2016,7,20,5,45,202.0,36.0,3.65,13.5,62.0,27.19,17.42
2016,7,20,6,0,262.0,51.0,3.8,14.0,93.0,38.21,27.92
2016,7,20,6,15,296.5,66.5,3.75,14.0,130.5,49.18,38.11
2016,7,20,6,30,331.0,82.0,3.7,14.0,168.0,59.84,47.87
2016,7,20,6,45,353.0,98.0,3.7,14.5,207.0,74.38,55.36
2016,7,20,7,0,375.0,114.0,3.7,15.0,246.0,112.84,76.62
2016,7,20,7,15,386.0,132.0,3.65,15.0,287.5,153.7,106.92
2016,7,20,7,30,397.0,150.0,3.6,15.0,329.0,195.69,141.49
2016,7,20,7,45,232.0,186.0,3.55,15.5,293.5,203.84,155.75
2016,7,20,8,0,67.0,222.0,3.5,16.0,258.0,189.71,149.76
2016,7,20,8,15,48.5,229.5,3.45,16.0,257.0,194.52,154.1
2016,7,20,8,30,30.0,237.0,3.4,16.0,256.0,197.03,156.2
2016,7,20,8,45,26.5,247.0,3.4,16.5,265.0,206.35,163.16
2016,7,20,9,0,23.0,257.0,3.4,17.0,274.0,210.39,165.77
2016,7,20,9,15,27.5,279.5,3.4,17.0,300.5,238.11,187.5
2016,7,20,9,30,32.0,302.0,3.4,17.0,327.0,261.54,205.63
2016,7,20,9,45,29.5,310.0,3.4,17.5,334.0,269.11,210.77
2016,7,20,10,0,27.0,318.0,3.4,18.0,341.0,276.36,215.66
2016,7,20,10,15,27.5,330.0,3.45,18.0,354.0,288.74,225.01
2016,7,20,10,30,28.0,342.0,3.5,18.0,367.0,301.06,234.28
2016,7,20,10,45,32.5,361.5,3.55,18.5,391.0,322.68,250.29
2016,7,20,11,0,37.0,381.0,3.6,19.0,415.0,344.46,266.27
2016,7,20,11,15,49.0,406.0,3.65,19.0,452.0,377.02,291.02
2016,7,20,11,30,61.0,431.0,3.7,19.0,489.0,409.82,315.77
2016,7,20,11,45,86.0,450.5,3.8,19.0,532.5,448.61,345.31
2016,7,20,12,0,111.0,470.0,3.9,19.0,576.0,487.34,374.58
2016,7,20,12,15,89.5,458.0,4.0,19.0,543.5,459.42,353.3
2016,7,20,12,30,68.0,446.0,4.1,19.0,511.0,430.85,331.66
2016,7,20,12,45,71.0,445.0,4.25,19.0,512.5,431.71,332.74
2016,7,20,13,0,74.0,444.0,4.4,19.0,514.0,431.99,333.39
2016,7,20,13,15,99.0,447.5,4.5,19.0,539.5,453.26,350.31
2016,7,20,13,30,124.0,451.0,4.6,19.0,565.0,485.1,374.93
2016,7,20,13,45,126.0,440.0,4.75,19.0,553.5,472.83,366.21
2016,7,20,14,0,128.0,429.0,4.9,19.0,542.0,459.82,357.03
2016,7,20,14,15,215.5,404.0,5.0,19.0,587.0,495.44,386.17
2016,7,20,14,30,303.0,379.0,5.1,19.0,632.0,534.47,417.11
2016,7,20,14,45,347.5,348.0,5.25,19.0,626.5,524.08,410.13
2016,7,20,15,0,392.0,317.0,5.4,19.0,621.0,509.45,399.66
2016,7,20,15,15,648.5,199.0,5.45,18.5,670.0,552.45,434.59
2016,7,20,15,30,905.0,81.0,5.5,18.0,719.0,552.85,434.71
2016,7,20,15,45,892.0,79.0,5.6,18.0,674.5,502.2,392.29
2016,7,20,16,0,879.0,77.0,5.7,18.0,630.0,450.49,347.96
2016,7,20,16,15,862.0,74.5,5.7,17.5,582.0,396.04,300.83
2016,7,20,16,30,845.0,72.0,5.7,17.0,534.0,341.47,252.47
2016,7,20,16,45,823.0,69.5,5.75,17.0,483.0,285.71,202.31
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,227.99,151.16
2016,7,20,17,15,770.5,63.5,5.8,16.5,380.5,171.86,104.4
2016,7,20,17,30,740.0,60.0,5.8,16.0,329.0,118.35,65.6
2016,7,20,17,45,697.0,55.5,5.8,16.0,277.5,66.48,39.82
2016,7,20,18,0,654.0,51.0,5.8,16.0,226.0,46.46,35.66
2016,7,20,18,15,589.0,45.5,5.65,15.5,177.0,41.35,31.01
2016,7,20,18,30,524.0,40.0,5.5,15.0,128.0,33.46,23.73
2016,7,20,18,45,417.5,31.5,5.4,15.0,86.5,26.21,16.7
2016,7,20,19,0,311.0,23.0,5.3,15.0,45.0,19.07,6.61
2016,7,20,19,15,155.5,11.5,5.2,14.5,22.5,9.05,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
