Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.0,7.0,2.45,13.0,11.0,5.51,0.0
2016,7,31,5,30,206.0,14.0,2.5,13.0,22.0,11.02,0.0
2016,7,31,5,45,331.0,23.5,2.65,13.5,59.0,19.46,9.36
2016,7,31,6,0,456.0,33.0,2.8,14.0,96.0,27.56,18.27
2016,7,31,6,15,530.5,40.0,2.75,14.0,142.5,36.31,26.52
2016,7,31,6,30,605.0,47.0,2.7,14.0,189.0,42.71,32.54
2016,7,31,6,45,302.5,54.0,2.65,14.5,125.0,49.26,31.24
2016,7,31,7,0,0.0,61.0,2.6,15.0,61.0,46.74,34.38
2016,7,31,7,15,5.5,104.0,2.45,15.0,106.5,79.5,61.83
2016,7,31,7,30,11.0,147.0,2.3,15.0,152.0,113.0,89.46
2016,7,31,7,45,8.5,156.5,2.2,15.5,160.5,121.05,95.78
2016,7,31,8,0,6.0,166.0,2.1,16.0,169.0,128.68,101.65
2016,7,31,8,15,3.0,164.0,2.0,16.5,165.5,127.01,99.82
2016,7,31,8,30,0.0,162.0,1.9,17.0,162.0,124.79,97.54
2016,7,31,8,45,5.0,187.5,1.85,17.5,191.0,147.36,115.28
2016,7,31,9,0,10.0,213.0,1.8,18.0,220.0,170.62,133.33
2016,7,31,9,15,13.5,235.5,1.8,18.0,245.5,191.3,149.42
2016,7,31,9,30,17.0,258.0,1.8,18.0,271.0,212.42,165.75
2016,7,31,9,45,26.5,294.5,1.8,18.5,316.0,257.95,200.64
2016,7,31,10,0,36.0,331.0,1.8,19.0,361.0,297.39,230.18
2016,7,31,10,15,69.0,371.5,1.8,19.0,431.0,358.4,276.56
2016,7,31,10,30,102.0,412.0,1.8,19.0,501.0,421.73,323.77
2016,7,31,10,45,100.5,423.0,1.8,19.0,512.5,434.05,332.17
2016,7,31,11,0,99.0,434.0,1.8,19.0,524.0,445.86,340.47
2016,7,31,11,15,149.5,447.5,1.85,19.0,585.0,516.28,392.73
2016,7,31,11,30,200.0,461.0,1.9,19.0,646.0,574.0,434.82
2016,7,31,11,45,189.0,466.0,1.95,19.5,642.0,572.14,432.07
2016,7,31,12,0,178.0,471.0,2.0,20.0,638.0,568.98,428.85
2016,7,31,12,15,165.5,471.0,2.05,20.0,627.0,558.92,421.58
2016,7,31,12,30,153.0,471.0,2.1,20.0,616.0,547.76,413.57
2016,7,31,12,45,151.0,467.0,2.2,20.0,608.5,541.1,409.29
2016,7,31,13,0,149.0,463.0,2.3,20.0,601.0,533.49,404.28
2016,7,31,13,15,159.5,455.5,2.35,19.5,601.5,532.3,404.87
2016,7,31,13,30,170.0,448.0,2.4,19.0,602.0,529.89,404.53
2016,7,31,13,45,214.0,430.0,2.5,19.0,619.0,543.57,416.14
2016,7,31,14,0,258.0,412.0,2.6,19.0,636.0,566.35,433.99
2016,7,31,14,15,172.5,396.0,2.65,19.0,544.0,468.13,360.78
2016,7,31,14,30,87.0,380.0,2.7,19.0,452.0,375.43,290.62
2016,7,31,14,45,89.0,363.5,2.8,19.0,434.0,358.12,278.36
2016,7,31,15,0,91.0,347.0,2.9,19.0,416.0,340.44,265.36
2016,7,31,15,15,75.0,320.5,2.95,18.5,375.5,303.56,237.63
2016,7,31,15,30,59.0,294.0,3.0,18.0,335.0,268.14,210.73
2016,7,31,15,45,43.5,262.0,3.1,18.0,291.0,230.19,181.18
2016,7,31,16,0,28.0,230.0,3.2,18.0,247.0,194.11,152.86
2016,7,31,16,15,20.5,205.0,3.2,17.5,216.5,165.3,130.33
2016,7,31,16,30,13.0,180.0,3.2,17.0,186.0,141.81,111.87
2016,7,31,16,45,20.5,170.0,3.25,16.5,179.0,134.71,106.32
2016,7,31,17,0,28.0,160.0,3.3,16.0,172.0,127.57,100.51
2016,7,31,17,15,24.0,140.5,3.25,15.5,150.0,108.76,85.34
2016,7,31,17,30,20.0,121.0,3.2,15.0,128.0,91.55,71.44
2016,7,31,17,45,309.0,85.5,3.15,15.0,161.5,75.6,51.53
2016,7,31,18,0,598.0,50.0,3.1,15.0,195.0,41.62,31.44
2016,7,31,18,15,524.0,43.0,3.0,14.5,148.0,35.73,26.01
2016,7,31,18,30,450.0,36.0,2.9,14.0,101.0,29.91,20.41
2016,7,31,18,45,331.5,26.0,2.85,14.0,63.5,21.48,11.59
2016,7,31,19,0,213.0,16.0,2.8,14.0,26.0,13.14,0.0
2016,7,31,19,15,106.5,8.0,2.7,14.0,13.0,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.0,2.05,13.0,10.0,5.51,0.0
2016,8,1,5,30,171.0,14.0,2.1,13.0,20.0,11.02,0.0
2016,8,1,5,45,300.0,24.0,2.15,13.5,55.5,19.78,9.29
2016,8,1,6,0,429.0,34.0,2.2,14.0,91.0,28.23,18.81
2016,8,1,6,15,505.5,41.0,2.15,14.0,137.0,34.06,24.53
2016,8,1,6,30,582.0,48.0,2.1,14.0,183.0,39.97,30.1
2016,8,1,6,45,291.0,66.0,2.1,14.5,133.5,57.87,38.49
2016,8,1,7,0,0.0,84.0,2.1,15.0,84.0,63.55,48.66
2016,8,1,7,15,8.0,116.5,2.05,15.0,120.0,88.86,69.57
2016,8,1,7,30,16.0,149.0,2.0,15.0,156.0,115.6,91.4
2016,8,1,7,45,17.5,167.0,2.0,15.5,175.5,131.34,103.97
2016,8,1,8,0,19.0,185.0,2.0,16.0,195.0,147.32,116.61
2016,8,1,8,15,22.5,204.5,1.95,16.0,217.5,165.44,131.02
2016,8,1,8,30,26.0,224.0,1.9,16.0,240.0,184.02,145.69
2016,8,1,8,45,39.5,255.0,1.85,16.5,281.5,222.26,175.57
2016,8,1,9,0,53.0,286.0,1.8,17.0,323.0,258.0,202.99
2016,8,1,9,15,84.0,317.5,1.85,17.0,379.5,305.89,240.15
2016,8,1,9,30,115.0,349.0,1.9,17.0,436.0,365.98,286.16
2016,8,1,9,45,124.5,368.5,2.0,17.5,467.0,395.73,307.9
2016,8,1,10,0,134.0,388.0,2.1,18.0,498.0,425.87,329.83
2016,8,1,10,15,133.0,403.5,2.2,18.0,515.5,445.15,343.94
2016,8,1,10,30,132.0,419.0,2.3,18.0,533.0,463.85,357.6
2016,8,1,10,45,203.0,424.0,2.4,18.5,604.0,529.59,406.74
2016,8,1,11,0,274.0,429.0,2.5,19.0,675.0,610.83,465.72
2016,8,1,11,15,291.5,432.0,2.55,19.0,698.0,634.91,482.77
2016,8,1,11,30,309.0,435.0,2.6,19.0,721.0,658.06,499.49
2016,8,1,11,45,324.0,425.0,2.7,19.0,727.5,666.44,506.1
2016,8,1,12,0,339.0,415.0,2.8,19.0,734.0,673.28,511.74
2016,8,1,12,15,296.0,437.0,2.9,19.0,715.5,656.76,499.11
2016,8,1,12,30,253.0,459.0,3.0,19.0,697.0,638.46,485.29
2016,8,1,12,45,590.0,280.0,3.1,19.0,828.5,782.89,597.14
2016,8,1,13,0,927.0,101.0,3.2,19.0,960.0,883.42,671.06
2016,8,1,13,15,924.0,100.5,3.3,19.0,945.5,868.0,660.56
2016,8,1,13,30,921.0,100.0,3.4,19.0,931.0,849.06,648.56
2016,8,1,13,45,918.5,98.0,3.5,19.0,909.5,825.73,633.46
2016,8,1,14,0,916.0,96.0,3.6,19.0,888.0,799.03,615.92
2016,8,1,14,15,910.0,95.0,3.65,18.5,859.5,767.42,595.67
2016,8,1,14,30,904.0,94.0,3.7,18.0,831.0,732.9,571.86
2016,8,1,14,45,897.0,92.0,3.8,18.0,796.5,694.08,543.21
2016,8,1,15,0,890.0,90.0,3.9,18.0,762.0,652.81,512.03
2016,8,1,15,15,570.0,198.0,3.9,17.5,619.5,525.8,413.58
2016,8,1,15,30,250.0,306.0,3.9,17.0,477.0,398.0,313.81
2016,8,1,15,45,227.0,287.0,3.95,17.0,434.5,348.65,275.49
2016,8,1,16,0,204.0,268.0,4.0,17.0,392.0,308.94,243.93
2016,8,1,16,15,151.0,245.0,3.95,16.5,332.5,256.3,202.48
2016,8,1,16,30,98.0,222.0,3.9,16.0,273.0,205.16,162.17
2016,8,1,16,45,70.0,194.0,3.9,16.0,228.5,168.39,132.73
2016,8,1,17,0,42.0,166.0,3.9,16.0,184.0,135.19,106.32
2016,8,1,17,15,38.0,145.5,3.85,15.5,160.0,114.99,89.96
2016,8,1,17,30,34.0,125.0,3.8,15.0,136.0,95.49,74.18
2016,8,1,17,45,304.5,89.0,3.8,15.0,163.5,78.31,53.75
2016,8,1,18,0,575.0,53.0,3.8,15.0,191.0,43.68,33.25
2016,8,1,18,15,498.5,45.5,3.7,14.5,144.5,37.5,27.54
2016,8,1,18,30,422.0,38.0,3.6,14.0,98.0,31.39,21.64
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.5,22.2,11.88
2016,8,1,19,0,167.0,16.0,3.4,14.0,23.0,13.08,0.0
2016,8,1,19,15,83.5,8.0,3.35,14.0,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,126.0,14.0,2.9,13.0,18.0,11.02,0.0
2016,8,2,5,45,262.5,25.5,3.0,13.5,54.0,20.93,9.76
2016,8,2,6,0,399.0,37.0,3.1,14.0,90.0,30.53,20.74
2016,8,2,6,15,481.5,45.0,3.05,14.0,136.5,37.05,27.12
2016,8,2,6,30,564.0,53.0,3.0,14.0,183.0,43.63,33.32
2016,8,2,6,45,282.0,50.5,3.0,14.5,115.5,47.32,29.36
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,36.7,25.81
2016,8,2,7,15,0.0,72.5,2.95,15.0,72.5,55.62,41.88
2016,8,2,7,30,0.0,97.0,2.9,15.0,97.0,74.1,57.36
2016,8,2,7,45,0.0,112.0,2.9,15.5,112.0,85.68,66.73
2016,8,2,8,0,0.0,127.0,2.9,16.0,127.0,97.36,76.07
2016,8,2,8,15,0.0,134.0,2.85,16.0,134.0,103.02,80.47
2016,8,2,8,30,0.0,141.0,2.8,16.0,141.0,108.67,84.86
2016,8,2,8,45,3.5,171.0,2.8,16.5,173.5,133.93,105.05
2016,8,2,9,0,7.0,201.0,2.8,17.0,206.0,159.8,125.46
2016,8,2,9,15,9.5,219.0,2.75,17.0,226.5,176.17,138.28
2016,8,2,9,30,12.0,237.0,2.7,17.0,247.0,192.85,151.29
2016,8,2,9,45,14.0,254.5,2.7,17.5,266.5,209.07,163.57
2016,8,2,10,0,16.0,272.0,2.7,18.0,286.0,225.49,175.9
2016,8,2,10,15,17.5,287.0,2.7,18.0,302.5,239.69,186.74
2016,8,2,10,30,19.0,302.0,2.7,18.0,319.0,253.99,197.63
2016,8,2,10,45,22.5,323.0,2.75,18.5,344.0,274.87,213.25
2016,8,2,11,0,26.0,344.0,2.8,19.0,369.0,309.34,239.1
2016,8,2,11,15,39.5,378.5,2.8,19.0,415.5,351.9,271.46
2016,8,2,11,30,53.0,413.0,2.8,19.0,462.0,394.99,303.84
2016,8,2,11,45,67.0,430.0,2.85,19.0,492.5,423.18,325.02
2016,8,2,12,0,81.0,447.0,2.9,19.0,523.0,451.23,346.05
2016,8,2,12,15,106.0,456.5,2.95,19.0,556.5,481.69,369.15
2016,8,2,12,30,131.0,466.0,3.0,19.0,590.0,526.67,402.62
2016,8,2,12,45,166.5,462.5,3.05,19.5,618.0,552.67,421.7
2016,8,2,13,0,202.0,459.0,3.1,20.0,646.0,577.1,439.57
2016,8,2,13,15,172.0,451.5,3.15,20.0,609.0,541.45,413.2
2016,8,2,13,30,142.0,444.0,3.2,20.0,572.0,505.81,386.93
2016,8,2,13,45,132.5,431.0,3.3,20.0,548.5,482.06,369.89
2016,8,2,14,0,123.0,418.0,3.4,20.0,525.0,458.12,352.52
2016,8,2,14,15,137.5,404.5,3.45,20.0,520.0,451.48,348.4
2016,8,2,14,30,152.0,391.0,3.5,20.0,515.0,443.39,343.03
2016,8,2,14,45,128.0,370.0,3.6,20.0,471.0,401.55,311.59
2016,8,2,15,0,104.0,349.0,3.7,20.0,427.0,351.55,273.75
2016,8,2,15,15,85.0,322.5,3.8,19.5,384.0,312.16,244.17
2016,8,2,15,30,66.0,296.0,3.9,19.0,341.0,274.47,215.48
2016,8,2,15,45,50.5,266.0,4.0,19.0,299.0,237.59,186.75
2016,8,2,16,0,35.0,236.0,4.1,19.0,257.0,202.53,159.24
2016,8,2,16,15,37.0,219.0,4.15,18.5,240.0,186.46,146.9
2016,8,2,16,30,39.0,202.0,4.2,18.0,223.0,170.2,134.15
2016,8,2,16,45,43.0,184.0,4.3,18.0,204.5,153.56,120.59
2016,8,2,17,0,47.0,166.0,4.4,18.0,186.0,136.51,106.49
2016,8,2,17,15,41.0,145.5,4.4,17.5,161.5,115.63,89.72
2016,8,2,17,30,35.0,125.0,4.4,17.0,137.0,95.67,73.73
2016,8,2,17,45,279.0,93.0,4.45,17.0,161.0,80.58,55.69
2016,8,2,18,0,523.0,61.0,4.5,17.0,185.0,49.35,37.93
2016,8,2,18,15,440.0,52.0,4.45,16.5,138.5,42.25,31.41
2016,8,2,18,30,357.0,43.0,4.4,16.0,92.0,35.18,24.64
2016,8,2,18,45,225.0,29.5,4.35,15.5,56.0,22.53,11.68
2016,8,2,19,0,93.0,16.0,4.3,15.0,20.0,12.59,0.0
2016,8,2,19,15,46.5,8.0,4.2,15.0,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,2.5,14.0,16.0,10.23,0.0
2016,8,3,5,45,230.0,25.5,2.55,14.5,51.0,20.85,9.18
2016,8,3,6,0,366.0,38.0,2.6,15.0,86.0,31.21,21.18
2016,8,3,6,15,451.0,47.0,2.45,15.0,132.0,38.44,28.21
2016,8,3,6,30,536.0,56.0,2.3,15.0,178.0,45.69,35.01
2016,8,3,6,45,268.0,61.5,2.15,15.5,122.5,55.17,35.9
2016,8,3,7,0,0.0,67.0,2.0,16.0,67.0,51.3,38.1
2016,8,3,7,15,1.0,101.5,1.9,16.5,102.0,77.03,59.59
2016,8,3,7,30,2.0,136.0,1.8,17.0,137.0,103.25,81.05
2016,8,3,7,45,7.5,156.0,1.7,17.5,160.0,120.63,94.72
2016,8,3,8,0,13.0,176.0,1.6,18.0,183.0,138.79,108.9
2016,8,3,8,15,11.5,185.5,1.6,18.0,192.0,146.95,115.23
2016,8,3,8,30,10.0,195.0,1.6,18.0,201.0,154.86,121.31
2016,8,3,8,45,14.5,218.0,1.65,18.5,227.5,176.08,137.71
2016,8,3,9,0,19.0,241.0,1.7,19.0,254.0,197.89,154.38
2016,8,3,9,15,26.5,269.0,1.8,19.0,288.5,233.29,181.88
2016,8,3,9,30,34.0,297.0,1.9,19.0,323.0,263.62,205.16
2016,8,3,9,45,90.0,342.5,2.0,19.5,414.5,342.03,265.33
2016,8,3,10,0,146.0,388.0,2.1,20.0,506.0,436.3,335.7
2016,8,3,10,15,135.0,401.5,2.2,20.0,514.0,446.94,342.77
2016,8,3,10,30,124.0,415.0,2.3,20.0,522.0,456.34,349.32
2016,8,3,10,45,109.5,422.5,2.45,20.0,519.0,443.16,339.38
2016,8,3,11,0,95.0,430.0,2.6,20.0,516.0,441.51,337.91
2016,8,3,11,15,152.5,443.5,2.75,20.0,583.5,518.64,395.98
2016,8,3,11,30,210.0,457.0,2.9,20.0,651.0,582.79,443.58
2016,8,3,11,45,167.5,460.5,3.05,20.0,616.0,552.6,420.64
2016,8,3,12,0,125.0,464.0,3.2,20.0,581.0,520.66,396.71
2016,8,3,12,15,123.5,464.0,3.3,20.0,580.0,519.89,396.46
2016,8,3,12,30,122.0,464.0,3.4,20.0,579.0,518.22,395.43
2016,8,3,12,45,88.5,439.5,3.55,20.0,523.0,451.03,345.62
2016,8,3,13,0,55.0,415.0,3.7,20.0,467.0,399.32,306.74
2016,8,3,13,15,79.0,425.0,3.85,19.5,497.5,426.79,329.1
2016,8,3,13,30,103.0,435.0,4.0,19.0,528.0,452.98,350.21
2016,8,3,13,45,104.0,424.0,4.15,19.0,515.5,440.73,341.41
2016,8,3,14,0,105.0,413.0,4.3,19.0,503.0,427.99,332.39
2016,8,3,14,15,97.5,395.5,4.35,19.0,477.0,402.81,313.58
2016,8,3,14,30,90.0,378.0,4.4,19.0,451.0,377.8,294.82
2016,8,3,14,45,52.5,315.5,4.5,19.0,358.0,294.68,230.61
2016,8,3,15,0,15.0,253.0,4.6,19.0,265.0,207.83,162.33
2016,8,3,15,15,18.0,250.0,4.6,18.5,263.5,206.1,161.74
2016,8,3,15,30,21.0,247.0,4.6,18.0,262.0,203.99,160.69
2016,8,3,15,45,13.0,214.5,4.7,18.0,223.5,172.81,135.97
2016,8,3,16,0,5.0,182.0,4.8,18.0,185.0,142.72,111.97
2016,8,3,16,15,2.5,151.5,4.8,17.5,153.0,117.51,91.92
2016,8,3,16,30,0.0,121.0,4.8,17.0,121.0,92.87,72.07
2016,8,3,16,45,0.0,104.5,4.8,17.0,104.5,80.09,61.68
2016,8,3,17,0,0.0,88.0,4.8,17.0,88.0,67.43,51.29
2016,8,3,17,15,0.0,76.5,4.75,16.5,76.5,58.61,44.11
2016,8,3,17,30,0.0,65.0,4.7,16.0,65.0,49.84,36.85
2016,8,3,17,45,277.0,61.0,4.7,16.0,125.5,58.29,36.99
2016,8,3,18,0,554.0,57.0,4.7,16.0,186.0,46.59,35.65
2016,8,3,18,15,471.5,48.5,4.6,15.5,139.0,39.73,29.3
2016,8,3,18,30,389.0,40.0,4.5,15.0,92.0,32.92,22.73
2016,8,3,18,45,253.0,27.5,4.4,14.5,55.5,22.55,11.32
2016,8,3,19,0,117.0,15.0,4.3,14.0,19.0,11.8,0.0
2016,8,3,19,15,58.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,43.5,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,87.0,12.0,3.5,13.0,15.0,9.44,0.0
2016,8,4,5,45,226.5,25.0,3.55,13.5,49.5,20.46,8.39
2016,8,4,6,0,366.0,38.0,3.6,14.0,84.0,31.25,21.23
2016,8,4,6,15,451.5,47.0,3.55,14.0,130.5,38.47,28.32
2016,8,4,6,30,537.0,56.0,3.5,14.0,177.0,45.73,35.16
2016,8,4,6,45,268.5,56.5,3.45,14.5,117.0,52.34,33.33
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,43.65,31.74
2016,8,4,7,15,0.0,76.0,3.4,15.0,76.0,58.2,44.07
2016,8,4,7,30,0.0,95.0,3.4,15.0,95.0,72.62,56.13
2016,8,4,7,45,0.0,96.0,3.4,15.5,96.0,73.63,56.67
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,74.56,57.13
2016,8,4,8,15,0.0,107.5,3.45,16.0,107.5,82.73,63.72
2016,8,4,8,30,0.0,118.0,3.5,16.0,118.0,90.95,70.32
2016,8,4,8,45,0.0,132.0,3.6,16.5,132.0,101.95,79.0
2016,8,4,9,0,0.0,146.0,3.7,17.0,146.0,113.04,87.67
2016,8,4,9,15,15.0,218.0,3.75,17.0,229.5,178.84,140.82
2016,8,4,9,30,30.0,290.0,3.8,17.0,313.0,255.67,201.74
2016,8,4,9,45,26.0,291.5,3.85,17.0,312.0,256.6,201.93
2016,8,4,10,0,22.0,293.0,3.9,17.0,311.0,247.13,194.13
2016,8,4,10,15,24.0,309.0,3.95,17.0,329.0,262.86,206.3
2016,8,4,10,30,26.0,325.0,4.0,17.0,347.0,290.78,227.88
2016,8,4,10,45,42.0,364.0,4.05,17.0,401.0,338.96,265.3
2016,8,4,11,0,58.0,403.0,4.1,17.0,455.0,388.17,303.06
2016,8,4,11,15,39.0,364.5,4.15,17.0,400.0,340.25,265.65
2016,8,4,11,30,20.0,326.0,4.2,17.0,345.0,277.84,216.91
2016,8,4,11,45,21.0,327.5,4.3,17.0,347.5,280.35,219.03
2016,8,4,12,0,22.0,329.0,4.4,17.0,350.0,282.73,220.92
2016,8,4,12,15,20.5,326.5,4.4,17.0,346.0,279.44,218.29
2016,8,4,12,30,19.0,324.0,4.4,17.0,342.0,275.99,215.58
2016,8,4,12,45,21.5,334.0,4.4,17.0,354.0,286.24,223.68
2016,8,4,13,0,24.0,344.0,4.4,17.0,366.0,310.8,242.85
2016,8,4,13,15,23.0,335.5,4.4,17.0,356.5,287.8,225.04
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,279.21,218.53
2016,8,4,13,45,21.5,317.5,4.4,17.0,336.5,270.14,211.63
2016,8,4,14,0,21.0,308.0,4.4,17.0,326.0,261.01,204.7
2016,8,4,14,15,30.0,321.0,4.4,17.0,345.5,288.87,227.0
2016,8,4,14,30,39.0,334.0,4.4,17.0,365.0,304.36,239.48
2016,8,4,14,45,48.5,329.5,4.4,17.0,366.5,304.31,239.92
2016,8,4,15,0,58.0,325.0,4.4,17.0,368.0,303.29,239.59
2016,8,4,15,15,36.0,277.0,4.45,16.5,304.0,246.31,195.11
2016,8,4,15,30,14.0,229.0,4.5,16.0,240.0,186.05,147.35
2016,8,4,15,45,7.5,197.0,4.55,16.0,202.5,156.45,123.72
2016,8,4,16,0,1.0,165.0,4.6,16.0,165.0,127.81,100.64
2016,8,4,16,15,0.5,137.0,4.6,16.0,137.0,105.62,82.66
2016,8,4,16,30,0.0,109.0,4.6,16.0,109.0,83.74,64.76
2016,8,4,16,45,0.0,101.5,4.65,16.0,101.5,77.82,60.05
2016,8,4,17,0,0.0,94.0,4.7,16.0,94.0,71.92,55.28
2016,8,4,17,15,0.0,81.5,4.65,15.5,81.5,62.31,47.42
2016,8,4,17,30,0.0,69.0,4.6,15.0,69.0,52.78,39.5
2016,8,4,17,45,0.0,56.5,4.6,14.5,56.5,43.28,31.46
2016,8,4,18,0,0.0,44.0,4.6,14.0,44.0,33.64,24.42
2016,8,4,18,15,203.5,40.0,4.5,13.5,66.5,30.09,21.01
2016,8,4,18,30,407.0,36.0,4.4,13.0,89.0,29.76,20.14
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,20.13,9.08
2016,8,4,19,0,140.0,13.0,4.3,13.0,18.0,10.23,0.0
2016,8,4,19,15,70.0,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,8.65,0.0
2016,8,5,5,45,211.5,24.5,3.5,14.0,47.0,20.02,7.42
2016,8,5,6,0,344.0,38.0,3.5,14.0,81.0,31.17,21.1
2016,8,5,6,15,430.0,48.0,3.4,14.0,127.0,39.15,28.89
2016,8,5,6,30,516.0,58.0,3.3,14.0,173.0,47.13,36.39
2016,8,5,6,45,258.0,80.5,3.25,14.5,138.0,69.46,47.84
2016,8,5,7,0,0.0,103.0,3.2,15.0,103.0,76.85,59.93
2016,8,5,7,15,3.0,121.0,3.1,15.0,122.5,91.39,71.97
2016,8,5,7,30,6.0,139.0,3.0,15.0,142.0,106.44,84.28
2016,8,5,7,45,29.0,171.0,2.9,15.0,186.0,139.99,111.2
2016,8,5,8,0,52.0,203.0,2.8,15.0,230.0,175.58,139.77
2016,8,5,8,15,33.0,203.0,2.65,15.0,220.5,172.72,137.57
2016,8,5,8,30,14.0,203.0,2.5,15.0,211.0,163.08,129.62
2016,8,5,8,45,12.0,207.0,2.45,15.5,214.5,166.5,131.86
2016,8,5,9,0,10.0,211.0,2.4,16.0,218.0,169.6,133.78
2016,8,5,9,15,13.5,233.0,2.35,16.0,243.0,190.01,149.88
2016,8,5,9,30,17.0,255.0,2.3,16.0,268.0,210.85,166.16
2016,8,5,9,45,13.0,239.0,2.3,16.5,249.0,196.37,153.98
2016,8,5,10,0,9.0,223.0,2.3,17.0,230.0,181.46,141.6
2016,8,5,10,15,21.5,284.0,2.3,17.0,302.0,240.78,188.4
2016,8,5,10,30,34.0,345.0,2.3,17.0,374.0,314.71,245.43
2016,8,5,10,45,121.0,392.0,2.3,17.5,499.5,441.14,342.08
2016,8,5,11,0,208.0,439.0,2.3,18.0,625.0,558.19,428.2
2016,8,5,11,15,257.5,436.0,2.35,18.0,670.0,616.61,470.54
2016,8,5,11,30,307.0,433.0,2.4,18.0,715.0,661.48,503.3
2016,8,5,11,45,259.5,448.0,2.5,18.5,688.0,638.13,484.58
2016,8,5,12,0,212.0,463.0,2.6,19.0,661.0,597.69,454.19
2016,8,5,12,15,214.5,463.0,2.7,19.0,663.5,600.59,456.93
2016,8,5,12,30,217.0,463.0,2.8,19.0,666.0,602.21,458.51
2016,8,5,12,45,197.5,461.0,2.95,19.0,644.0,581.74,443.84
2016,8,5,13,0,178.0,459.0,3.1,19.0,622.0,560.42,428.55
2016,8,5,13,15,149.5,448.5,3.3,19.0,584.5,523.41,401.63
2016,8,5,13,30,121.0,438.0,3.5,19.0,547.0,486.49,374.48
2016,8,5,13,45,131.5,428.0,3.7,19.0,543.5,481.71,371.99
2016,8,5,14,0,142.0,418.0,3.9,19.0,540.0,475.78,368.44
2016,8,5,14,15,227.5,390.5,4.0,18.5,578.0,509.53,396.85
2016,8,5,14,30,313.0,363.0,4.1,18.0,616.0,548.84,428.74
2016,8,5,14,45,309.5,347.0,4.25,18.0,587.5,518.54,406.24
2016,8,5,15,0,306.0,331.0,4.4,18.0,559.0,487.47,383.21
2016,8,5,15,15,228.5,320.5,4.4,17.5,486.0,406.98,321.52
2016,8,5,15,30,151.0,310.0,4.4,17.0,413.0,342.47,271.43
2016,8,5,15,45,89.0,267.5,4.45,17.0,327.0,259.38,205.87
2016,8,5,16,0,27.0,225.0,4.5,17.0,241.0,191.05,151.45
2016,8,5,16,15,13.5,188.5,4.45,16.5,196.5,150.46,119.16
2016,8,5,16,30,0.0,152.0,4.4,16.0,152.0,116.5,91.96
2016,8,5,16,45,0.0,120.0,4.4,16.0,120.0,91.8,71.72
2016,8,5,17,0,0.0,88.0,4.4,16.0,88.0,67.42,51.5
2016,8,5,17,15,0.0,75.5,4.35,15.5,75.5,57.85,43.66
2016,8,5,17,30,0.0,63.0,4.3,15.0,63.0,48.29,35.69
2016,8,5,17,45,199.5,68.0,4.3,15.0,113.0,60.64,40.89
2016,8,5,18,0,399.0,73.0,4.3,15.0,163.0,54.54,42.8
2016,8,5,18,15,315.0,59.5,4.2,14.5,119.5,44.52,33.57
2016,8,5,18,30,231.0,46.0,4.1,14.0,76.0,34.46,24.01
2016,8,5,18,45,115.5,29.5,4.1,14.0,44.5,22.07,9.74
2016,8,5,19,0,0.0,13.0,4.1,14.0,13.0,10.23,0.0
2016,8,5,19,15,0.0,6.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,7.87,0.0
2016,8,6,5,45,157.5,25.5,3.95,13.5,43.0,19.34,6.24
2016,8,6,6,0,276.0,41.0,4.0,14.0,75.0,31.14,20.99
2016,8,6,6,15,364.0,52.5,3.95,14.0,119.5,40.0,29.6
2016,8,6,6,30,452.0,64.0,3.9,14.0,164.0,51.32,40.08
2016,8,6,6,45,226.0,59.5,3.9,14.5,109.5,53.94,35.12
2016,8,6,7,0,0.0,55.0,3.9,15.0,55.0,42.1,30.42
2016,8,6,7,15,0.0,66.0,3.9,15.0,66.0,50.61,37.62
2016,8,6,7,30,0.0,77.0,3.9,15.0,77.0,59.13,44.73
2016,8,6,7,45,0.0,88.0,3.9,15.5,88.0,67.58,51.6
2016,8,6,8,0,0.0,99.0,3.9,16.0,99.0,76.09,58.43
2016,8,6,8,15,0.0,102.0,3.95,16.0,102.0,78.51,60.24
2016,8,6,8,30,0.0,105.0,4.0,16.0,105.0,80.92,62.04
2016,8,6,8,45,0.0,122.5,4.05,16.0,122.5,94.6,73.14
2016,8,6,9,0,0.0,140.0,4.1,16.0,140.0,108.39,84.26
2016,8,6,9,15,2.0,160.5,4.1,16.0,162.5,125.85,98.32
2016,8,6,9,30,4.0,181.0,4.1,16.0,185.0,143.63,112.55
2016,8,6,9,45,4.5,183.5,4.2,16.5,188.0,146.33,114.3
2016,8,6,10,0,5.0,186.0,4.3,17.0,191.0,149.05,116.1
2016,8,6,10,15,7.0,204.0,4.3,17.0,210.5,165.34,129.04
2016,8,6,10,30,9.0,222.0,4.3,17.0,230.0,181.82,142.06
2016,8,6,10,45,11.0,244.5,4.35,17.5,254.5,202.14,157.79
2016,8,6,11,0,13.0,267.0,4.4,18.0,279.0,222.65,173.53
2016,8,6,11,15,15.0,286.5,4.4,18.0,300.5,240.84,187.67
2016,8,6,11,30,17.0,306.0,4.4,18.0,322.0,259.1,201.84
2016,8,6,11,45,16.5,301.0,4.45,18.0,316.5,254.87,198.44
2016,8,6,12,0,16.0,296.0,4.5,18.0,311.0,250.5,195.02
2016,8,6,12,15,20.0,321.5,4.5,18.0,340.5,275.26,214.39
2016,8,6,12,30,24.0,347.0,4.5,18.0,370.0,315.34,245.45
2016,8,6,12,45,24.5,348.0,4.5,18.0,371.5,316.27,246.13
2016,8,6,13,0,25.0,349.0,4.5,18.0,373.0,316.92,246.73
2016,8,6,13,15,20.5,320.5,4.5,18.0,339.5,273.67,213.27
2016,8,6,13,30,16.0,292.0,4.5,18.0,306.0,245.74,191.6
2016,8,6,13,45,14.5,274.5,4.55,18.0,287.0,229.52,179.09
2016,8,6,14,0,13.0,257.0,4.6,18.0,268.0,213.4,166.58
2016,8,6,14,15,12.5,253.5,4.7,17.5,264.0,209.5,164.05
2016,8,6,14,30,12.0,250.0,4.8,17.0,260.0,205.58,161.49
2016,8,6,14,45,27.5,279.5,4.95,17.0,300.5,248.53,196.27
2016,8,6,15,0,43.0,309.0,5.1,17.0,341.0,281.18,222.63
2016,8,6,15,15,28.5,267.5,5.2,17.0,288.5,234.66,185.82
2016,8,6,15,30,14.0,226.0,5.3,17.0,236.0,183.93,145.35
2016,8,6,15,45,31.5,234.5,5.45,17.0,254.0,203.97,162.02
2016,8,6,16,0,49.0,243.0,5.6,17.0,272.0,215.73,171.72
2016,8,6,16,15,29.0,206.0,5.7,16.5,223.0,174.17,138.58
2016,8,6,16,30,9.0,169.0,5.8,16.0,174.0,132.61,105.22
2016,8,6,16,45,16.0,160.5,5.9,16.0,167.5,126.87,100.56
2016,8,6,17,0,23.0,152.0,6.0,16.0,161.0,120.14,94.86
2016,8,6,17,15,17.5,132.5,6.05,15.5,139.0,102.31,80.43
2016,8,6,17,30,12.0,113.0,6.1,15.0,117.0,85.28,66.56
2016,8,6,17,45,256.0,86.5,6.15,15.0,144.5,76.57,52.78
2016,8,6,18,0,500.0,60.0,6.2,15.0,172.0,48.53,37.45
2016,8,6,18,15,412.0,50.0,6.2,14.5,126.5,40.63,30.1
2016,8,6,18,30,324.0,40.0,6.2,14.0,81.0,32.74,22.42
2016,8,6,18,45,192.0,26.0,6.2,14.0,47.0,19.83,7.35
2016,8,6,19,0,60.0,12.0,6.2,14.0,13.0,9.44,0.0
2016,8,6,19,15,30.0,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,7.87,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,18.45,4.81
2016,8,7,6,0,376.0,35.0,5.4,14.0,80.0,28.91,18.99
2016,8,7,6,15,465.0,43.5,5.3,14.0,126.5,35.84,25.91
2016,8,7,6,30,554.0,52.0,5.2,14.0,173.0,42.85,32.54
2016,8,7,6,45,277.0,70.5,5.15,14.5,131.0,64.88,42.92
2016,8,7,7,0,0.0,89.0,5.1,15.0,89.0,67.07,51.65
2016,8,7,7,15,0.0,106.0,5.0,15.0,106.0,80.18,62.69
2016,8,7,7,30,0.0,123.0,4.9,15.0,123.0,93.44,73.7
2016,8,7,7,45,1.5,140.5,4.8,15.5,141.5,107.64,85.14
2016,8,7,8,0,3.0,158.0,4.7,16.0,160.0,122.14,96.68
2016,8,7,8,15,9.5,182.0,4.6,16.0,188.0,143.92,114.23
2016,8,7,8,30,16.0,206.0,4.5,16.0,216.0,166.61,132.44
2016,8,7,8,45,18.0,223.0,4.45,16.5,234.5,182.37,144.64
2016,8,7,9,0,20.0,240.0,4.4,17.0,253.0,198.38,156.93
2016,8,7,9,15,32.0,273.5,4.3,17.0,296.5,241.82,191.38
2016,8,7,9,30,44.0,307.0,4.2,17.0,340.0,280.24,221.44
2016,8,7,9,45,38.5,313.0,4.15,17.5,343.0,284.58,223.88
2016,8,7,10,0,33.0,319.0,4.1,18.0,346.0,288.31,225.9
2016,8,7,10,15,39.5,342.0,4.05,18.0,375.0,315.21,246.57
2016,8,7,10,30,46.0,365.0,4.0,18.0,404.0,342.55,267.4
2016,8,7,10,45,103.0,402.5,3.95,18.5,493.5,423.69,329.72
2016,8,7,11,0,160.0,440.0,3.9,19.0,583.0,522.15,403.16
2016,8,7,11,15,166.5,448.0,3.85,19.0,599.0,539.23,415.15
2016,8,7,11,30,173.0,456.0,3.8,19.0,615.0,555.62,426.96
2016,8,7,11,45,147.0,458.0,3.8,19.0,594.0,537.57,412.82
2016,8,7,12,0,121.0,460.0,3.8,19.0,573.0,518.14,397.78
2016,8,7,12,15,112.0,457.0,3.8,19.0,561.5,508.04,390.16
2016,8,7,12,30,103.0,454.0,3.8,19.0,550.0,480.95,370.05
2016,8,7,12,45,174.5,450.5,3.85,19.0,611.5,554.96,426.86
2016,8,7,13,0,246.0,447.0,3.9,19.0,673.0,625.57,479.86
2016,8,7,13,15,598.0,273.0,3.95,19.0,809.0,781.25,600.77
2016,8,7,13,30,950.0,99.0,4.0,19.0,945.0,887.19,679.4
2016,8,7,13,45,946.0,98.0,4.1,19.0,922.5,862.51,662.44
2016,8,7,14,0,942.0,97.0,4.2,19.0,900.0,834.42,643.92
2016,8,7,14,15,935.5,95.5,4.3,19.0,870.5,800.71,621.27
2016,8,7,14,30,929.0,94.0,4.4,19.0,841.0,764.03,595.96
2016,8,7,14,45,920.0,93.0,4.5,19.0,804.5,723.32,566.19
2016,8,7,15,0,911.0,92.0,4.6,19.0,768.0,680.21,533.88
2016,8,7,15,15,899.5,90.0,4.6,19.0,726.5,632.51,496.89
2016,8,7,15,30,888.0,88.0,4.6,19.0,685.0,583.1,457.65
2016,8,7,15,45,871.0,86.5,4.65,19.0,638.5,529.89,414.55
2016,8,7,16,0,854.0,85.0,4.7,19.0,592.0,476.03,369.68
2016,8,7,16,15,834.0,82.0,4.65,18.5,542.0,419.35,321.84
2016,8,7,16,30,814.0,79.0,4.6,18.0,492.0,362.15,272.26
2016,8,7,16,45,784.0,76.0,4.55,18.0,439.0,302.64,219.69
2016,8,7,17,0,754.0,73.0,4.5,18.0,386.0,245.19,168.83
2016,8,7,17,15,715.5,68.5,4.45,17.5,333.0,187.35,119.78
2016,8,7,17,30,677.0,64.0,4.4,17.0,280.0,130.12,75.19
2016,8,7,17,45,617.0,58.5,4.35,17.0,228.0,77.74,43.39
2016,8,7,18,0,557.0,53.0,4.3,17.0,176.0,43.63,32.82
2016,8,7,18,15,468.5,44.5,4.2,16.5,129.0,36.65,26.36
2016,8,7,18,30,380.0,36.0,4.1,16.0,82.0,29.74,19.59
2016,8,7,18,45,230.0,23.5,4.1,15.5,47.5,19.28,5.91
2016,8,7,19,0,80.0,11.0,4.1,15.0,13.0,8.65,0.0
2016,8,7,19,15,40.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,3.9,13.0,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,4.0,13.0,11.0,7.08,0.0
2016,8,8,5,45,219.5,21.0,4.15,13.5,43.5,17.18,3.12
2016,8,8,6,0,365.0,33.0,4.3,14.0,76.0,27.23,17.49
2016,8,8,6,15,454.0,41.5,4.2,14.5,121.5,34.19,24.38
2016,8,8,6,30,543.0,50.0,4.1,15.0,167.0,41.21,30.95
2016,8,8,6,45,596.5,56.5,4.0,15.5,217.5,73.06,41.12
2016,8,8,7,0,650.0,63.0,3.9,16.0,268.0,124.13,71.92
2016,8,8,7,15,325.0,86.5,3.8,16.0,189.0,126.86,87.26
2016,8,8,7,30,0.0,110.0,3.7,16.0,110.0,83.84,65.3
2016,8,8,7,45,1.0,133.0,3.65,16.5,133.5,101.91,80.03
2016,8,8,8,0,2.0,156.0,3.6,17.0,157.0,120.34,94.8
2016,8,8,8,15,9.5,181.5,3.55,17.0,187.0,143.65,113.48
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,168.0,132.92
2016,8,8,8,45,30.5,240.0,3.5,17.5,259.5,208.29,164.76
2016,8,8,9,0,44.0,273.0,3.5,18.0,302.0,245.71,193.86
2016,8,8,9,15,55.0,299.0,3.55,18.0,338.0,277.39,218.55
2016,8,8,9,30,66.0,325.0,3.6,18.0,374.0,310.18,243.93
2016,8,8,9,45,83.5,350.5,3.7,18.5,415.0,347.96,272.61
2016,8,8,10,0,101.0,376.0,3.8,19.0,456.0,387.04,301.96
2016,8,8,10,15,112.5,393.5,3.9,19.0,486.5,428.49,333.2
2016,8,8,10,30,124.0,411.0,4.0,19.0,517.0,458.23,355.47
2016,8,8,10,45,181.0,421.0,4.15,19.5,580.0,518.2,400.69
2016,8,8,11,0,238.0,431.0,4.3,20.0,643.0,580.06,446.57
2016,8,8,11,15,297.0,421.5,4.45,20.0,690.5,642.19,493.19
2016,8,8,11,30,356.0,412.0,4.6,20.0,738.0,690.26,529.5
2016,8,8,11,45,645.5,259.0,4.8,20.0,855.0,829.21,637.06
2016,8,8,12,0,935.0,106.0,5.0,20.0,972.0,927.83,709.76
2016,8,8,12,15,935.5,106.0,5.15,20.0,972.5,930.28,711.82
2016,8,8,12,30,936.0,106.0,5.3,20.0,973.0,928.97,711.92
2016,8,8,12,45,935.5,105.0,5.5,20.0,966.0,922.13,708.51
2016,8,8,13,0,935.0,104.0,5.7,20.0,959.0,911.54,702.5
2016,8,8,13,15,932.0,103.5,5.8,19.5,944.0,895.59,693.49
2016,8,8,13,30,929.0,103.0,5.9,19.0,929.0,876.05,681.9
2016,8,8,13,45,926.0,101.5,6.0,19.0,907.0,852.11,665.75
2016,8,8,14,0,923.0,100.0,6.1,19.0,885.0,824.77,647.09
2016,8,8,14,15,916.5,98.5,6.1,19.0,855.5,791.52,623.59
2016,8,8,14,30,910.0,97.0,6.1,19.0,826.0,755.36,597.29
2016,8,8,14,45,901.5,95.0,6.2,19.0,790.5,714.65,566.56
2016,8,8,15,0,893.0,93.0,6.3,19.0,755.0,671.56,533.33
2016,8,8,15,15,881.0,91.5,6.3,18.5,713.5,624.67,497.09
2016,8,8,15,30,869.0,90.0,6.3,18.0,672.0,576.15,458.56
2016,8,8,15,45,853.5,87.5,6.3,18.0,626.0,523.59,414.93
2016,8,8,16,0,838.0,85.0,6.3,18.0,580.0,470.27,369.57
2016,8,8,16,15,817.0,82.0,6.2,17.5,530.5,413.97,321.24
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,357.24,271.37
2016,8,8,16,45,770.5,75.0,6.05,17.0,429.5,299.05,219.16
2016,8,8,17,0,745.0,71.0,6.0,17.0,378.0,242.47,168.31
2016,8,8,17,15,706.5,66.5,5.9,16.5,325.5,185.06,119.08
2016,8,8,17,30,668.0,62.0,5.8,16.0,273.0,131.41,76.98
2016,8,8,17,45,615.0,55.5,5.75,16.0,222.5,76.05,41.93
2016,8,8,18,0,562.0,49.0,5.7,16.0,172.0,40.61,30.26
2016,8,8,18,15,473.0,41.0,5.6,15.5,125.5,33.91,24.03
2016,8,8,18,30,384.0,33.0,5.5,15.0,79.0,27.31,17.5
2016,8,8,18,45,236.0,21.5,5.4,15.0,45.5,17.64,3.71
2016,8,8,19,0,88.0,10.0,5.3,15.0,12.0,7.87,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,3.5,18.0,3.65,13.5,18.5,13.75,0.42
2016,8,9,6,0,7.0,36.0,3.7,14.0,37.0,26.83,17.07
2016,8,9,6,15,20.5,56.0,3.45,14.5,60.0,40.93,30.26
2016,8,9,6,30,34.0,76.0,3.2,15.0,83.0,54.81,42.94
2016,8,9,6,45,41.5,97.0,3.0,15.5,108.5,72.52,54.94
2016,8,9,7,0,49.0,118.0,2.8,16.0,134.0,92.9,71.09
2016,8,9,7,15,55.5,139.5,2.5,16.0,160.0,114.68,88.85
2016,8,9,7,30,62.0,161.0,2.2,16.0,186.0,137.49,107.56
2016,8,9,7,45,72.5,184.5,1.9,16.5,218.0,163.94,128.81
2016,8,9,8,0,83.0,208.0,1.6,17.0,250.0,191.81,150.92
2016,8,9,8,15,102.5,233.0,1.4,17.0,290.0,225.82,177.83
2016,8,9,8,30,122.0,258.0,1.2,17.0,330.0,268.63,211.24
2016,8,9,8,45,488.5,174.5,1.0,17.5,495.5,410.72,319.65
2016,8,9,9,0,855.0,91.0,0.8,18.0,661.0,568.99,435.81
2016,8,9,9,15,867.5,93.0,0.8,18.5,702.5,617.84,470.18
2016,8,9,9,30,880.0,95.0,0.8,19.0,744.0,665.16,503.43
2016,8,9,9,45,891.5,95.5,0.8,19.5,780.0,708.64,533.01
2016,8,9,10,0,903.0,96.0,0.8,20.0,816.0,750.01,560.32
2016,8,9,10,15,544.0,250.5,0.95,20.0,689.5,655.94,491.53
2016,8,9,10,30,185.0,405.0,1.1,20.0,563.0,501.88,378.03
2016,8,9,10,45,185.5,416.0,1.25,20.5,577.5,518.71,391.14
2016,8,9,11,0,186.0,427.0,1.4,21.0,592.0,534.73,402.14
2016,8,9,11,15,179.0,440.5,1.6,21.0,602.0,545.74,410.35
2016,8,9,11,30,172.0,454.0,1.8,21.0,612.0,555.61,417.74
2016,8,9,11,45,554.0,278.0,2.0,21.0,789.5,767.94,576.75
2016,8,9,12,0,936.0,102.0,2.2,21.0,967.0,927.94,688.48
2016,8,9,12,15,936.0,102.0,2.35,21.0,967.0,929.92,689.55
2016,8,9,12,30,936.0,102.0,2.5,21.0,967.0,928.14,689.76
2016,8,9,12,45,932.0,103.0,2.7,21.0,958.5,920.01,686.2
2016,8,9,13,0,928.0,104.0,2.9,21.0,950.0,908.21,680.16
2016,8,9,13,15,925.0,103.5,3.0,21.0,935.0,892.29,670.56
2016,8,9,13,30,922.0,103.0,3.1,21.0,920.0,872.8,658.55
2016,8,9,13,45,581.5,254.5,3.25,21.0,765.5,729.44,555.64
2016,8,9,14,0,241.0,406.0,3.4,21.0,611.0,560.61,428.25
2016,8,9,14,15,198.0,394.5,3.45,21.0,559.5,495.4,380.99
2016,8,9,14,30,155.0,383.0,3.5,21.0,508.0,445.53,343.75
2016,8,9,14,45,153.5,365.0,3.6,21.0,483.5,420.94,325.95
2016,8,9,15,0,152.0,347.0,3.7,21.0,459.0,396.01,307.58
2016,8,9,15,15,220.5,317.5,3.7,20.5,470.0,403.45,314.98
2016,8,9,15,30,289.0,288.0,3.7,20.0,481.0,413.26,323.35
2016,8,9,15,45,267.0,270.0,3.7,20.0,438.5,369.75,289.33
2016,8,9,16,0,245.0,252.0,3.7,20.0,396.0,327.84,256.29
2016,8,9,16,15,300.5,219.0,3.65,19.5,380.5,307.29,239.2
2016,8,9,16,30,356.0,186.0,3.6,19.0,365.0,280.61,215.82
2016,8,9,16,45,531.0,132.5,3.55,19.0,367.0,271.5,201.24
2016,8,9,17,0,706.0,79.0,3.5,19.0,369.0,238.75,164.78
2016,8,9,17,15,665.5,74.0,3.55,18.5,317.0,182.31,117.3
2016,8,9,17,30,625.0,69.0,3.6,18.0,265.0,129.9,76.71
2016,8,9,17,45,559.0,63.0,3.65,17.5,214.0,79.61,45.9
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,46.26,35.08
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,38.29,27.7
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,30.34,19.84
2016,8,9,18,45,154.0,18.5,3.7,16.0,36.0,14.93,0.86
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
