Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,3.05,13.5,34.0,14.11,0.0
2016,8,10,6,0,301.0,35.0,3.1,14.0,68.0,28.66,18.51
2016,8,10,6,15,393.0,45.0,3.0,14.0,112.5,36.65,26.55
2016,8,10,6,30,485.0,55.0,2.9,14.0,157.0,44.65,34.11
2016,8,10,6,45,543.0,62.5,2.8,14.5,206.5,78.02,45.75
2016,8,10,7,0,601.0,70.0,2.7,15.0,256.0,127.64,76.84
2016,8,10,7,15,344.5,116.5,2.55,15.5,227.5,155.47,110.38
2016,8,10,7,30,88.0,163.0,2.4,16.0,199.0,145.46,113.17
2016,8,10,7,45,180.0,181.0,2.25,16.5,267.0,197.24,153.0
2016,8,10,8,0,272.0,199.0,2.1,17.0,335.0,261.49,203.29
2016,8,10,8,15,532.0,148.0,2.05,17.0,447.5,350.87,271.93
2016,8,10,8,30,792.0,97.0,2.0,17.0,560.0,463.02,359.11
2016,8,10,8,45,811.5,99.0,1.95,17.5,606.5,516.77,401.54
2016,8,10,9,0,831.0,101.0,1.9,18.0,653.0,570.28,442.62
2016,8,10,9,15,844.0,103.0,1.9,18.0,694.5,615.38,477.39
2016,8,10,9,30,857.0,105.0,1.9,18.0,736.0,662.13,512.38
2016,8,10,9,45,866.5,107.5,1.95,18.5,771.5,705.24,543.17
2016,8,10,10,0,876.0,110.0,2.0,19.0,807.0,746.16,571.67
2016,8,10,10,15,884.0,111.5,2.1,19.0,837.0,782.62,597.5
2016,8,10,10,30,892.0,113.0,2.2,19.0,867.0,816.37,620.53
2016,8,10,10,45,898.5,113.0,2.3,19.5,890.5,844.65,638.56
2016,8,10,11,0,905.0,113.0,2.4,20.0,914.0,869.79,654.43
2016,8,10,11,15,909.0,114.0,2.45,20.0,929.5,890.45,668.11
2016,8,10,11,30,913.0,115.0,2.5,20.0,945.0,907.63,679.54
2016,8,10,11,45,915.5,114.5,2.65,20.0,953.5,918.6,687.74
2016,8,10,12,0,918.0,114.0,2.8,20.0,962.0,925.94,693.62
2016,8,10,12,15,918.5,114.0,2.9,20.0,962.0,928.28,695.86
2016,8,10,12,30,919.0,114.0,3.0,20.0,962.0,926.93,695.74
2016,8,10,12,45,915.5,115.0,3.15,20.0,954.0,919.27,691.8
2016,8,10,13,0,912.0,116.0,3.3,20.0,946.0,907.99,685.47
2016,8,10,13,15,909.0,115.0,3.45,19.5,930.5,891.77,677.05
2016,8,10,13,30,906.0,114.0,3.6,19.0,915.0,872.06,666.16
2016,8,10,13,45,902.0,112.5,3.75,19.0,892.5,847.66,650.63
2016,8,10,14,0,898.0,111.0,3.9,19.0,870.0,819.99,632.69
2016,8,10,14,15,670.0,209.0,4.0,19.0,764.5,722.95,560.53
2016,8,10,14,30,442.0,307.0,4.1,19.0,659.0,612.76,476.43
2016,8,10,14,45,408.0,305.5,4.2,19.0,619.0,568.29,443.7
2016,8,10,15,0,374.0,304.0,4.3,19.0,579.0,514.86,403.63
2016,8,10,15,15,305.5,300.0,4.25,18.5,516.5,450.92,354.95
2016,8,10,15,30,237.0,296.0,4.2,18.0,454.0,383.02,302.65
2016,8,10,15,45,272.0,267.5,4.2,18.0,436.5,371.25,293.4
2016,8,10,16,0,307.0,239.0,4.2,18.0,419.0,346.75,273.35
2016,8,10,16,15,163.0,209.0,4.1,17.5,304.0,238.16,187.86
2016,8,10,16,30,19.0,179.0,4.0,17.0,189.0,144.14,113.94
2016,8,10,16,45,9.5,137.0,3.95,17.0,142.0,107.58,84.32
2016,8,10,17,0,0.0,95.0,3.9,17.0,95.0,72.67,55.73
2016,8,10,17,15,0.0,81.5,3.8,16.5,81.5,62.26,47.23
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,51.95,38.64
2016,8,10,17,45,257.0,60.0,3.65,16.0,114.0,59.3,37.45
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,42.56,31.96
2016,8,10,18,15,421.5,42.5,3.5,15.5,115.0,34.83,24.76
2016,8,10,18,30,329.0,33.0,3.4,15.0,70.0,27.13,17.09
2016,8,10,18,45,164.5,16.5,3.3,14.5,35.0,13.32,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,17.5,2.0,13.5,31.5,13.39,0.0
2016,8,11,6,0,262.0,35.0,2.2,14.0,63.0,26.74,16.79
2016,8,11,6,15,351.0,47.0,2.25,14.0,106.5,38.05,27.74
2016,8,11,6,30,440.0,59.0,2.3,14.0,150.0,47.47,36.6
2016,8,11,6,45,490.5,69.5,2.4,14.5,198.0,82.14,50.2
2016,8,11,7,0,541.0,80.0,2.5,15.0,246.0,130.34,81.53
2016,8,11,7,15,270.5,91.0,2.45,15.5,174.0,123.85,87.33
2016,8,11,7,30,0.0,102.0,2.4,16.0,102.0,77.93,60.34
2016,8,11,7,45,0.0,112.0,2.35,16.5,112.0,85.84,66.68
2016,8,11,8,0,0.0,122.0,2.3,17.0,122.0,93.78,72.89
2016,8,11,8,15,0.0,139.5,2.25,17.0,139.5,107.55,83.97
2016,8,11,8,30,0.0,157.0,2.2,17.0,157.0,121.45,95.04
2016,8,11,8,45,4.0,180.0,2.2,17.5,182.5,141.87,111.12
2016,8,11,9,0,8.0,203.0,2.2,18.0,208.0,162.87,127.48
2016,8,11,9,15,14.0,233.0,2.2,18.0,243.0,191.26,149.84
2016,8,11,9,30,20.0,263.0,2.2,18.0,278.0,220.44,172.6
2016,8,11,9,45,23.0,282.0,2.2,18.5,300.0,239.24,186.64
2016,8,11,10,0,26.0,301.0,2.2,19.0,322.0,269.63,209.53
2016,8,11,10,15,62.5,351.0,2.2,19.0,403.5,342.85,265.96
2016,8,11,10,30,99.0,401.0,2.2,19.0,485.0,418.96,323.26
2016,8,11,10,45,99.5,412.5,2.25,19.5,499.0,433.32,332.71
2016,8,11,11,0,100.0,424.0,2.3,20.0,513.0,447.3,342.15
2016,8,11,11,15,102.5,433.0,2.35,20.0,525.0,460.29,351.57
2016,8,11,11,30,105.0,442.0,2.4,20.0,537.0,472.84,360.68
2016,8,11,11,45,107.5,443.5,2.45,20.0,541.5,478.02,364.49
2016,8,11,12,0,110.0,445.0,2.5,20.0,546.0,499.5,380.13
2016,8,11,12,15,144.5,452.5,2.55,20.0,585.5,537.37,408.52
2016,8,11,12,30,179.0,460.0,2.6,20.0,625.0,574.28,435.92
2016,8,11,12,45,147.0,452.5,2.7,20.0,587.5,537.66,408.89
2016,8,11,13,0,115.0,445.0,2.8,20.0,550.0,500.64,381.71
2016,8,11,13,15,103.0,433.0,2.85,20.0,525.5,460.77,352.77
2016,8,11,13,30,91.0,421.0,2.9,20.0,501.0,437.11,335.47
2016,8,11,13,45,87.5,408.0,3.0,20.0,483.5,419.56,322.88
2016,8,11,14,0,84.0,395.0,3.1,20.0,466.0,401.84,310.05
2016,8,11,14,15,70.5,371.5,3.15,19.5,429.5,367.1,284.58
2016,8,11,14,30,57.0,348.0,3.2,19.0,393.0,333.14,259.43
2016,8,11,14,45,49.5,325.0,3.25,19.0,363.0,304.71,237.91
2016,8,11,15,0,42.0,302.0,3.3,19.0,333.0,276.9,216.68
2016,8,11,15,15,35.0,276.5,3.3,19.0,301.5,248.0,194.41
2016,8,11,15,30,28.0,251.0,3.3,19.0,270.0,219.92,172.61
2016,8,11,15,45,24.5,231.5,3.35,19.0,247.0,193.25,151.78
2016,8,11,16,0,21.0,212.0,3.4,19.0,224.0,174.35,136.98
2016,8,11,16,15,10.5,176.0,3.4,18.5,182.0,140.18,109.98
2016,8,11,16,30,0.0,140.0,3.4,18.0,140.0,107.6,83.99
2016,8,11,16,45,0.0,128.0,3.4,17.5,128.0,97.99,76.51
2016,8,11,17,0,0.0,116.0,3.4,17.0,116.0,88.4,68.91
2016,8,11,17,15,0.0,99.5,3.35,16.5,99.5,75.52,58.4
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,62.79,47.82
2016,8,11,17,45,239.0,69.0,3.3,16.0,119.0,65.16,42.79
2016,8,11,18,0,478.0,55.0,3.3,16.0,155.0,44.65,33.77
2016,8,11,18,15,386.5,44.0,3.15,15.5,110.0,35.86,25.61
2016,8,11,18,30,295.0,33.0,3.0,15.0,65.0,27.03,16.83
2016,8,11,18,45,147.5,16.5,2.9,15.0,32.5,13.32,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,16.0,1.9,13.5,32.5,12.93,0.0
2016,8,12,6,0,314.0,32.0,2.0,14.0,65.0,26.29,16.29
2016,8,12,6,15,406.5,42.5,1.95,14.0,110.0,34.78,24.86
2016,8,12,6,30,499.0,53.0,1.9,14.0,155.0,43.26,32.86
2016,8,12,6,45,561.5,59.5,1.85,14.5,206.0,79.86,45.64
2016,8,12,7,0,624.0,66.0,1.8,15.0,257.0,130.7,78.04
2016,8,12,7,15,321.0,104.5,1.8,15.0,204.0,144.52,102.51
2016,8,12,7,30,18.0,143.0,1.8,15.0,151.0,112.85,89.11
2016,8,12,7,45,26.5,166.0,1.8,15.5,178.5,137.33,108.9
2016,8,12,8,0,35.0,189.0,1.8,16.0,206.0,161.34,128.01
2016,8,12,8,15,37.5,209.0,1.8,16.5,229.5,181.68,144.01
2016,8,12,8,30,40.0,229.0,1.8,17.0,253.0,202.41,160.11
2016,8,12,8,45,52.5,256.5,1.85,17.5,290.0,234.87,185.31
2016,8,12,9,0,65.0,284.0,1.9,18.0,327.0,268.81,211.32
2016,8,12,9,15,70.5,305.5,1.9,18.0,355.0,294.71,231.08
2016,8,12,9,30,76.0,327.0,1.9,18.0,383.0,321.09,251.05
2016,8,12,9,45,99.5,351.5,1.95,18.5,428.5,362.97,282.51
2016,8,12,10,0,123.0,376.0,2.0,19.0,474.0,419.17,324.08
2016,8,12,10,15,148.5,393.0,2.1,19.0,515.5,459.83,354.38
2016,8,12,10,30,174.0,410.0,2.2,19.0,557.0,501.55,385.31
2016,8,12,10,45,168.5,422.0,2.3,19.5,567.5,514.17,393.38
2016,8,12,11,0,163.0,434.0,2.4,20.0,578.0,525.75,400.81
2016,8,12,11,15,156.5,442.0,2.5,20.0,582.0,531.84,405.03
2016,8,12,11,30,150.0,450.0,2.6,20.0,586.0,536.85,408.53
2016,8,12,11,45,158.0,454.5,2.75,20.0,599.0,550.44,418.83
2016,8,12,12,0,166.0,459.0,2.9,20.0,612.0,563.18,428.5
2016,8,12,12,15,542.0,287.5,2.95,20.0,786.0,775.45,589.76
2016,8,12,12,30,918.0,116.0,3.0,20.0,960.0,933.55,701.72
2016,8,12,12,45,597.0,275.0,3.15,20.0,822.0,810.51,613.48
2016,8,12,13,0,276.0,434.0,3.3,20.0,684.0,648.12,492.27
2016,8,12,13,15,216.0,434.0,3.35,20.0,627.5,575.63,440.12
2016,8,12,13,30,156.0,434.0,3.4,20.0,571.0,519.83,398.55
2016,8,12,13,45,140.0,420.0,3.45,20.0,541.0,489.03,376.14
2016,8,12,14,0,124.0,406.0,3.5,20.0,511.0,458.35,353.54
2016,8,12,14,15,137.5,392.0,3.5,20.0,504.5,450.52,348.5
2016,8,12,14,30,151.0,378.0,3.5,20.0,498.0,441.3,342.26
2016,8,12,14,45,138.5,359.0,3.5,20.0,465.0,408.25,317.5
2016,8,12,15,0,126.0,340.0,3.5,20.0,432.0,375.78,293.05
2016,8,12,15,15,141.0,320.0,3.45,19.5,417.5,359.95,282.01
2016,8,12,15,30,156.0,300.0,3.4,19.0,403.0,342.51,269.35
2016,8,12,15,45,128.0,276.0,3.4,19.0,356.5,297.89,234.53
2016,8,12,16,0,100.0,252.0,3.4,19.0,310.0,249.04,196.15
2016,8,12,16,15,87.5,227.5,3.3,19.0,275.0,217.04,170.76
2016,8,12,16,30,75.0,203.0,3.2,19.0,240.0,186.53,146.33
2016,8,12,16,45,56.0,177.0,3.15,19.0,203.0,154.54,120.74
2016,8,12,17,0,37.0,151.0,3.1,19.0,166.0,125.08,97.22
2016,8,12,17,15,31.0,130.5,3.05,18.5,141.5,104.63,80.77
2016,8,12,17,30,25.0,110.0,3.0,18.0,117.0,85.14,65.03
2016,8,12,17,45,264.5,81.0,2.95,18.0,136.0,75.59,50.3
2016,8,12,18,0,504.0,52.0,2.9,18.0,155.0,42.55,31.62
2016,8,12,18,15,408.5,42.0,2.85,17.5,109.5,34.43,24.1
2016,8,12,18,30,313.0,32.0,2.8,17.0,64.0,26.33,15.87
2016,8,12,18,45,156.5,16.0,2.8,16.5,32.0,12.96,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,13.5,31.0,12.92,0.0
2016,8,13,6,0,291.0,32.0,2.4,14.0,62.0,26.22,16.08
2016,8,13,6,15,385.0,42.5,2.35,14.5,106.0,34.67,24.67
2016,8,13,6,30,479.0,53.0,2.3,15.0,150.0,43.12,32.57
2016,8,13,6,45,542.0,60.0,2.25,15.5,200.0,80.71,46.22
2016,8,13,7,0,605.0,67.0,2.2,16.0,250.0,131.04,78.76
2016,8,13,7,15,312.5,105.0,2.15,16.5,201.0,144.53,102.42
2016,8,13,7,30,20.0,143.0,2.1,17.0,152.0,113.48,88.92
2016,8,13,7,45,19.0,159.5,2.1,17.5,168.5,127.74,100.47
2016,8,13,8,0,18.0,176.0,2.1,18.0,185.0,141.91,111.67
2016,8,13,8,15,24.0,198.5,2.0,18.0,211.5,163.59,128.9
2016,8,13,8,30,30.0,221.0,1.9,18.0,238.0,191.63,151.06
2016,8,13,8,45,38.5,246.0,1.85,18.5,270.5,219.41,172.45
2016,8,13,9,0,47.0,271.0,1.8,19.0,303.0,248.25,194.37
2016,8,13,9,15,61.5,298.5,1.85,19.0,342.5,283.88,221.82
2016,8,13,9,30,76.0,326.0,1.9,19.0,382.0,320.95,250.1
2016,8,13,9,45,55.5,322.5,2.0,19.5,364.5,307.85,238.93
2016,8,13,10,0,35.0,319.0,2.1,20.0,347.0,292.85,226.43
2016,8,13,10,15,62.0,357.0,2.2,20.0,409.0,349.16,269.65
2016,8,13,10,30,89.0,395.0,2.3,20.0,471.0,407.45,313.51
2016,8,13,10,45,78.0,399.5,2.45,20.5,467.0,405.77,311.09
2016,8,13,11,0,67.0,404.0,2.6,21.0,463.0,403.18,308.28
2016,8,13,11,15,62.5,406.5,2.7,21.0,462.0,403.57,308.41
2016,8,13,11,30,58.0,409.0,2.8,21.0,461.0,403.42,308.16
2016,8,13,11,45,63.5,418.5,2.95,21.0,476.5,418.04,319.25
2016,8,13,12,0,69.0,428.0,3.1,21.0,492.0,432.34,330.07
2016,8,13,12,15,96.5,441.0,3.25,21.0,530.0,469.13,358.15
2016,8,13,12,30,124.0,454.0,3.4,21.0,568.0,522.48,397.95
2016,8,13,12,45,95.5,436.0,3.55,21.0,523.0,462.41,353.4
2016,8,13,13,0,67.0,418.0,3.7,21.0,478.0,419.49,321.35
2016,8,13,13,15,79.0,418.0,3.8,21.0,488.0,428.21,328.65
2016,8,13,13,30,91.0,418.0,3.9,21.0,498.0,436.07,335.15
2016,8,13,13,45,196.0,402.0,4.05,21.0,568.5,519.92,400.54
2016,8,13,14,0,301.0,386.0,4.2,21.0,639.0,596.24,458.95
2016,8,13,14,15,307.0,367.0,4.25,21.0,617.0,572.43,441.76
2016,8,13,14,30,313.0,348.0,4.3,21.0,595.0,547.12,423.73
2016,8,13,14,45,242.0,343.0,4.35,21.0,529.0,479.06,372.22
2016,8,13,15,0,171.0,338.0,4.4,21.0,463.0,404.37,315.23
2016,8,13,15,15,170.5,318.0,4.4,20.5,436.5,377.13,295.4
2016,8,13,15,30,170.0,298.0,4.4,20.0,410.0,349.56,274.8
2016,8,13,15,45,180.5,275.0,4.4,20.0,386.0,324.91,255.64
2016,8,13,16,0,191.0,252.0,4.4,20.0,362.0,298.98,235.0
2016,8,13,16,15,145.5,228.5,4.4,19.5,308.5,248.24,195.09
2016,8,13,16,30,100.0,205.0,4.4,19.0,255.0,197.4,154.94
2016,8,13,16,45,58.5,172.5,4.4,19.0,201.0,152.11,118.9
2016,8,13,17,0,17.0,140.0,4.4,19.0,147.0,110.43,86.0
2016,8,13,17,15,11.5,121.0,4.4,18.5,125.5,93.29,72.27
2016,8,13,17,30,6.0,102.0,4.4,18.0,104.0,76.95,59.03
2016,8,13,17,45,3.0,82.0,4.4,18.0,83.0,60.96,45.65
2016,8,13,18,0,0.0,62.0,4.4,18.0,62.0,45.82,34.43
2016,8,13,18,15,0.0,43.5,4.3,17.5,43.5,32.52,22.39
2016,8,13,18,30,0.0,25.0,4.2,17.0,25.0,19.09,9.75
2016,8,13,18,45,0.0,12.5,4.1,16.5,12.5,9.52,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,31.0,12.55,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,62.0,25.48,15.3
2016,8,14,6,15,401.0,41.0,2.6,14.5,106.5,33.59,23.68
2016,8,14,6,30,497.0,51.0,2.6,15.0,151.0,41.72,31.31
2016,8,14,6,45,558.0,58.0,2.6,15.5,201.0,81.78,46.1
2016,8,14,7,0,619.0,65.0,2.6,16.0,251.0,133.03,79.73
2016,8,14,7,15,309.5,83.0,2.6,16.0,176.0,127.89,89.06
2016,8,14,7,30,0.0,101.0,2.6,16.0,101.0,77.24,59.79
2016,8,14,7,45,0.0,123.5,2.65,16.5,123.5,94.69,74.1
2016,8,14,8,0,0.0,146.0,2.7,17.0,146.0,112.38,88.32
2016,8,14,8,15,2.0,160.5,2.7,17.5,162.0,124.88,98.05
2016,8,14,8,30,4.0,175.0,2.7,18.0,178.0,137.67,107.94
2016,8,14,8,45,8.0,195.0,2.7,18.5,200.5,156.15,122.33
2016,8,14,9,0,12.0,215.0,2.7,19.0,223.0,175.15,136.99
2016,8,14,9,15,21.0,248.5,2.65,19.0,263.5,208.69,163.36
2016,8,14,9,30,30.0,282.0,2.6,19.0,304.0,253.34,198.1
2016,8,14,9,45,29.0,293.0,2.6,19.5,315.5,264.3,205.74
2016,8,14,10,0,28.0,304.0,2.6,20.0,327.0,275.13,213.32
2016,8,14,10,15,35.5,329.5,2.6,20.0,359.5,305.13,236.16
2016,8,14,10,30,43.0,355.0,2.6,20.0,392.0,335.72,259.19
2016,8,14,10,45,44.0,366.0,2.6,20.0,404.5,348.38,268.4
2016,8,14,11,0,45.0,377.0,2.6,20.0,417.0,360.9,277.56
2016,8,14,11,15,89.0,411.5,2.6,20.0,491.5,431.83,331.47
2016,8,14,11,30,133.0,446.0,2.6,20.0,566.0,520.91,397.22
2016,8,14,11,45,118.0,446.5,2.65,20.5,553.5,510.26,387.82
2016,8,14,12,0,103.0,447.0,2.7,21.0,541.0,481.15,365.71
2016,8,14,12,15,127.0,451.5,2.75,21.0,568.0,524.55,398.04
2016,8,14,12,30,151.0,456.0,2.8,21.0,595.0,549.67,416.74
2016,8,14,12,45,131.0,448.5,2.9,21.0,568.0,523.53,397.56
2016,8,14,13,0,111.0,441.0,3.0,21.0,541.0,480.05,365.96
2016,8,14,13,15,139.5,436.5,3.1,21.0,560.0,514.6,392.51
2016,8,14,13,30,168.0,432.0,3.2,21.0,579.0,530.56,405.19
2016,8,14,13,45,160.5,419.5,3.35,21.0,557.5,507.67,388.84
2016,8,14,14,0,153.0,407.0,3.5,21.0,536.0,484.42,372.26
2016,8,14,14,15,212.0,384.5,3.6,20.5,555.5,503.03,388.81
2016,8,14,14,30,271.0,362.0,3.7,20.0,575.0,530.09,411.11
2016,8,14,14,45,248.5,348.0,3.85,20.0,536.5,489.19,380.65
2016,8,14,15,0,226.0,334.0,4.0,20.0,498.0,437.98,342.37
2016,8,14,15,15,218.0,314.0,4.1,19.5,464.5,403.74,317.19
2016,8,14,15,30,210.0,294.0,4.2,19.0,431.0,369.72,291.62
2016,8,14,15,45,165.5,272.5,4.3,19.0,376.0,315.83,249.43
2016,8,14,16,0,121.0,251.0,4.4,19.0,321.0,266.16,210.26
2016,8,14,16,15,90.5,223.5,4.4,18.5,273.5,215.93,170.63
2016,8,14,16,30,60.0,196.0,4.4,18.0,226.0,176.35,139.28
2016,8,14,16,45,43.5,170.0,4.45,18.0,190.5,145.93,114.78
2016,8,14,17,0,27.0,144.0,4.5,18.0,155.0,117.8,92.12
2016,8,14,17,15,21.0,124.0,4.45,17.5,132.0,97.24,75.45
2016,8,14,17,30,15.0,104.0,4.4,17.0,109.0,79.44,60.96
2016,8,14,17,45,226.5,80.0,4.35,17.0,125.5,72.99,49.24
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,45.31,34.09
2016,8,14,18,15,339.0,44.0,4.15,16.5,98.5,35.76,25.22
2016,8,14,18,30,240.0,32.0,4.0,16.0,55.0,24.42,13.78
2016,8,14,18,45,120.0,16.0,3.85,15.5,27.5,12.22,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.7,12.5,31.5,12.18,0.0
2016,8,15,6,0,330.0,30.0,2.8,13.0,63.0,24.78,14.6
2016,8,15,6,15,430.0,39.5,2.7,13.5,108.5,32.58,22.87
2016,8,15,6,30,530.0,49.0,2.6,14.0,154.0,40.45,30.3
2016,8,15,6,45,265.0,56.0,2.55,14.5,108.5,60.67,37.47
2016,8,15,7,0,0.0,63.0,2.5,15.0,63.0,48.22,35.64
2016,8,15,7,15,0.0,76.0,2.45,15.0,76.0,58.16,44.08
2016,8,15,7,30,0.0,89.0,2.4,15.0,89.0,68.19,52.46
2016,8,15,7,45,0.0,106.0,2.4,15.5,106.0,81.36,63.25
2016,8,15,8,0,0.0,123.0,2.4,16.0,123.0,94.68,73.98
2016,8,15,8,15,0.5,143.5,2.4,16.0,144.0,111.06,87.26
2016,8,15,8,30,1.0,164.0,2.4,16.0,165.0,127.67,100.6
2016,8,15,8,45,12.0,202.5,2.4,16.5,211.0,164.37,129.94
2016,8,15,9,0,23.0,241.0,2.4,17.0,257.0,202.62,160.08
2016,8,15,9,15,22.0,251.5,2.4,17.0,267.0,211.99,167.11
2016,8,15,9,30,21.0,262.0,2.4,17.0,277.0,221.22,174.06
2016,8,15,9,45,34.5,299.0,2.45,17.5,325.5,273.87,214.94
2016,8,15,10,0,48.0,336.0,2.5,18.0,374.0,318.55,248.84
2016,8,15,10,15,53.5,354.5,2.55,18.0,399.0,341.82,266.33
2016,8,15,10,30,59.0,373.0,2.6,18.0,424.0,365.34,284.02
2016,8,15,10,45,72.0,393.5,2.7,18.5,456.5,397.07,307.51
2016,8,15,11,0,85.0,414.0,2.8,19.0,489.0,429.25,331.07
2016,8,15,11,15,74.0,413.5,2.9,19.0,479.5,421.55,324.83
2016,8,15,11,30,63.0,413.0,3.0,19.0,470.0,413.05,318.18
2016,8,15,11,45,64.0,417.5,3.1,19.0,476.0,419.17,322.85
2016,8,15,12,0,65.0,422.0,3.2,19.0,482.0,424.89,327.18
2016,8,15,12,15,94.0,436.5,3.3,19.0,522.5,464.59,357.71
2016,8,15,12,30,123.0,451.0,3.4,19.0,563.0,521.26,400.23
2016,8,15,12,45,148.5,449.0,3.5,19.0,583.0,540.79,415.35
2016,8,15,13,0,174.0,447.0,3.6,19.0,603.0,558.95,429.62
2016,8,15,13,15,139.5,434.0,3.65,19.0,558.0,513.51,395.55
2016,8,15,13,30,105.0,421.0,3.7,19.0,513.0,452.4,349.86
2016,8,15,13,45,101.0,408.0,3.75,19.0,494.5,433.98,336.55
2016,8,15,14,0,97.0,395.0,3.8,19.0,476.0,415.35,322.85
2016,8,15,14,15,79.0,370.5,3.8,19.0,435.5,375.53,292.62
2016,8,15,14,30,61.0,346.0,3.8,19.0,395.0,336.77,263.01
2016,8,15,14,45,68.5,334.0,3.85,19.0,386.0,328.08,256.98
2016,8,15,15,0,76.0,322.0,3.9,19.0,377.0,318.62,250.19
2016,8,15,15,15,59.5,293.0,3.8,18.5,334.5,278.91,219.73
2016,8,15,15,30,43.0,264.0,3.7,18.0,292.0,240.88,190.31
2016,8,15,15,45,46.0,247.5,3.65,18.0,275.5,225.28,178.28
2016,8,15,16,0,49.0,231.0,3.6,18.0,259.0,209.35,165.78
2016,8,15,16,15,40.5,207.0,3.5,17.5,229.0,182.26,144.45
2016,8,15,16,30,32.0,183.0,3.4,17.0,199.0,156.32,123.86
2016,8,15,16,45,18.0,156.0,3.35,17.0,165.0,124.92,98.51
2016,8,15,17,0,4.0,129.0,3.3,17.0,131.0,99.21,77.81
2016,8,15,17,15,2.0,110.5,3.15,16.5,111.5,83.99,65.44
2016,8,15,17,30,0.0,92.0,3.0,16.0,92.0,69.16,53.18
2016,8,15,17,45,265.0,69.5,2.95,16.0,120.5,68.53,44.42
2016,8,15,18,0,530.0,47.0,2.9,16.0,149.0,38.93,28.62
2016,8,15,18,15,427.5,37.5,2.8,15.5,103.5,31.01,21.18
2016,8,15,18,30,325.0,28.0,2.7,15.0,58.0,23.17,12.46
2016,8,15,18,45,162.5,14.0,2.65,14.5,29.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,136.5,15.5,2.3,12.5,28.5,12.57,0.0
2016,8,16,6,0,273.0,31.0,2.4,13.0,57.0,25.43,14.91
2016,8,16,6,15,371.5,42.0,2.35,13.5,101.5,34.3,24.33
2016,8,16,6,30,470.0,53.0,2.3,14.0,146.0,43.15,32.67
2016,8,16,6,45,531.5,61.5,2.3,14.5,196.0,86.24,49.91
2016,8,16,7,0,593.0,70.0,2.3,15.0,246.0,137.66,84.83
2016,8,16,7,15,296.5,82.0,2.3,15.0,170.0,126.92,89.27
2016,8,16,7,30,0.0,94.0,2.3,15.0,94.0,71.99,55.61
2016,8,16,7,45,0.0,119.5,2.3,15.5,119.5,91.72,71.93
2016,8,16,8,0,0.0,145.0,2.3,16.0,145.0,111.75,88.14
2016,8,16,8,15,9.5,175.5,2.35,16.0,181.0,140.01,110.99
2016,8,16,8,30,19.0,206.0,2.4,16.0,217.0,169.64,134.78
2016,8,16,8,45,25.5,230.0,2.45,16.5,246.5,193.75,153.64
2016,8,16,9,0,32.0,254.0,2.5,17.0,276.0,226.82,179.44
2016,8,16,9,15,29.0,264.0,2.5,17.5,284.5,235.95,185.85
2016,8,16,9,30,26.0,274.0,2.5,18.0,293.0,234.68,184.09
2016,8,16,9,45,25.0,283.5,2.55,18.5,302.5,243.21,190.11
2016,8,16,10,0,24.0,293.0,2.6,19.0,312.0,251.6,195.97
2016,8,16,10,15,22.0,294.5,2.6,19.0,312.5,252.4,196.24
2016,8,16,10,30,20.0,296.0,2.6,19.0,313.0,252.97,196.39
2016,8,16,10,45,23.0,315.0,2.65,19.0,335.0,272.2,211.14
2016,8,16,11,0,26.0,334.0,2.7,19.0,357.0,307.24,237.86
2016,8,16,11,15,34.5,359.5,2.7,19.0,390.5,338.72,261.75
2016,8,16,11,30,43.0,385.0,2.7,19.0,424.0,370.48,285.67
2016,8,16,11,45,50.5,399.5,2.75,19.5,445.5,391.33,300.79
2016,8,16,12,0,58.0,414.0,2.8,20.0,467.0,412.01,315.73
2016,8,16,12,15,60.5,416.0,2.8,20.0,471.5,416.31,318.89
2016,8,16,12,30,63.0,418.0,2.8,20.0,476.0,420.16,321.83
2016,8,16,12,45,61.5,413.0,2.85,20.0,469.0,413.51,317.0
2016,8,16,13,0,60.0,408.0,2.9,20.0,462.0,406.48,311.95
2016,8,16,13,15,61.0,401.5,2.9,20.0,456.0,399.9,307.29
2016,8,16,13,30,62.0,395.0,2.9,20.0,450.0,392.95,302.37
2016,8,16,13,45,71.5,390.5,2.95,20.0,452.0,394.49,304.16
2016,8,16,14,0,81.0,386.0,3.0,20.0,454.0,395.21,305.31
2016,8,16,14,15,72.5,366.5,3.05,20.0,425.5,367.66,284.73
2016,8,16,14,30,64.0,347.0,3.1,20.0,397.0,340.51,264.41
2016,8,16,14,45,54.5,323.0,3.15,20.0,364.5,309.22,240.76
2016,8,16,15,0,45.0,299.0,3.2,20.0,332.0,278.74,217.52
2016,8,16,15,15,46.0,282.5,3.3,19.5,314.0,262.08,205.45
2016,8,16,15,30,47.0,266.0,3.4,19.0,296.0,245.3,193.09
2016,8,16,15,45,42.0,244.0,3.5,19.0,269.5,220.67,173.92
2016,8,16,16,0,37.0,222.0,3.6,19.0,243.0,196.68,155.09
2016,8,16,16,15,20.0,187.0,3.6,18.5,198.5,153.32,120.73
2016,8,16,16,30,3.0,152.0,3.6,18.0,154.0,118.22,92.79
2016,8,16,16,45,1.5,128.0,3.6,18.0,129.0,98.64,76.95
2016,8,16,17,0,0.0,104.0,3.6,18.0,104.0,79.5,61.29
2016,8,16,17,15,0.0,88.0,3.55,17.5,88.0,67.06,51.1
2016,8,16,17,30,0.0,72.0,3.5,17.0,72.0,54.76,40.83
2016,8,16,17,45,202.0,64.5,3.5,16.5,102.5,61.18,39.97
2016,8,16,18,0,404.0,57.0,3.5,16.0,133.0,46.01,34.78
2016,8,16,18,15,305.0,43.5,3.4,15.5,90.5,33.14,22.93
2016,8,16,18,30,206.0,30.0,3.3,15.0,48.0,22.81,11.65
2016,8,16,18,45,103.0,15.0,3.25,15.0,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,11.82,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,23.57,13.02
2016,8,17,6,15,303.0,44.0,2.55,15.0,92.0,33.51,23.44
2016,8,17,6,30,397.0,57.0,2.5,15.0,134.0,46.27,35.25
2016,8,17,6,45,462.0,66.5,2.5,15.5,182.0,87.03,52.29
2016,8,17,7,0,527.0,76.0,2.5,16.0,230.0,135.7,85.72
2016,8,17,7,15,266.5,103.5,2.4,16.0,181.5,136.19,97.98
2016,8,17,7,30,6.0,131.0,2.3,16.0,133.0,101.5,79.89
2016,8,17,7,45,3.0,133.0,2.25,16.5,134.0,103.07,80.98
2016,8,17,8,0,0.0,135.0,2.2,17.0,135.0,104.06,81.44
2016,8,17,8,15,0.5,150.0,2.1,17.0,150.5,116.27,91.19
2016,8,17,8,30,1.0,165.0,2.0,17.0,166.0,128.62,100.95
2016,8,17,8,45,9.0,196.0,1.95,17.5,202.0,157.89,124.14
2016,8,17,9,0,17.0,227.0,1.9,18.0,238.0,188.27,147.87
2016,8,17,9,15,22.5,251.5,1.9,18.5,267.0,212.8,166.66
2016,8,17,9,30,28.0,276.0,1.9,19.0,296.0,248.27,193.74
2016,8,17,9,45,22.5,273.0,1.95,19.5,290.0,233.01,181.02
2016,8,17,10,0,17.0,270.0,2.0,20.0,284.0,227.53,176.09
2016,8,17,10,15,33.5,316.0,2.05,20.0,344.0,293.3,226.87
2016,8,17,10,30,50.0,362.0,2.1,20.0,404.0,349.66,269.43
2016,8,17,10,45,52.0,374.5,2.15,20.0,419.0,364.78,280.38
2016,8,17,11,0,54.0,387.0,2.2,20.0,434.0,379.8,291.41
2016,8,17,11,15,101.5,416.0,2.25,20.0,506.5,449.61,344.29
2016,8,17,11,30,149.0,445.0,2.3,20.0,579.0,538.06,409.31
2016,8,17,11,45,175.5,448.0,2.35,20.5,607.0,566.92,429.46
2016,8,17,12,0,202.0,451.0,2.4,21.0,635.0,595.16,449.37
2016,8,17,12,15,182.5,452.0,2.45,21.0,618.0,578.95,437.28
2016,8,17,12,30,163.0,453.0,2.5,21.0,601.0,561.65,424.67
2016,8,17,12,45,113.0,431.0,2.6,21.0,533.5,494.92,375.78
2016,8,17,13,0,63.0,409.0,2.7,21.0,466.0,410.83,313.45
2016,8,17,13,15,66.5,404.5,2.8,20.5,463.5,408.21,312.94
2016,8,17,13,30,70.0,400.0,2.9,20.0,461.0,405.1,311.7
2016,8,17,13,45,123.5,401.5,3.0,20.0,505.0,464.2,357.54
2016,8,17,14,0,177.0,403.0,3.1,20.0,549.0,503.47,388.07
2016,8,17,14,15,147.5,385.5,3.25,20.0,504.5,457.64,353.89
2016,8,17,14,30,118.0,368.0,3.4,20.0,460.0,413.17,320.68
2016,8,17,14,45,160.0,350.0,3.55,20.0,468.0,420.18,327.59
2016,8,17,15,0,202.0,332.0,3.7,20.0,476.0,423.49,331.24
2016,8,17,15,15,122.0,296.0,3.7,19.5,381.5,331.76,260.64
2016,8,17,15,30,42.0,260.0,3.7,19.0,287.0,237.79,187.13
2016,8,17,15,45,52.0,247.0,3.75,19.0,278.0,228.84,180.61
2016,8,17,16,0,62.0,234.0,3.8,19.0,269.0,218.77,172.81
2016,8,17,16,15,36.5,198.0,3.75,18.5,218.0,173.93,137.34
2016,8,17,16,30,11.0,162.0,3.7,18.0,167.0,128.96,101.49
2016,8,17,16,45,5.5,141.0,3.65,17.5,143.5,109.86,86.31
2016,8,17,17,0,0.0,120.0,3.6,17.0,120.0,91.58,71.64
2016,8,17,17,15,0.0,101.0,3.5,16.5,101.0,76.68,59.41
2016,8,17,17,30,0.0,82.0,3.4,16.0,82.0,61.99,47.11
2016,8,17,17,45,186.0,69.5,3.35,16.0,104.0,63.98,42.82
2016,8,17,18,0,372.0,57.0,3.3,16.0,126.0,43.24,32.31
2016,8,17,18,15,273.5,43.0,3.2,15.5,85.0,32.59,22.37
2016,8,17,18,30,175.0,29.0,3.1,15.0,44.0,21.96,10.34
2016,8,17,18,45,87.5,14.5,3.05,15.0,22.0,11.41,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,15.5,2.0,13.5,24.0,12.2,0.0
2016,8,18,6,0,183.0,31.0,2.1,14.0,48.0,23.46,12.72
2016,8,18,6,15,278.5,45.0,2.15,14.5,89.5,34.06,23.93
2016,8,18,6,30,374.0,59.0,2.2,15.0,131.0,46.35,35.29
2016,8,18,6,45,438.5,69.5,2.25,15.5,178.5,89.3,54.62
2016,8,18,7,0,503.0,80.0,2.3,16.0,226.0,137.52,88.21
2016,8,18,7,15,272.0,113.5,2.3,16.0,195.0,146.08,106.01
2016,8,18,7,30,41.0,147.0,2.3,16.0,164.0,125.02,98.26
2016,8,18,7,45,60.0,173.0,2.35,16.5,200.5,155.3,122.68
2016,8,18,8,0,79.0,199.0,2.4,17.0,237.0,188.12,148.96
2016,8,18,8,15,84.5,222.0,2.4,17.0,266.5,215.06,170.71
2016,8,18,8,30,90.0,245.0,2.4,17.0,296.0,242.69,192.75
2016,8,18,8,45,91.5,266.5,2.4,17.5,322.0,267.53,211.89
2016,8,18,9,0,93.0,288.0,2.4,18.0,348.0,292.49,230.79
2016,8,18,9,15,95.5,308.5,2.4,18.0,374.0,317.29,249.75
2016,8,18,9,30,98.0,329.0,2.4,18.0,400.0,342.21,268.59
2016,8,18,9,45,76.0,334.0,2.4,18.5,390.5,335.96,262.45
2016,8,18,10,0,54.0,339.0,2.4,19.0,381.0,327.73,254.84
2016,8,18,10,15,143.0,368.5,2.45,19.0,485.5,441.07,342.28
2016,8,18,10,30,232.0,398.0,2.5,19.0,590.0,545.92,420.71
2016,8,18,10,45,132.0,373.0,2.6,19.5,483.0,447.21,344.64
2016,8,18,11,0,32.0,348.0,2.7,20.0,376.0,326.12,250.9
2016,8,18,11,15,40.0,370.0,2.75,20.0,406.0,354.35,272.75
2016,8,18,11,30,48.0,392.0,2.8,20.0,436.0,382.76,294.09
2016,8,18,11,45,50.5,394.0,2.9,20.0,439.5,387.73,297.81
2016,8,18,12,0,53.0,396.0,3.0,20.0,443.0,392.38,301.42
2016,8,18,12,15,80.5,419.5,3.0,20.0,492.5,439.32,337.13
2016,8,18,12,30,108.0,443.0,3.0,20.0,542.0,485.87,372.0
2016,8,18,12,45,92.5,431.5,3.05,20.0,515.0,460.17,352.62
2016,8,18,13,0,77.0,420.0,3.1,20.0,488.0,434.26,333.32
2016,8,18,13,15,92.0,419.0,3.15,20.0,499.5,444.69,341.9
2016,8,18,13,30,107.0,418.0,3.2,20.0,511.0,454.12,349.59
2016,8,18,13,45,91.0,399.0,3.25,20.0,476.5,420.04,324.12
2016,8,18,14,0,75.0,380.0,3.3,20.0,442.0,386.49,299.01
2016,8,18,14,15,86.0,370.5,3.35,19.5,439.5,383.19,297.89
2016,8,18,14,30,97.0,361.0,3.4,19.0,437.0,378.87,295.84
2016,8,18,14,45,124.5,346.5,3.5,19.0,439.0,393.08,307.7
2016,8,18,15,0,152.0,332.0,3.6,19.0,441.0,391.32,307.21
2016,8,18,15,15,101.5,299.0,3.6,18.5,370.0,311.8,245.93
2016,8,18,15,30,51.0,266.0,3.6,18.0,299.0,248.53,196.5
2016,8,18,15,45,45.0,243.0,3.6,18.0,270.5,222.23,175.98
2016,8,18,16,0,39.0,220.0,3.6,18.0,242.0,196.68,155.79
2016,8,18,16,15,22.5,187.5,3.55,17.5,200.0,155.07,122.67
2016,8,18,16,30,6.0,155.0,3.5,17.0,158.0,121.81,96.1
2016,8,18,16,45,3.0,137.0,3.45,17.0,138.5,106.1,83.45
2016,8,18,17,0,0.0,119.0,3.4,17.0,119.0,90.87,71.06
2016,8,18,17,15,0.0,99.5,3.3,16.5,99.5,75.59,58.49
2016,8,18,17,30,0.0,80.0,3.2,16.0,80.0,60.53,45.87
2016,8,18,17,45,0.0,61.5,3.15,15.5,61.5,46.45,33.85
2016,8,18,18,0,0.0,43.0,3.1,15.0,43.0,32.71,23.17
2016,8,18,18,15,0.0,28.0,3.0,15.0,28.0,21.38,12.72
2016,8,18,18,30,0.0,13.0,2.9,15.0,13.0,9.88,1.14
2016,8,18,18,45,0.0,6.5,2.85,15.0,6.5,5.11,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.0,2.7,14.5,15.5,9.44,0.0
2016,8,19,6,0,77.0,24.0,2.9,15.0,31.0,18.28,8.34
2016,8,19,6,15,134.5,46.0,2.95,15.0,67.5,34.1,23.85
2016,8,19,6,30,192.0,68.0,3.0,15.0,104.0,51.28,39.57
2016,8,19,6,45,242.5,88.0,3.05,15.5,148.0,85.27,57.92
2016,8,19,7,0,293.0,108.0,3.1,16.0,192.0,125.83,87.75
2016,8,19,7,15,146.5,92.5,2.95,16.0,134.5,105.58,77.66
2016,8,19,7,30,0.0,77.0,2.8,16.0,77.0,59.09,44.56
2016,8,19,7,45,0.0,89.0,2.7,16.5,89.0,68.38,52.18
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,77.75,59.69
2016,8,19,8,15,0.0,115.0,2.5,17.0,115.0,88.75,68.59
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,99.84,77.49
2016,8,19,8,45,1.5,154.5,2.3,17.5,156.0,120.95,94.32
2016,8,19,9,0,3.0,180.0,2.2,18.0,183.0,142.46,111.23
2016,8,19,9,15,5.0,191.5,2.15,18.0,195.5,153.31,119.65
2016,8,19,9,30,7.0,203.0,2.1,18.0,208.0,164.38,128.24
2016,8,19,9,45,7.5,207.0,2.05,18.5,212.5,168.45,130.95
2016,8,19,10,0,8.0,211.0,2.0,19.0,217.0,172.55,133.7
2016,8,19,10,15,11.5,241.0,2.0,19.0,250.5,200.4,155.46
2016,8,19,10,30,15.0,271.0,2.0,19.0,284.0,228.72,177.34
2016,8,19,10,45,22.5,307.0,2.05,19.5,327.0,265.88,205.59
2016,8,19,11,0,30.0,343.0,2.1,20.0,370.0,320.45,246.6
2016,8,19,11,15,53.0,381.0,2.15,20.0,428.5,376.56,289.03
2016,8,19,11,30,76.0,419.0,2.2,20.0,487.0,433.59,331.53
2016,8,19,11,45,71.0,418.5,2.25,20.0,483.0,429.77,328.27
2016,8,19,12,0,66.0,418.0,2.3,20.0,479.0,425.42,324.97
2016,8,19,12,15,75.5,424.5,2.35,20.0,493.5,440.33,336.34
2016,8,19,12,30,85.0,431.0,2.4,20.0,508.0,454.75,347.27
2016,8,19,12,45,73.5,418.5,2.45,20.0,484.5,431.84,330.22
2016,8,19,13,0,62.0,406.0,2.5,20.0,461.0,408.74,313.13
2016,8,19,13,15,63.5,396.5,2.55,20.0,452.5,399.76,306.9
2016,8,19,13,30,65.0,387.0,2.6,20.0,444.0,390.42,300.34
2016,8,19,13,45,87.5,390.0,2.7,20.0,464.0,409.7,315.84
2016,8,19,14,0,110.0,393.0,2.8,20.0,484.0,427.43,330.0
2016,8,19,14,15,92.5,371.0,2.8,19.5,446.0,389.47,302.01
2016,8,19,14,30,75.0,349.0,2.8,19.0,408.0,352.49,274.62
2016,8,19,14,45,72.5,331.0,2.85,19.0,385.5,330.83,258.56
2016,8,19,15,0,70.0,313.0,2.9,19.0,363.0,309.26,242.37
2016,8,19,15,15,80.5,297.5,2.9,19.0,351.5,298.08,234.28
2016,8,19,15,30,91.0,282.0,2.9,19.0,340.0,285.8,225.13
2016,8,19,15,45,99.5,261.5,2.9,19.0,321.0,267.03,210.66
2016,8,19,16,0,108.0,241.0,2.9,19.0,302.0,247.33,195.17
2016,8,19,16,15,74.0,211.0,2.95,18.5,251.0,200.99,158.69
2016,8,19,16,30,40.0,181.0,3.0,18.0,200.0,158.74,125.29
2016,8,19,16,45,34.0,159.5,3.1,18.0,174.0,136.1,107.0
2016,8,19,17,0,28.0,138.0,3.2,18.0,148.0,114.38,89.28
2016,8,19,17,15,18.0,116.5,3.2,17.5,123.0,91.5,70.78
2016,8,19,17,30,8.0,95.0,3.2,17.0,98.0,72.27,55.19
2016,8,19,17,45,4.0,73.0,3.25,16.5,74.5,54.64,40.44
2016,8,19,18,0,0.0,51.0,3.3,16.0,51.0,38.05,27.68
2016,8,19,18,15,0.0,32.0,3.25,16.0,32.0,24.3,15.06
2016,8,19,18,30,0.0,13.0,3.2,16.0,13.0,9.88,0.56
2016,8,19,18,45,0.0,6.5,3.2,16.0,6.5,5.11,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
