Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,2.1,14.5,14.0,8.65,0.0
2016,8,20,6,0,66.0,22.0,2.2,15.0,28.0,16.81,6.93
2016,8,20,6,15,118.0,44.5,2.2,15.0,63.5,32.98,22.84
2016,8,20,6,30,170.0,67.0,2.2,15.0,99.0,50.97,36.14
2016,8,20,6,45,219.0,88.5,2.2,15.5,143.0,84.69,58.08
2016,8,20,7,0,268.0,110.0,2.2,16.0,187.0,124.92,88.01
2016,8,20,7,15,134.0,105.0,2.15,16.0,143.5,111.25,82.91
2016,8,20,7,30,0.0,100.0,2.1,16.0,100.0,76.64,59.33
2016,8,20,7,45,0.0,119.5,2.1,16.5,119.5,91.92,71.84
2016,8,20,8,0,0.0,139.0,2.1,17.0,139.0,107.37,84.23
2016,8,20,8,15,0.0,146.5,2.05,17.0,146.5,113.51,88.97
2016,8,20,8,30,0.0,154.0,2.0,17.0,154.0,119.65,93.68
2016,8,20,8,45,3.0,173.5,2.0,17.5,176.0,137.01,107.32
2016,8,20,9,0,6.0,193.0,2.0,18.0,198.0,154.81,121.15
2016,8,20,9,15,7.0,203.0,2.0,18.0,208.5,164.02,128.21
2016,8,20,9,30,8.0,213.0,2.0,18.0,219.0,173.34,135.36
2016,8,20,9,45,11.0,232.0,2.05,18.5,240.5,191.58,149.33
2016,8,20,10,0,14.0,251.0,2.1,19.0,262.0,210.16,163.41
2016,8,20,10,15,18.0,276.0,2.15,19.0,291.0,234.82,182.48
2016,8,20,10,30,22.0,301.0,2.2,19.0,320.0,259.88,201.69
2016,8,20,10,45,21.5,307.5,2.25,19.5,326.5,265.75,205.54
2016,8,20,11,0,21.0,314.0,2.3,20.0,333.0,271.51,209.38
2016,8,20,11,15,26.0,335.5,2.4,20.0,359.0,311.77,240.09
2016,8,20,11,30,31.0,357.0,2.5,20.0,385.0,336.72,258.9
2016,8,20,11,45,32.0,361.5,2.65,20.0,390.5,342.41,263.2
2016,8,20,12,0,33.0,366.0,2.8,20.0,396.0,347.86,267.42
2016,8,20,12,15,48.0,389.5,2.85,20.0,433.0,383.42,294.61
2016,8,20,12,30,63.0,413.0,2.9,20.0,470.0,418.76,321.33
2016,8,20,12,45,101.0,425.5,3.0,20.0,515.5,464.11,356.2
2016,8,20,13,0,139.0,438.0,3.1,20.0,561.0,526.05,402.7
2016,8,20,13,15,91.5,403.5,3.1,20.0,484.0,431.62,331.93
2016,8,20,13,30,44.0,369.0,3.1,20.0,407.0,356.56,274.88
2016,8,20,13,45,47.5,362.5,3.15,20.0,402.5,351.82,271.98
2016,8,20,14,0,51.0,356.0,3.2,20.0,398.0,346.69,268.54
2016,8,20,14,15,60.0,350.0,3.2,19.5,397.5,345.87,269.01
2016,8,20,14,30,69.0,344.0,3.2,19.0,397.0,344.22,268.83
2016,8,20,14,45,62.0,323.0,3.2,19.0,369.0,316.93,248.06
2016,8,20,15,0,55.0,302.0,3.2,19.0,341.0,290.16,227.64
2016,8,20,15,15,42.5,272.5,3.2,19.0,301.5,253.19,198.98
2016,8,20,15,30,30.0,243.0,3.2,19.0,262.0,217.63,171.2
2016,8,20,15,45,25.0,221.5,3.2,19.0,237.0,187.27,147.36
2016,8,20,16,0,20.0,200.0,3.2,19.0,212.0,165.86,130.49
2016,8,20,16,15,18.5,182.5,3.25,18.5,192.5,149.75,117.99
2016,8,20,16,30,17.0,165.0,3.3,18.0,173.0,133.86,105.49
2016,8,20,16,45,8.5,138.5,3.35,18.0,142.5,109.1,85.48
2016,8,20,17,0,0.0,112.0,3.4,18.0,112.0,85.66,66.46
2016,8,20,17,15,0.0,93.0,3.4,17.5,93.0,70.8,54.25
2016,8,20,17,30,0.0,74.0,3.4,17.0,74.0,56.16,41.98
2016,8,20,17,45,122.5,67.0,3.4,16.5,88.0,58.84,40.18
2016,8,20,18,0,245.0,60.0,3.4,16.0,102.0,44.35,33.12
2016,8,20,18,15,169.5,40.5,3.3,15.5,65.0,30.24,20.02
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,15.87,3.15
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,8.26,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.5,17.0,10.23,0.0
2016,8,21,6,0,102.0,26.0,3.0,15.0,34.0,19.7,8.67
2016,8,21,6,15,173.5,45.5,3.0,15.0,72.0,33.91,23.57
2016,8,21,6,30,245.0,65.0,3.0,15.0,110.0,51.9,35.82
2016,8,21,6,45,304.5,81.0,3.05,15.0,155.0,88.58,58.09
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,132.66,90.63
2016,8,21,7,15,182.0,104.0,3.05,15.0,155.5,123.44,91.6
2016,8,21,7,30,0.0,111.0,3.0,15.0,111.0,85.07,66.7
2016,8,21,7,45,0.0,124.5,2.95,15.5,124.5,95.84,75.44
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,106.66,84.03
2016,8,21,8,15,4.5,161.5,2.85,16.0,164.0,127.44,100.87
2016,8,21,8,30,9.0,185.0,2.8,16.0,190.0,148.92,118.15
2016,8,21,8,45,19.5,216.0,2.75,16.5,228.5,180.43,143.19
2016,8,21,9,0,30.0,247.0,2.7,17.0,267.0,222.05,175.96
2016,8,21,9,15,35.0,269.0,2.7,17.0,293.5,246.56,195.01
2016,8,21,9,30,40.0,291.0,2.7,17.0,320.0,271.64,214.4
2016,8,21,9,45,48.5,315.0,2.7,17.5,351.5,301.54,237.03
2016,8,21,10,0,57.0,339.0,2.7,18.0,383.0,332.19,259.93
2016,8,21,10,15,75.5,363.5,2.75,18.0,424.5,371.82,290.27
2016,8,21,10,30,94.0,388.0,2.8,18.0,466.0,412.57,321.15
2016,8,21,10,45,107.0,403.5,2.85,18.5,494.5,441.16,341.91
2016,8,21,11,0,120.0,419.0,2.9,19.0,523.0,487.12,375.25
2016,8,21,11,15,114.0,425.5,2.95,19.0,525.5,491.28,377.77
2016,8,21,11,30,108.0,432.0,3.0,19.0,528.0,476.43,366.63
2016,8,21,11,45,117.5,438.0,3.1,19.0,543.0,510.64,392.12
2016,8,21,12,0,127.0,444.0,3.2,19.0,558.0,526.06,403.67
2016,8,21,12,15,138.5,445.0,3.3,19.0,569.5,537.84,412.77
2016,8,21,12,30,150.0,446.0,3.4,19.0,581.0,548.69,421.25
2016,8,21,12,45,131.0,438.5,3.5,19.0,556.0,522.89,402.07
2016,8,21,13,0,112.0,431.0,3.6,19.0,531.0,496.6,382.58
2016,8,21,13,15,118.0,424.0,3.65,19.0,527.5,492.56,380.22
2016,8,21,13,30,124.0,417.0,3.7,19.0,524.0,487.64,377.11
2016,8,21,13,45,120.5,404.0,3.8,19.0,505.5,468.31,363.12
2016,8,21,14,0,117.0,391.0,3.9,19.0,487.0,448.6,348.82
2016,8,21,14,15,85.0,360.5,3.9,19.0,429.0,375.64,293.29
2016,8,21,14,30,53.0,330.0,3.9,19.0,371.0,320.33,250.62
2016,8,21,14,45,62.5,320.5,3.95,19.0,366.5,315.68,247.79
2016,8,21,15,0,72.0,311.0,4.0,19.0,362.0,310.09,244.03
2016,8,21,15,15,70.0,292.0,4.0,18.5,339.0,287.93,227.48
2016,8,21,15,30,68.0,273.0,4.0,18.0,316.0,265.91,210.86
2016,8,21,15,45,85.5,255.0,4.05,18.0,305.0,255.21,202.81
2016,8,21,16,0,103.0,237.0,4.1,18.0,294.0,242.66,192.89
2016,8,21,16,15,183.0,209.5,4.1,17.5,298.5,253.37,201.1
2016,8,21,16,30,263.0,182.0,4.1,17.0,303.0,253.35,199.19
2016,8,21,16,45,131.5,134.5,4.15,17.0,195.0,151.31,117.52
2016,8,21,17,0,0.0,87.0,4.2,17.0,87.0,66.68,50.8
2016,8,21,17,15,0.0,72.0,4.15,16.5,72.0,55.09,41.22
2016,8,21,17,30,0.0,57.0,4.1,16.0,57.0,43.64,31.54
2016,8,21,17,45,131.5,57.0,4.1,16.0,79.0,52.39,34.48
2016,8,21,18,0,263.0,57.0,4.1,16.0,101.0,42.4,31.36
2016,8,21,18,15,181.0,39.0,4.0,15.5,64.0,29.23,19.0
2016,8,21,18,30,99.0,21.0,3.9,15.0,27.0,15.88,1.45
2016,8,21,18,45,49.5,10.5,3.8,15.0,13.5,8.26,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,14.0,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,7.59,0.0
2016,8,22,6,15,0.0,21.5,3.4,14.0,21.5,16.37,8.49
2016,8,22,6,30,0.0,33.0,3.3,14.0,33.0,25.19,15.71
2016,8,22,6,45,0.0,47.0,3.25,14.5,47.0,35.96,25.1
2016,8,22,7,0,0.0,61.0,3.2,15.0,61.0,46.69,34.31
2016,8,22,7,15,0.0,75.5,3.1,15.5,75.5,57.81,43.71
2016,8,22,7,30,0.0,90.0,3.0,16.0,90.0,69.05,53.02
2016,8,22,7,45,0.0,118.0,2.95,16.5,118.0,90.86,71.02
2016,8,22,8,0,0.0,146.0,2.9,17.0,146.0,113.02,88.98
2016,8,22,8,15,0.0,153.5,2.8,17.0,153.5,119.21,93.74
2016,8,22,8,30,0.0,161.0,2.7,17.0,161.0,125.38,98.47
2016,8,22,8,45,1.5,171.0,2.65,17.5,172.0,134.38,105.29
2016,8,22,9,0,3.0,181.0,2.6,18.0,183.0,143.56,112.22
2016,8,22,9,15,9.5,212.0,2.6,18.0,219.0,173.25,135.87
2016,8,22,9,30,16.0,243.0,2.6,18.0,255.0,203.84,159.97
2016,8,22,9,45,31.5,285.5,2.65,18.5,310.0,263.59,206.55
2016,8,22,10,0,47.0,328.0,2.7,19.0,365.0,315.38,246.02
2016,8,22,10,15,48.0,341.5,2.75,19.0,380.5,330.77,257.35
2016,8,22,10,30,49.0,355.0,2.8,19.0,396.0,346.11,268.74
2016,8,22,10,45,90.5,387.5,2.9,19.0,465.0,413.31,320.48
2016,8,22,11,0,132.0,420.0,3.0,19.0,534.0,499.77,385.35
2016,8,22,11,15,120.0,425.0,3.1,19.0,530.0,497.41,382.79
2016,8,22,11,30,108.0,430.0,3.2,19.0,526.0,475.62,366.47
2016,8,22,11,45,158.5,436.5,3.3,19.5,578.5,547.86,420.41
2016,8,22,12,0,209.0,443.0,3.4,20.0,631.0,601.6,459.76
2016,8,22,12,15,230.0,439.0,3.5,20.0,645.5,617.53,471.84
2016,8,22,12,30,251.0,435.0,3.6,20.0,660.0,650.36,496.04
2016,8,22,12,45,209.0,435.5,3.7,20.0,622.0,592.19,453.38
2016,8,22,13,0,167.0,436.0,3.8,20.0,584.0,551.82,423.43
2016,8,22,13,15,137.0,423.5,3.9,19.5,543.5,510.02,393.26
2016,8,22,13,30,107.0,411.0,4.0,19.0,503.0,451.4,350.15
2016,8,22,13,45,90.0,391.5,4.1,19.0,467.5,415.71,323.44
2016,8,22,14,0,73.0,372.0,4.2,19.0,432.0,380.63,296.87
2016,8,22,14,15,73.0,357.5,4.25,19.0,415.5,364.27,284.89
2016,8,22,14,30,73.0,343.0,4.3,19.0,399.0,347.71,272.64
2016,8,22,14,45,60.5,318.0,4.4,19.0,362.5,312.65,245.73
2016,8,22,15,0,48.0,293.0,4.5,19.0,326.0,278.65,219.44
2016,8,22,15,15,37.0,264.0,4.5,18.5,288.5,243.28,192.19
2016,8,22,15,30,26.0,235.0,4.5,18.0,251.0,200.88,158.95
2016,8,22,15,45,15.0,202.5,4.55,18.0,211.5,166.93,131.86
2016,8,22,16,0,4.0,170.0,4.6,18.0,172.0,134.45,105.74
2016,8,22,16,15,2.0,142.0,4.5,17.5,143.0,110.91,86.91
2016,8,22,16,30,0.0,114.0,4.4,17.0,114.0,87.9,68.27
2016,8,22,16,45,0.0,106.0,4.3,17.0,106.0,81.5,63.14
2016,8,22,17,0,0.0,98.0,4.2,17.0,98.0,75.09,57.92
2016,8,22,17,15,158.5,97.0,4.05,16.5,139.0,109.88,80.58
2016,8,22,17,30,317.0,96.0,3.9,16.0,180.0,118.54,80.66
2016,8,22,17,45,263.5,77.5,3.75,16.0,136.5,75.76,49.72
2016,8,22,18,0,210.0,59.0,3.6,16.0,93.0,43.45,32.2
2016,8,22,18,15,139.0,38.5,3.45,15.5,57.5,28.73,18.4
2016,8,22,18,30,68.0,18.0,3.3,15.0,22.0,13.78,0.0
2016,8,22,18,45,34.0,9.0,3.15,15.0,11.0,7.08,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,13.0,2.8,14.5,18.0,10.23,0.0
2016,8,23,6,0,140.0,26.0,2.9,15.0,36.0,19.66,7.57
2016,8,23,6,15,229.5,42.0,2.85,15.0,75.5,31.63,21.48
2016,8,23,6,30,319.0,58.0,2.8,15.0,115.0,50.85,32.82
2016,8,23,6,45,384.5,70.0,2.75,15.5,161.5,89.94,55.55
2016,8,23,7,0,450.0,82.0,2.7,16.0,208.0,137.0,90.05
2016,8,23,7,15,225.0,86.0,2.55,16.0,149.0,119.91,86.66
2016,8,23,7,30,0.0,90.0,2.4,16.0,90.0,69.07,52.99
2016,8,23,7,45,0.0,106.0,2.3,16.5,106.0,81.59,63.27
2016,8,23,8,0,0.0,122.0,2.2,17.0,122.0,94.24,73.42
2016,8,23,8,15,0.0,138.5,2.15,17.0,138.5,107.39,84.01
2016,8,23,8,30,0.0,155.0,2.1,17.0,155.0,120.67,94.59
2016,8,23,8,45,3.0,173.0,2.05,17.5,175.0,136.91,107.31
2016,8,23,9,0,6.0,191.0,2.0,18.0,195.0,153.57,120.23
2016,8,23,9,15,9.0,210.0,2.0,18.0,216.5,171.45,134.26
2016,8,23,9,30,12.0,229.0,2.0,18.0,238.0,189.71,148.5
2016,8,23,9,45,19.0,260.5,2.05,18.5,275.0,221.66,173.21
2016,8,23,10,0,26.0,292.0,2.1,19.0,312.0,267.6,208.38
2016,8,23,10,15,33.5,317.5,2.1,19.0,344.5,298.11,231.55
2016,8,23,10,30,41.0,343.0,2.1,19.0,377.0,329.23,255.04
2016,8,23,10,45,42.5,351.5,2.15,19.5,388.0,340.04,262.44
2016,8,23,11,0,44.0,360.0,2.2,20.0,399.0,350.74,269.83
2016,8,23,11,15,151.0,392.5,2.25,20.0,525.5,495.88,380.31
2016,8,23,11,30,258.0,425.0,2.3,20.0,652.0,644.2,488.22
2016,8,23,11,45,238.0,432.5,2.35,20.0,643.5,618.15,468.45
2016,8,23,12,0,218.0,440.0,2.4,20.0,635.0,608.57,461.34
2016,8,23,12,15,275.0,425.5,2.45,20.0,671.0,666.3,503.9
2016,8,23,12,30,332.0,411.0,2.5,20.0,707.0,703.91,531.73
2016,8,23,12,45,344.5,396.0,2.55,20.5,700.5,698.16,527.3
2016,8,23,13,0,357.0,381.0,2.6,21.0,694.0,690.43,521.83
2016,8,23,13,15,245.5,398.0,2.65,20.5,611.5,600.92,456.96
2016,8,23,13,30,134.0,415.0,2.7,20.0,529.0,496.74,380.26
2016,8,23,13,45,145.5,403.5,2.8,20.0,524.0,491.12,377.59
2016,8,23,14,0,157.0,392.0,2.9,20.0,519.0,484.27,373.46
2016,8,23,14,15,127.0,372.0,2.95,20.0,472.5,435.74,337.21
2016,8,23,14,30,97.0,352.0,3.0,20.0,426.0,374.67,291.29
2016,8,23,14,45,91.5,332.0,3.15,20.0,399.0,348.04,271.67
2016,8,23,15,0,86.0,312.0,3.3,20.0,372.0,321.7,251.92
2016,8,23,15,15,73.5,287.5,3.4,19.5,336.5,287.37,226.02
2016,8,23,15,30,61.0,263.0,3.5,19.0,301.0,254.24,200.72
2016,8,23,15,45,49.0,237.0,3.65,19.0,266.0,221.42,175.0
2016,8,23,16,0,37.0,211.0,3.8,19.0,231.0,190.05,150.18
2016,8,23,16,15,18.5,175.5,3.85,18.5,185.5,144.65,114.0
2016,8,23,16,30,0.0,140.0,3.9,18.0,140.0,108.31,84.88
2016,8,23,16,45,0.0,127.5,4.0,17.5,127.5,98.2,76.94
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,88.09,68.83
2016,8,23,17,15,207.5,98.0,4.05,16.5,152.0,120.33,87.24
2016,8,23,17,30,415.0,81.0,4.0,16.0,189.0,120.16,77.69
2016,8,23,17,45,347.5,67.0,4.0,16.0,143.5,74.95,46.2
2016,8,23,18,0,280.0,53.0,4.0,16.0,98.0,39.72,28.89
2016,8,23,18,15,189.5,35.5,3.85,15.5,61.0,26.76,16.54
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,13.67,0.0
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.0,12.5,2.4,13.5,19.0,9.83,0.0
2016,8,24,6,0,174.0,25.0,2.5,14.0,38.0,19.04,6.51
2016,8,24,6,15,273.0,39.5,2.5,14.0,79.0,30.08,20.19
2016,8,24,6,30,372.0,54.0,2.5,14.0,120.0,50.71,31.38
2016,8,24,6,45,441.5,65.0,2.5,14.5,168.5,95.62,58.03
2016,8,24,7,0,511.0,76.0,2.5,15.0,217.0,146.62,95.72
2016,8,24,7,15,255.5,72.5,2.45,15.0,143.0,119.98,85.91
2016,8,24,7,30,0.0,69.0,2.4,15.0,69.0,52.93,39.54
2016,8,24,7,45,0.0,91.0,2.35,15.5,91.0,69.98,53.78
2016,8,24,8,0,0.0,113.0,2.3,16.0,113.0,87.23,67.9
2016,8,24,8,15,32.5,172.0,2.3,16.0,190.0,153.89,122.55
2016,8,24,8,30,65.0,231.0,2.3,16.0,267.0,222.58,177.9
2016,8,24,8,45,121.5,258.5,2.3,16.5,333.0,291.36,232.21
2016,8,24,9,0,178.0,286.0,2.3,17.0,399.0,357.39,283.47
2016,8,24,9,15,103.0,278.5,2.35,17.0,345.0,300.67,238.16
2016,8,24,9,30,28.0,271.0,2.4,17.0,291.0,247.4,194.89
2016,8,24,9,45,66.5,314.5,2.45,17.5,365.0,316.31,248.94
2016,8,24,10,0,105.0,358.0,2.5,18.0,439.0,388.73,304.13
2016,8,24,10,15,203.5,366.0,2.55,18.0,529.5,494.67,385.43
2016,8,24,10,30,302.0,374.0,2.6,18.0,620.0,607.47,469.43
2016,8,24,10,45,414.5,343.0,2.7,18.5,691.0,699.73,536.69
2016,8,24,11,0,527.0,312.0,2.8,19.0,762.0,782.19,595.91
2016,8,24,11,15,435.0,358.0,2.9,19.0,734.0,752.32,572.18
2016,8,24,11,30,343.0,404.0,3.0,19.0,706.0,703.44,535.82
2016,8,24,11,45,228.0,420.0,3.1,19.0,621.5,598.78,458.76
2016,8,24,12,0,113.0,436.0,3.2,19.0,537.0,509.5,390.9
2016,8,24,12,15,191.5,431.5,3.3,19.0,602.5,577.98,444.11
2016,8,24,12,30,270.0,427.0,3.4,19.0,668.0,663.83,508.0
2016,8,24,12,45,178.5,421.5,3.5,19.5,580.5,554.0,425.35
2016,8,24,13,0,87.0,416.0,3.6,20.0,493.0,444.85,342.31
2016,8,24,13,15,105.5,414.0,3.7,19.5,505.0,457.52,353.78
2016,8,24,13,30,124.0,412.0,3.8,19.0,517.0,486.44,376.8
2016,8,24,13,45,74.0,357.5,3.9,19.0,420.5,372.28,290.0
2016,8,24,14,0,24.0,303.0,4.0,19.0,324.0,264.12,205.94
2016,8,24,14,15,30.5,305.0,4.1,19.0,330.0,284.39,222.47
2016,8,24,14,30,37.0,307.0,4.2,19.0,336.0,289.35,226.83
2016,8,24,14,45,45.5,300.5,4.3,19.0,333.5,287.44,225.96
2016,8,24,15,0,54.0,294.0,4.4,19.0,331.0,284.7,224.43
2016,8,24,15,15,45.0,269.0,4.4,18.5,298.5,253.67,200.6
2016,8,24,15,30,36.0,244.0,4.4,18.0,266.0,223.63,177.35
2016,8,24,15,45,24.0,214.0,4.45,18.0,228.5,181.49,143.73
2016,8,24,16,0,12.0,184.0,4.5,18.0,191.0,149.81,118.33
2016,8,24,16,15,6.5,163.0,4.5,17.5,167.0,129.69,102.4
2016,8,24,16,30,1.0,142.0,4.5,17.0,143.0,110.34,86.96
2016,8,24,16,45,0.5,124.0,4.5,17.0,124.5,95.71,75.03
2016,8,24,17,0,0.0,106.0,4.5,17.0,106.0,81.27,63.12
2016,8,24,17,15,226.5,91.0,4.45,16.5,149.0,118.79,85.21
2016,8,24,17,30,453.0,76.0,4.4,16.0,192.0,121.69,77.29
2016,8,24,17,45,379.0,63.5,4.35,16.0,145.0,74.82,44.93
2016,8,24,18,0,305.0,51.0,4.3,16.0,98.0,38.48,27.74
2016,8,24,18,15,203.5,34.5,4.2,15.5,60.5,26.09,15.71
2016,8,24,18,30,102.0,18.0,4.1,15.0,23.0,13.67,0.0
2016,8,24,18,45,51.0,9.0,4.05,15.0,11.5,7.08,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,13.5,19.0,9.44,0.0
2016,8,25,6,0,203.0,24.0,3.0,14.0,38.0,19.63,6.02
2016,8,25,6,15,308.0,36.5,2.95,14.5,79.0,29.77,19.79
2016,8,25,6,30,413.0,49.0,2.9,15.0,120.0,51.81,30.74
2016,8,25,6,45,486.5,57.0,2.85,15.5,169.0,94.96,55.18
2016,8,25,7,0,560.0,65.0,2.8,16.0,218.0,147.05,93.61
2016,8,25,7,15,280.0,52.5,2.75,16.0,129.0,109.24,75.76
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,30.55,20.41
2016,8,25,7,45,0.0,58.5,2.65,16.5,58.5,44.81,32.4
2016,8,25,8,0,0.0,77.0,2.6,17.0,77.0,59.14,44.23
2016,8,25,8,15,0.0,83.5,2.6,17.0,83.5,64.21,48.29
2016,8,25,8,30,0.0,90.0,2.6,17.0,90.0,69.29,52.34
2016,8,25,8,45,0.0,107.0,2.6,17.5,107.0,82.68,63.11
2016,8,25,9,0,0.0,124.0,2.6,18.0,124.0,96.2,73.84
2016,8,25,9,15,0.0,131.5,2.65,18.0,131.5,102.24,78.55
2016,8,25,9,30,0.0,139.0,2.7,18.0,139.0,108.32,83.28
2016,8,25,9,45,1.5,155.0,2.75,18.0,156.5,122.38,94.5
2016,8,25,10,0,3.0,171.0,2.8,18.0,174.0,136.66,105.83
2016,8,25,10,15,4.5,180.0,2.85,18.0,184.0,145.41,112.7
2016,8,25,10,30,6.0,189.0,2.9,18.0,194.0,154.27,119.67
2016,8,25,10,45,6.5,193.5,2.95,18.5,199.5,158.67,122.8
2016,8,25,11,0,7.0,198.0,3.0,19.0,205.0,163.07,125.95
2016,8,25,11,15,10.5,235.5,3.0,19.0,245.5,197.55,153.12
2016,8,25,11,30,14.0,273.0,3.0,19.0,286.0,232.53,180.38
2016,8,25,11,45,14.5,275.0,3.0,19.0,288.5,234.9,182.08
2016,8,25,12,0,15.0,277.0,3.0,19.0,291.0,237.19,183.83
2016,8,25,12,15,23.5,317.5,3.0,19.0,338.5,297.27,230.44
2016,8,25,12,30,32.0,358.0,3.0,19.0,386.0,342.52,265.0
2016,8,25,12,45,36.5,364.5,3.05,19.0,396.5,352.26,272.49
2016,8,25,13,0,41.0,371.0,3.1,19.0,407.0,361.66,279.89
2016,8,25,13,15,35.5,352.5,3.15,19.0,383.5,338.42,262.28
2016,8,25,13,30,30.0,334.0,3.2,19.0,360.0,315.3,244.79
2016,8,25,13,45,47.0,347.5,3.3,19.0,386.0,340.88,265.29
2016,8,25,14,0,64.0,361.0,3.4,19.0,412.0,365.4,284.74
2016,8,25,14,15,52.0,335.5,3.5,18.5,376.0,329.71,257.96
2016,8,25,14,30,40.0,310.0,3.6,18.0,340.0,294.88,231.69
2016,8,25,14,45,38.5,293.0,3.7,18.0,321.0,276.24,217.61
2016,8,25,15,0,37.0,276.0,3.8,18.0,302.0,257.72,203.48
2016,8,25,15,15,19.0,222.0,3.85,18.0,235.5,187.8,147.99
2016,8,25,15,30,1.0,168.0,3.9,18.0,169.0,132.07,103.16
2016,8,25,15,45,1.5,165.0,3.95,18.0,166.0,129.77,101.66
2016,8,25,16,0,2.0,162.0,4.0,18.0,163.0,127.39,100.03
2016,8,25,16,15,1.0,125.0,4.0,17.5,125.5,97.22,75.65
2016,8,25,16,30,0.0,88.0,4.0,17.0,88.0,67.69,51.43
2016,8,25,16,45,0.0,76.5,4.0,16.5,76.5,58.74,44.18
2016,8,25,17,0,0.0,65.0,4.0,16.0,65.0,49.84,36.83
2016,8,25,17,15,273.5,63.5,3.9,15.5,132.5,108.99,75.34
2016,8,25,17,30,547.0,62.0,3.8,15.0,200.0,126.05,77.05
2016,8,25,17,45,468.5,53.0,3.75,15.0,151.0,75.48,42.56
2016,8,25,18,0,390.0,44.0,3.7,15.0,102.0,36.02,25.66
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,24.97,14.54
2016,8,25,18,30,149.0,17.0,3.4,14.0,24.0,13.87,0.0
2016,8,25,18,45,74.5,8.5,3.3,14.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,2.9,14.5,18.5,9.44,0.0
2016,8,26,6,0,197.0,24.0,3.0,15.0,37.0,19.66,4.94
2016,8,26,6,15,307.0,36.5,3.0,15.0,78.5,29.81,19.7
2016,8,26,6,30,417.0,49.0,3.0,15.0,120.0,53.53,31.34
2016,8,26,6,45,485.0,58.5,3.05,15.5,169.0,97.91,57.42
2016,8,26,7,0,553.0,68.0,3.1,16.0,218.0,150.6,96.93
2016,8,26,7,15,276.5,70.5,3.1,16.0,145.5,125.24,89.42
2016,8,26,7,30,0.0,73.0,3.1,16.0,73.0,56.02,42.0
2016,8,26,7,45,0.0,87.0,3.15,16.5,87.0,66.9,51.0
2016,8,26,8,0,0.0,101.0,3.2,17.0,101.0,77.87,59.89
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,93.29,72.47
2016,8,26,8,30,0.0,140.0,3.1,17.0,140.0,108.88,85.06
2016,8,26,8,45,25.0,200.5,3.1,17.5,216.0,179.28,142.12
2016,8,26,9,0,50.0,261.0,3.1,18.0,292.0,249.08,197.4
2016,8,26,9,15,64.0,287.0,3.05,18.0,330.0,284.42,224.89
2016,8,26,9,30,78.0,313.0,3.0,18.0,368.0,321.13,253.26
2016,8,26,9,45,74.0,328.0,3.0,18.5,382.5,335.71,263.45
2016,8,26,10,0,70.0,343.0,3.0,19.0,397.0,349.83,273.23
2016,8,26,10,15,300.0,314.5,3.0,19.0,556.5,543.32,424.12
2016,8,26,10,30,530.0,286.0,3.0,19.0,716.0,736.67,567.29
2016,8,26,10,45,592.5,269.0,3.0,19.0,762.0,794.21,607.5
2016,8,26,11,0,655.0,252.0,3.0,19.0,808.0,849.74,646.75
2016,8,26,11,15,747.0,204.0,3.05,19.0,848.5,901.42,684.22
2016,8,26,11,30,839.0,156.0,3.1,19.0,889.0,941.91,711.4
2016,8,26,11,45,842.0,156.0,3.15,19.5,896.0,952.91,717.24
2016,8,26,12,0,845.0,156.0,3.2,20.0,903.0,960.31,720.99
2016,8,26,12,15,684.5,245.0,3.25,20.0,850.0,905.96,683.11
2016,8,26,12,30,524.0,334.0,3.3,20.0,797.0,832.51,628.98
2016,8,26,12,45,362.0,381.0,3.35,20.0,699.0,705.55,537.22
2016,8,26,13,0,200.0,428.0,3.4,20.0,601.0,579.54,443.46
2016,8,26,13,15,202.5,417.0,3.4,20.0,590.0,567.19,435.53
2016,8,26,13,30,205.0,406.0,3.4,20.0,579.0,553.77,426.21
2016,8,26,13,45,218.0,392.5,3.45,20.0,571.5,545.9,421.35
2016,8,26,14,0,231.0,379.0,3.5,20.0,564.0,536.46,415.27
2016,8,26,14,15,230.0,364.0,3.5,19.5,542.5,512.91,399.04
2016,8,26,14,30,229.0,349.0,3.5,19.0,521.0,488.62,382.11
2016,8,26,14,45,228.0,331.5,3.5,19.0,495.5,461.37,362.03
2016,8,26,15,0,227.0,314.0,3.5,19.0,470.0,433.53,341.28
2016,8,26,15,15,184.5,294.5,3.45,18.5,416.0,377.13,298.23
2016,8,26,15,30,142.0,275.0,3.4,18.0,362.0,324.23,257.38
2016,8,26,15,45,137.5,254.5,3.35,18.0,333.5,294.7,234.3
2016,8,26,16,0,133.0,234.0,3.3,18.0,305.0,265.46,211.06
2016,8,26,16,15,129.5,210.5,3.25,18.0,274.0,234.49,186.07
2016,8,26,16,30,126.0,187.0,3.2,18.0,243.0,203.93,160.99
2016,8,26,16,45,366.0,135.0,3.15,18.0,267.5,237.73,181.71
2016,8,26,17,0,606.0,83.0,3.1,18.0,292.0,233.77,167.23
2016,8,26,17,15,552.5,75.0,3.0,17.5,241.0,176.16,118.4
2016,8,26,17,30,499.0,67.0,2.9,17.0,190.0,124.59,77.14
2016,8,26,17,45,421.0,56.0,2.85,16.5,142.5,75.25,43.51
2016,8,26,18,0,343.0,45.0,2.8,16.0,95.0,36.65,26.01
2016,8,26,18,15,171.5,32.5,2.7,16.0,57.5,24.5,13.62
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,11.0,2.9,14.5,16.5,8.65,0.0
2016,8,27,6,0,156.0,22.0,3.0,15.0,33.0,16.77,2.29
2016,8,27,6,15,258.0,37.5,3.0,15.0,73.0,28.54,18.53
2016,8,27,6,30,360.0,53.0,3.0,15.0,113.0,53.79,31.99
2016,8,27,6,45,180.0,52.0,3.0,15.0,82.0,61.47,39.13
2016,8,27,7,0,0.0,51.0,3.0,15.0,51.0,39.03,27.76
2016,8,27,7,15,0.0,63.0,3.0,15.0,63.0,48.3,35.71
2016,8,27,7,30,0.0,75.0,3.0,15.0,75.0,57.57,43.54
2016,8,27,7,45,0.0,85.5,3.0,15.5,85.5,65.74,50.24
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,73.97,56.87
2016,8,27,8,15,0.0,113.5,3.0,16.0,113.5,87.79,68.19
2016,8,27,8,30,0.0,131.0,3.0,16.0,131.0,101.74,79.51
2016,8,27,8,45,0.0,140.5,3.05,16.5,140.5,109.4,85.39
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,117.1,91.26
2016,8,27,9,15,1.5,164.0,3.15,17.0,165.0,129.48,101.12
2016,8,27,9,30,3.0,178.0,3.2,17.0,180.0,142.08,111.11
2016,8,27,9,45,5.5,196.0,3.25,17.5,200.0,158.91,124.25
2016,8,27,10,0,8.0,214.0,3.3,18.0,220.0,176.04,137.52
2016,8,27,10,15,11.0,238.5,3.3,18.0,247.5,199.28,155.81
2016,8,27,10,30,14.0,263.0,3.3,18.0,275.0,222.88,174.25
2016,8,27,10,45,17.5,284.5,3.35,18.5,300.0,244.67,190.84
2016,8,27,11,0,21.0,306.0,3.4,19.0,325.0,266.71,207.49
2016,8,27,11,15,22.0,314.0,3.45,19.0,333.5,275.0,213.76
2016,8,27,11,30,23.0,322.0,3.5,19.0,342.0,283.24,220.03
2016,8,27,11,45,29.5,343.5,3.55,19.0,369.5,327.66,254.26
2016,8,27,12,0,36.0,365.0,3.6,19.0,397.0,354.21,274.52
2016,8,27,12,15,30.0,349.0,3.65,19.0,376.0,333.65,258.63
2016,8,27,12,30,24.0,333.0,3.7,19.0,355.0,294.11,228.28
2016,8,27,12,45,29.0,343.0,3.75,19.0,369.0,326.5,253.5
2016,8,27,13,0,34.0,353.0,3.8,19.0,383.0,339.75,263.85
2016,8,27,13,15,39.5,356.0,3.8,19.0,390.5,346.53,269.34
2016,8,27,13,30,45.0,359.0,3.8,19.0,398.0,352.88,274.54
2016,8,27,13,45,94.0,371.5,3.8,19.0,448.0,404.68,315.74
2016,8,27,14,0,143.0,384.0,3.8,19.0,498.0,469.93,366.25
2016,8,27,14,15,154.0,368.5,3.75,19.0,487.0,458.08,357.7
2016,8,27,14,30,165.0,353.0,3.7,19.0,476.0,444.97,348.45
2016,8,27,14,45,166.0,334.5,3.7,19.0,453.0,420.58,330.42
2016,8,27,15,0,167.0,316.0,3.7,19.0,430.0,395.67,311.82
2016,8,27,15,15,209.5,289.5,3.65,18.5,423.0,389.43,308.59
2016,8,27,15,30,252.0,263.0,3.6,18.0,416.0,389.68,309.75
2016,8,27,15,45,217.5,244.5,3.6,18.0,369.0,329.65,262.42
2016,8,27,16,0,183.0,226.0,3.6,18.0,322.0,283.48,225.57
2016,8,27,16,15,174.5,205.0,3.55,17.5,289.5,249.78,198.56
2016,8,27,16,30,166.0,184.0,3.5,17.0,257.0,216.88,171.65
2016,8,27,16,45,161.5,160.5,3.45,17.0,224.0,184.12,143.98
2016,8,27,17,0,157.0,137.0,3.4,17.0,191.0,151.97,116.48
2016,8,27,17,15,143.5,114.5,3.4,16.5,157.5,119.57,89.23
2016,8,27,17,30,130.0,92.0,3.4,16.0,124.0,89.08,63.97
2016,8,27,17,45,109.5,70.5,3.45,16.0,92.5,60.9,41.88
2016,8,27,18,0,89.0,49.0,3.5,16.0,61.0,36.09,25.44
2016,8,27,18,15,44.5,30.5,3.5,15.5,36.5,22.78,11.75
2016,8,27,18,30,0.0,12.0,3.5,15.0,12.0,9.44,0.0
2016,8,27,18,45,0.0,6.0,3.5,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,13.5,6.0,4.72,0.0
2016,8,28,6,0,0.0,12.0,2.1,14.0,12.0,9.12,0.0
2016,8,28,6,15,0.0,27.5,2.0,14.0,27.5,21.01,12.17
2016,8,28,6,30,0.0,43.0,1.9,14.0,43.0,32.61,21.86
2016,8,28,6,45,0.0,61.5,1.85,14.5,61.5,46.64,34.1
2016,8,28,7,0,0.0,80.0,1.8,15.0,80.0,60.97,46.42
2016,8,28,7,15,0.0,99.0,1.75,15.0,99.0,75.9,59.12
2016,8,28,7,30,0.0,118.0,1.7,15.0,118.0,91.0,71.76
2016,8,28,7,45,0.0,122.0,1.7,15.5,122.0,94.4,74.25
2016,8,28,8,0,0.0,126.0,1.7,16.0,126.0,97.69,76.61
2016,8,28,8,15,3.5,151.5,1.75,16.5,153.5,119.8,94.43
2016,8,28,8,30,7.0,177.0,1.8,17.0,181.0,142.56,112.52
2016,8,28,8,45,29.0,218.0,1.9,17.5,236.5,197.52,156.45
2016,8,28,9,0,51.0,259.0,2.0,18.0,292.0,249.22,196.95
2016,8,28,9,15,42.5,267.5,2.1,18.0,296.0,254.17,200.25
2016,8,28,9,30,34.0,276.0,2.2,18.0,300.0,258.27,202.97
2016,8,28,9,45,64.5,313.5,2.35,18.5,361.5,317.03,248.59
2016,8,28,10,0,95.0,351.0,2.5,19.0,423.0,378.52,295.3
2016,8,28,10,15,167.0,367.0,2.6,19.0,499.5,471.92,366.71
2016,8,28,10,30,239.0,383.0,2.7,19.0,576.0,553.94,428.29
2016,8,28,10,45,242.0,391.5,2.85,19.5,591.5,589.59,452.88
2016,8,28,11,0,245.0,400.0,3.0,20.0,607.0,607.39,464.86
2016,8,28,11,15,579.0,257.5,3.1,20.0,757.0,804.53,613.9
2016,8,28,11,30,913.0,115.0,3.2,20.0,907.0,962.67,724.55
2016,8,28,11,45,915.5,114.5,3.35,20.0,914.0,972.92,730.9
2016,8,28,12,0,918.0,114.0,3.5,20.0,921.0,979.42,736.12
2016,8,28,12,15,917.5,114.0,3.55,20.0,920.0,979.8,736.64
2016,8,28,12,30,917.0,114.0,3.6,20.0,919.0,976.37,734.76
2016,8,28,12,45,925.5,107.5,3.7,20.0,912.5,971.16,732.15
2016,8,28,13,0,934.0,101.0,3.8,20.0,906.0,961.89,726.89
2016,8,28,13,15,930.5,100.0,3.8,20.0,889.0,943.21,714.67
2016,8,28,13,30,927.0,99.0,3.8,20.0,872.0,920.91,700.09
2016,8,28,13,45,922.0,97.5,3.8,20.0,847.5,893.31,681.88
2016,8,28,14,0,917.0,96.0,3.8,20.0,823.0,862.39,661.35
2016,8,28,14,15,909.0,94.5,3.7,19.5,792.0,825.93,637.56
2016,8,28,14,30,901.0,93.0,3.6,19.0,761.0,786.68,611.62
2016,8,28,14,45,890.5,91.0,3.55,19.0,723.0,742.55,580.89
2016,8,28,15,0,880.0,89.0,3.5,19.0,685.0,696.26,546.49
2016,8,28,15,15,866.0,87.0,3.45,18.5,642.0,645.83,509.2
2016,8,28,15,30,852.0,85.0,3.4,18.0,599.0,594.06,469.79
2016,8,28,15,45,833.0,82.5,3.35,18.0,551.5,540.79,427.11
2016,8,28,16,0,814.0,80.0,3.3,18.0,504.0,483.76,380.35
2016,8,28,16,15,788.5,76.5,3.25,17.5,453.0,423.03,330.03
2016,8,28,16,30,763.0,73.0,3.2,17.0,402.0,363.43,279.01
2016,8,28,16,45,726.5,68.5,3.15,17.0,349.5,300.88,224.14
2016,8,28,17,0,690.0,64.0,3.1,17.0,297.0,241.44,171.33
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.5,179.82,118.37
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,125.43,74.2
2016,8,28,17,45,503.5,45.0,3.1,16.0,143.0,72.65,38.36
2016,8,28,18,0,420.0,37.0,3.1,16.0,94.0,30.63,20.65
2016,8,28,18,15,285.0,25.0,3.1,15.5,56.0,20.59,9.4
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,10.23,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,4.72,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,9.13,0.0
2016,8,29,6,15,0.0,28.0,3.8,14.0,28.0,21.35,12.35
2016,8,29,6,30,0.0,44.0,3.8,14.0,44.0,33.29,22.38
2016,8,29,6,45,0.0,63.0,3.8,14.5,63.0,47.76,35.0
2016,8,29,7,0,0.0,82.0,3.8,15.0,82.0,62.53,47.72
2016,8,29,7,15,1.0,101.0,3.75,15.0,101.5,77.74,60.66
2016,8,29,7,30,2.0,120.0,3.7,15.0,121.0,93.26,73.67
2016,8,29,7,45,13.5,144.0,3.7,15.5,150.5,116.71,92.76
2016,8,29,8,0,25.0,168.0,3.7,16.0,180.0,141.75,113.04
2016,8,29,8,15,37.5,194.0,3.7,16.0,213.5,176.88,141.69
2016,8,29,8,30,50.0,220.0,3.7,16.0,247.0,208.54,167.24
2016,8,29,8,45,443.5,155.0,3.75,16.5,429.5,409.21,329.98
2016,8,29,9,0,837.0,90.0,3.8,17.0,612.0,615.92,491.72
2016,8,29,9,15,851.0,92.5,3.8,17.5,653.0,666.48,528.92
2016,8,29,9,30,865.0,95.0,3.8,18.0,694.0,715.61,564.84
2016,8,29,9,45,885.0,92.0,3.85,18.5,732.5,762.09,597.39
2016,8,29,10,0,905.0,89.0,3.9,19.0,771.0,806.95,627.38
2016,8,29,10,15,912.0,90.0,3.95,19.0,800.5,843.33,652.23
2016,8,29,10,30,919.0,91.0,4.0,19.0,830.0,876.75,674.92
2016,8,29,10,45,925.5,91.0,4.05,19.0,852.5,905.58,694.37
2016,8,29,11,0,932.0,91.0,4.1,19.0,875.0,931.09,711.52
2016,8,29,11,15,730.0,205.5,4.15,19.0,826.0,896.39,686.86
2016,8,29,11,30,528.0,320.0,4.2,19.0,777.0,822.68,629.88
2016,8,29,11,45,736.5,205.5,4.3,19.5,848.5,920.51,703.22
2016,8,29,12,0,945.0,91.0,4.4,20.0,920.0,984.88,745.9
2016,8,29,12,15,945.0,91.0,4.5,20.0,919.0,985.67,746.83
2016,8,29,12,30,945.0,91.0,4.6,20.0,918.0,982.53,745.64
2016,8,29,12,45,925.0,101.5,4.75,20.0,904.0,967.46,736.75
2016,8,29,13,0,905.0,112.0,4.9,20.0,890.0,948.72,725.36
2016,8,29,13,15,901.5,111.5,5.0,20.0,873.5,930.89,714.23
2016,8,29,13,30,898.0,111.0,5.1,20.0,857.0,909.54,700.6
2016,8,29,13,45,897.0,107.0,5.25,20.0,834.0,883.52,683.92
2016,8,29,14,0,896.0,103.0,5.4,20.0,811.0,854.05,664.65
2016,8,29,14,15,888.0,101.5,5.45,20.0,780.0,818.12,640.02
2016,8,29,14,30,880.0,100.0,5.5,20.0,749.0,779.47,613.25
2016,8,29,14,45,710.0,156.0,5.55,20.0,662.0,687.1,543.04
2016,8,29,15,0,540.0,212.0,5.6,20.0,575.0,583.93,462.92
2016,8,29,15,15,689.0,150.0,5.6,19.5,582.5,601.89,479.28
2016,8,29,15,30,838.0,88.0,5.6,19.0,590.0,593.85,474.24
2016,8,29,15,45,821.0,84.5,5.6,19.0,543.0,537.67,428.51
2016,8,29,16,0,804.0,81.0,5.6,19.0,496.0,481.11,381.37
2016,8,29,16,15,778.0,77.5,5.6,18.5,445.5,420.57,330.45
2016,8,29,16,30,752.0,74.0,5.6,18.0,395.0,361.25,279.02
2016,8,29,16,45,715.5,69.5,5.6,18.0,342.5,299.21,223.99
2016,8,29,17,0,679.0,65.0,5.6,18.0,290.0,240.29,171.2
2016,8,29,17,15,625.5,59.0,5.5,17.5,238.5,178.43,117.8
2016,8,29,17,30,572.0,53.0,5.4,17.0,187.0,124.04,73.51
2016,8,29,17,45,484.5,45.5,5.35,17.0,138.0,72.24,38.35
2016,8,29,18,0,397.0,38.0,5.3,17.0,89.0,31.38,21.08
2016,8,29,18,15,198.5,27.0,5.2,16.5,52.5,20.58,8.39
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
