Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,74.0,10.0,4.35,15.0,14.0,7.87,0.0
2016,8,30,6,0,148.0,20.0,4.5,15.0,28.0,15.26,0.0
2016,8,30,6,15,234.0,34.5,4.55,15.0,64.0,26.25,16.26
2016,8,30,6,30,320.0,49.0,4.6,15.0,100.0,53.28,30.75
2016,8,30,6,45,370.5,62.5,4.65,15.5,142.5,93.41,57.53
2016,8,30,7,0,421.0,76.0,4.7,16.0,185.0,139.8,94.08
2016,8,30,7,15,457.5,87.0,4.65,16.5,230.0,186.85,134.35
2016,8,30,7,30,494.0,98.0,4.6,17.0,275.0,237.9,178.85
2016,8,30,7,45,446.5,126.5,4.6,17.5,305.5,278.12,216.1
2016,8,30,8,0,399.0,155.0,4.6,18.0,336.0,312.23,246.65
2016,8,30,8,15,618.5,114.5,4.55,18.0,431.5,410.56,326.01
2016,8,30,8,30,838.0,74.0,4.5,18.0,527.0,519.05,413.27
2016,8,30,8,45,606.5,159.0,4.5,18.5,501.5,514.93,409.83
2016,8,30,9,0,375.0,244.0,4.5,19.0,476.0,461.36,366.65
2016,8,30,9,15,638.5,162.0,4.5,19.0,589.5,602.52,478.29
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,730.08,577.24
2016,8,30,9,45,912.0,81.0,4.55,19.5,739.0,774.45,607.12
2016,8,30,10,0,922.0,82.0,4.6,20.0,775.0,816.43,635.17
2016,8,30,10,15,928.5,83.5,4.6,20.0,804.0,853.44,660.35
2016,8,30,10,30,935.0,85.0,4.6,20.0,833.0,887.4,683.25
2016,8,30,10,45,941.5,84.5,4.7,20.5,855.5,916.09,701.73
2016,8,30,11,0,948.0,84.0,4.8,21.0,878.0,941.38,717.83
2016,8,30,11,15,950.5,84.5,4.8,21.0,892.5,960.51,730.38
2016,8,30,11,30,953.0,85.0,4.8,21.0,907.0,975.85,740.41
2016,8,30,11,45,955.0,84.5,4.8,21.0,913.5,985.83,746.88
2016,8,30,12,0,957.0,84.0,4.8,21.0,920.0,991.88,750.81
2016,8,30,12,15,957.0,84.0,4.8,21.0,918.5,992.59,751.24
2016,8,30,12,30,957.0,84.0,4.8,21.0,917.0,989.33,749.11
2016,8,30,12,45,951.0,86.0,4.85,21.0,907.0,978.57,742.38
2016,8,30,13,0,945.0,88.0,4.9,21.0,897.0,964.0,733.16
2016,8,30,13,15,941.5,87.0,4.9,20.5,879.5,944.91,721.95
2016,8,30,13,30,938.0,86.0,4.9,20.0,862.0,922.16,708.19
2016,8,30,13,45,934.0,84.5,4.95,20.0,838.0,894.91,690.22
2016,8,30,14,0,930.0,83.0,5.0,20.0,814.0,864.25,669.77
2016,8,30,14,15,922.5,81.5,5.0,20.0,782.5,827.54,644.6
2016,8,30,14,30,915.0,80.0,5.0,20.0,751.0,787.98,617.22
2016,8,30,14,45,905.5,78.5,5.0,20.0,713.5,744.32,586.62
2016,8,30,15,0,896.0,77.0,5.0,20.0,676.0,698.39,552.61
2016,8,30,15,15,882.5,75.0,5.0,19.5,633.0,647.37,514.43
2016,8,30,15,30,869.0,73.0,5.0,19.0,590.0,594.95,474.04
2016,8,30,15,45,851.5,70.5,5.0,19.0,543.0,538.75,428.57
2016,8,30,16,0,834.0,68.0,5.0,19.0,496.0,482.12,381.45
2016,8,30,16,15,809.5,65.5,4.95,18.5,445.5,422.34,331.06
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,363.97,280.27
2016,8,30,16,45,749.5,59.5,4.9,18.0,342.5,301.36,224.65
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,241.7,171.03
2016,8,30,17,15,662.5,51.0,4.85,17.5,238.0,180.81,118.15
2016,8,30,17,30,611.0,46.0,4.8,17.0,186.0,125.53,72.94
2016,8,30,17,45,523.5,39.5,4.8,17.0,137.0,70.35,35.3
2016,8,30,18,0,436.0,33.0,4.8,17.0,88.0,27.69,17.83
2016,8,30,18,15,218.0,23.5,4.7,16.5,51.0,19.22,6.23
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,7.47,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,15.68,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,23.61,13.93
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,56.33,28.17
2016,8,31,6,45,563.0,45.0,4.95,15.5,166.0,104.77,58.69
2016,8,31,7,0,634.0,52.0,5.1,16.0,216.0,163.43,104.71
2016,8,31,7,15,361.0,96.5,5.15,16.0,194.0,173.82,127.61
2016,8,31,7,30,88.0,141.0,5.2,16.0,172.0,139.49,109.73
2016,8,31,7,45,94.5,164.0,5.3,16.5,202.5,167.06,132.92
2016,8,31,8,0,101.0,187.0,5.4,17.0,233.0,195.53,156.45
2016,8,31,8,15,179.0,205.5,5.4,17.0,298.0,262.72,211.29
2016,8,31,8,30,257.0,224.0,5.4,17.0,363.0,340.83,274.67
2016,8,31,8,45,216.5,251.0,5.45,17.5,375.0,346.8,278.92
2016,8,31,9,0,176.0,278.0,5.5,18.0,387.0,358.07,286.82
2016,8,31,9,15,245.0,287.5,5.5,18.0,450.0,435.65,348.47
2016,8,31,9,30,314.0,297.0,5.5,18.0,513.0,506.69,404.24
2016,8,31,9,45,609.5,194.0,5.55,18.5,641.0,671.01,533.91
2016,8,31,10,0,905.0,91.0,5.6,19.0,769.0,815.42,642.77
2016,8,31,10,15,912.5,92.0,5.55,19.0,798.0,852.18,667.61
2016,8,31,10,30,920.0,93.0,5.5,19.0,827.0,886.0,690.67
2016,8,31,10,45,925.0,94.0,5.45,19.5,849.0,914.5,708.43
2016,8,31,11,0,930.0,95.0,5.4,20.0,871.0,939.59,723.67
2016,8,31,11,15,933.0,95.5,5.35,20.0,885.5,958.81,736.17
2016,8,31,11,30,936.0,96.0,5.3,20.0,900.0,974.32,746.15
2016,8,31,11,45,939.0,95.5,5.25,20.0,907.0,985.03,752.88
2016,8,31,12,0,942.0,95.0,5.2,20.0,914.0,991.88,757.05
2016,8,31,12,15,941.5,95.0,5.15,20.0,912.5,992.03,756.72
2016,8,31,12,30,941.0,95.0,5.1,20.0,911.0,988.26,753.84
2016,8,31,12,45,934.0,97.0,5.1,20.0,900.0,976.55,745.98
2016,8,31,13,0,927.0,99.0,5.1,20.0,889.0,961.11,735.68
2016,8,31,13,15,923.0,98.5,5.1,20.0,871.5,942.27,723.11
2016,8,31,13,30,919.0,98.0,5.1,20.0,854.0,919.84,708.09
2016,8,31,13,45,915.5,95.5,5.15,20.0,830.0,892.37,689.85
2016,8,31,14,0,912.0,93.0,5.2,20.0,806.0,861.53,669.17
2016,8,31,14,15,903.5,91.5,5.25,20.0,774.5,824.47,643.89
2016,8,31,14,30,895.0,90.0,5.3,20.0,743.0,784.68,616.44
2016,8,31,14,45,886.5,87.0,5.35,20.0,705.5,740.87,585.75
2016,8,31,15,0,878.0,84.0,5.4,20.0,668.0,694.76,551.41
2016,8,31,15,15,864.0,82.0,5.4,20.0,625.0,644.08,512.29
2016,8,31,15,30,850.0,80.0,5.4,20.0,582.0,592.09,471.21
2016,8,31,15,45,832.5,76.5,5.4,20.0,534.5,535.69,425.64
2016,8,31,16,0,815.0,73.0,5.4,20.0,487.0,480.87,379.98
2016,8,31,16,15,789.5,70.0,5.35,19.5,436.5,420.34,329.14
2016,8,31,16,30,764.0,67.0,5.3,19.0,386.0,360.95,277.73
2016,8,31,16,45,729.0,62.5,5.3,19.0,334.0,298.58,222.48
2016,8,31,17,0,694.0,58.0,5.3,19.0,282.0,239.17,169.25
2016,8,31,17,15,640.5,53.0,5.2,18.5,230.5,178.96,117.17
2016,8,31,17,30,587.0,48.0,5.1,18.0,179.0,122.83,71.41
2016,8,31,17,45,499.5,40.5,5.1,17.5,131.0,69.99,35.57
2016,8,31,18,0,412.0,33.0,5.1,17.0,83.0,27.91,17.88
2016,8,31,18,15,259.0,21.5,5.05,16.5,47.5,17.71,3.68
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,7.87,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,4.2,14.5,15.0,7.08,0.0
2016,9,1,6,0,233.0,18.0,4.3,15.0,30.0,14.84,0.0
2016,9,1,6,15,361.5,28.5,4.35,15.0,72.0,23.61,13.8
2016,9,1,6,30,490.0,39.0,4.4,15.0,114.0,58.98,29.71
2016,9,1,6,45,559.0,46.5,4.45,15.5,164.0,107.78,61.16
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,164.89,106.22
2016,9,1,7,15,314.0,61.5,4.4,16.0,141.5,133.95,96.19
2016,9,1,7,30,0.0,69.0,4.3,16.0,69.0,52.94,39.41
2016,9,1,7,45,0.0,90.0,4.25,16.5,90.0,69.35,53.11
2016,9,1,8,0,0.0,111.0,4.2,17.0,111.0,85.99,66.74
2016,9,1,8,15,0.0,124.0,4.1,17.0,124.0,96.38,75.13
2016,9,1,8,30,0.0,137.0,4.0,17.0,137.0,106.85,83.52
2016,9,1,8,45,0.0,142.5,3.95,17.5,142.5,111.3,86.74
2016,9,1,9,0,0.0,148.0,3.9,18.0,148.0,115.77,89.96
2016,9,1,9,15,2.0,168.5,3.9,18.0,170.0,133.89,104.47
2016,9,1,9,30,4.0,189.0,3.9,18.0,192.0,152.35,119.16
2016,9,1,9,45,7.5,210.5,3.9,18.0,216.5,173.11,135.65
2016,9,1,10,0,11.0,232.0,3.9,18.0,241.0,194.29,152.37
2016,9,1,10,15,12.5,245.0,4.0,18.0,255.0,206.96,162.22
2016,9,1,10,30,14.0,258.0,4.1,18.0,269.0,219.75,172.17
2016,9,1,10,45,14.0,261.5,4.2,18.5,273.0,223.17,174.36
2016,9,1,11,0,14.0,265.0,4.3,19.0,277.0,226.55,176.55
2016,9,1,11,15,16.0,280.0,4.45,19.0,293.5,241.59,188.32
2016,9,1,11,30,18.0,295.0,4.6,19.0,310.0,256.69,200.12
2016,9,1,11,45,18.0,296.0,4.8,19.0,312.0,257.77,200.96
2016,9,1,12,0,18.0,297.0,5.0,19.0,314.0,258.75,201.78
2016,9,1,12,15,17.0,293.5,5.1,19.0,309.5,254.79,198.69
2016,9,1,12,30,16.0,290.0,5.2,19.0,305.0,250.74,195.56
2016,9,1,12,45,18.5,299.5,5.3,19.0,316.5,261.14,203.89
2016,9,1,13,0,21.0,309.0,5.4,19.0,328.0,271.44,212.15
2016,9,1,13,15,31.5,328.0,5.25,19.0,354.5,316.13,247.35
2016,9,1,13,30,42.0,347.0,5.1,19.0,381.0,342.37,267.98
2016,9,1,13,45,66.0,354.5,5.0,19.0,407.0,368.7,289.19
2016,9,1,14,0,90.0,362.0,4.9,19.0,433.0,393.54,309.11
2016,9,1,14,15,315.5,299.5,4.9,19.0,531.5,544.08,430.03
2016,9,1,14,30,541.0,237.0,4.9,19.0,630.0,661.35,521.98
2016,9,1,14,45,434.0,258.0,4.9,19.0,562.5,578.53,457.57
2016,9,1,15,0,327.0,279.0,4.9,19.0,495.0,489.52,388.55
2016,9,1,15,15,323.0,261.0,5.0,18.5,462.5,453.2,361.76
2016,9,1,15,30,319.0,243.0,5.1,18.0,430.0,416.42,333.79
2016,9,1,15,45,186.5,223.5,5.2,18.0,331.0,298.24,239.26
2016,9,1,16,0,54.0,204.0,5.3,18.0,232.0,196.07,156.48
2016,9,1,16,15,35.0,175.5,5.3,17.5,193.0,159.55,127.18
2016,9,1,16,30,16.0,147.0,5.3,17.0,154.0,121.0,95.84
2016,9,1,16,45,11.0,128.0,5.3,17.0,132.5,103.01,81.05
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,85.73,66.73
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,126.3,90.09
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,122.08,74.3
2016,9,1,17,45,419.0,47.5,5.2,16.0,122.5,70.68,38.95
2016,9,1,18,0,319.0,38.0,5.2,16.0,75.0,31.87,21.12
2016,9,1,18,15,159.5,19.0,5.15,15.5,37.5,15.38,0.46
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,9.0,4.25,14.5,12.0,7.08,0.0
2016,9,2,6,0,125.0,18.0,4.4,15.0,24.0,13.71,0.0
2016,9,2,6,15,243.5,31.5,4.4,15.0,62.0,24.11,14.03
2016,9,2,6,30,362.0,45.0,4.4,15.0,100.0,58.78,32.63
2016,9,2,6,45,439.5,55.0,4.45,15.5,147.5,102.99,62.12
2016,9,2,7,0,517.0,65.0,4.5,16.0,195.0,156.78,104.35
2016,9,2,7,15,569.0,72.0,4.4,16.0,246.0,210.96,151.14
2016,9,2,7,30,621.0,79.0,4.3,16.0,297.0,270.8,203.78
2016,9,2,7,45,660.0,83.5,4.25,16.5,348.0,328.88,254.79
2016,9,2,8,0,699.0,88.0,4.2,17.0,399.0,390.27,307.43
2016,9,2,8,15,725.5,92.0,4.15,17.5,447.5,448.31,356.12
2016,9,2,8,30,752.0,96.0,4.1,18.0,496.0,507.1,403.9
2016,9,2,8,45,674.5,131.5,4.05,18.5,514.0,537.49,427.66
2016,9,2,9,0,597.0,167.0,4.0,19.0,532.0,556.93,441.71
2016,9,2,9,15,546.5,200.5,4.05,19.0,552.5,577.09,456.74
2016,9,2,9,30,496.0,234.0,4.1,19.0,573.0,597.93,471.5
2016,9,2,9,45,515.5,241.5,4.15,19.5,609.5,642.31,503.69
2016,9,2,10,0,535.0,249.0,4.2,20.0,646.0,686.26,534.88
2016,9,2,10,15,715.5,173.0,4.3,20.0,726.5,790.81,614.36
2016,9,2,10,30,896.0,97.0,4.4,20.0,807.0,875.85,674.45
2016,9,2,10,45,900.5,98.5,4.5,20.5,828.5,903.74,692.05
2016,9,2,11,0,905.0,100.0,4.6,21.0,850.0,928.29,707.67
2016,9,2,11,15,908.0,100.5,4.6,21.0,864.0,946.97,719.9
2016,9,2,11,30,911.0,101.0,4.6,21.0,878.0,962.03,729.75
2016,9,2,11,45,912.0,101.5,4.6,21.0,884.5,971.51,735.88
2016,9,2,12,0,913.0,102.0,4.6,21.0,891.0,977.21,739.57
2016,9,2,12,15,913.0,102.0,4.6,21.0,889.5,977.65,739.82
2016,9,2,12,30,913.0,102.0,4.6,21.0,888.0,974.27,737.62
2016,9,2,12,45,897.0,109.5,4.65,21.0,875.0,959.59,728.22
2016,9,2,13,0,881.0,117.0,4.7,21.0,862.0,941.39,716.51
2016,9,2,13,15,877.0,116.0,4.8,21.0,845.0,922.58,704.81
2016,9,2,13,30,873.0,115.0,4.9,21.0,828.0,900.37,690.69
2016,9,2,13,45,870.0,112.0,5.05,21.0,804.5,873.77,673.75
2016,9,2,14,0,867.0,109.0,5.2,21.0,781.0,843.93,654.35
2016,9,2,14,15,858.5,107.5,5.4,20.5,750.0,808.03,631.85
2016,9,2,14,30,850.0,106.0,5.6,20.0,719.0,769.55,607.03
2016,9,2,14,45,840.5,103.0,5.8,20.0,682.5,726.51,576.89
2016,9,2,15,0,831.0,100.0,6.0,20.0,646.0,687.39,547.57
2016,9,2,15,15,815.5,97.5,6.05,19.5,603.5,636.16,508.94
2016,9,2,15,30,800.0,95.0,6.1,19.0,561.0,583.9,468.41
2016,9,2,15,45,781.0,91.0,6.15,19.0,514.5,527.5,422.59
2016,9,2,16,0,762.0,87.0,6.2,19.0,468.0,471.04,375.47
2016,9,2,16,15,733.0,83.0,6.15,18.5,417.5,410.46,324.37
2016,9,2,16,30,704.0,79.0,6.1,18.0,367.0,350.76,272.6
2016,9,2,16,45,662.0,74.5,6.05,17.5,315.5,289.01,218.34
2016,9,2,17,0,620.0,70.0,6.0,17.0,264.0,231.15,166.86
2016,9,2,17,15,558.5,63.0,5.9,16.5,213.0,171.45,115.38
2016,9,2,17,30,497.0,56.0,5.8,16.0,162.0,118.8,72.45
2016,9,2,17,45,396.0,46.5,5.75,16.0,115.5,68.63,37.88
2016,9,2,18,0,295.0,37.0,5.7,16.0,69.0,31.2,20.32
2016,9,2,18,15,147.5,18.5,5.65,15.5,34.5,14.17,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.15,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,6.07,0.0
2016,9,3,6,15,0.0,22.0,5.8,14.0,22.0,16.79,7.96
2016,9,3,6,30,0.0,36.0,5.8,14.0,36.0,27.48,17.33
2016,9,3,6,45,0.0,53.5,5.8,14.5,53.5,40.82,29.01
2016,9,3,7,0,0.0,71.0,5.8,15.0,71.0,54.42,40.78
2016,9,3,7,15,0.0,90.0,5.7,15.0,90.0,69.37,53.61
2016,9,3,7,30,0.0,109.0,5.6,15.0,109.0,84.51,66.41
2016,9,3,7,45,0.0,121.5,5.5,15.5,121.5,94.56,74.59
2016,9,3,8,0,0.0,134.0,5.4,16.0,134.0,104.65,82.66
2016,9,3,8,15,8.0,160.5,5.35,16.0,165.0,130.13,103.59
2016,9,3,8,30,16.0,187.0,5.3,16.0,196.0,156.78,125.33
2016,9,3,8,45,18.0,203.5,5.25,16.5,214.5,172.53,137.68
2016,9,3,9,0,20.0,220.0,5.2,17.0,233.0,188.53,150.11
2016,9,3,9,15,17.5,227.5,5.15,17.0,239.5,194.04,154.15
2016,9,3,9,30,15.0,235.0,5.1,17.0,246.0,199.31,157.99
2016,9,3,9,45,22.5,262.5,5.1,17.5,279.5,229.17,181.47
2016,9,3,10,0,30.0,290.0,5.1,18.0,313.0,275.14,217.37
2016,9,3,10,15,48.5,323.5,5.15,18.0,361.5,323.37,255.36
2016,9,3,10,30,67.0,357.0,5.2,18.0,410.0,373.06,294.12
2016,9,3,10,45,54.5,353.5,5.3,18.0,397.5,360.74,283.87
2016,9,3,11,0,42.0,350.0,5.4,18.0,385.0,347.6,273.14
2016,9,3,11,15,45.5,361.0,5.5,18.0,399.5,362.47,284.68
2016,9,3,11,30,49.0,372.0,5.6,18.0,414.0,377.25,296.1
2016,9,3,11,45,39.0,356.0,5.7,18.0,390.0,353.0,276.99
2016,9,3,12,0,29.0,340.0,5.8,18.0,366.0,328.46,257.67
2016,9,3,12,15,30.0,339.0,5.9,18.0,365.5,328.47,257.83
2016,9,3,12,30,31.0,338.0,6.0,18.0,365.0,328.27,257.82
2016,9,3,12,45,457.0,230.5,6.1,18.0,615.5,682.83,542.67
2016,9,3,13,0,883.0,123.0,6.2,18.0,866.0,951.43,743.46
2016,9,3,13,15,879.0,122.0,6.2,18.0,849.0,932.49,728.99
2016,9,3,13,30,875.0,121.0,6.2,18.0,832.0,910.12,713.56
2016,9,3,13,45,668.5,206.0,6.25,18.0,739.5,811.42,641.0
2016,9,3,14,0,462.0,291.0,6.3,18.0,647.0,690.3,546.72
2016,9,3,14,15,657.5,201.5,6.3,18.0,685.0,753.75,599.64
2016,9,3,14,30,853.0,112.0,6.3,18.0,723.0,787.66,628.43
2016,9,3,14,45,843.5,108.5,6.3,18.0,686.5,742.91,595.25
2016,9,3,15,0,834.0,105.0,6.3,18.0,650.0,696.07,559.36
2016,9,3,15,15,818.5,102.5,6.35,17.5,607.0,644.53,520.15
2016,9,3,15,30,803.0,100.0,6.4,17.0,564.0,591.93,478.99
2016,9,3,15,45,779.0,97.5,6.5,17.0,516.0,533.92,431.55
2016,9,3,16,0,755.0,95.0,6.6,17.0,468.0,476.3,383.16
2016,9,3,16,15,725.0,90.5,6.65,16.5,417.5,414.75,330.96
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,354.93,278.73
2016,9,3,16,45,643.0,82.0,6.8,16.0,314.0,290.67,221.84
2016,9,3,17,0,591.0,78.0,6.9,16.0,261.0,231.47,169.02
2016,9,3,17,15,526.5,70.0,6.8,15.5,209.5,171.8,117.54
2016,9,3,17,30,462.0,62.0,6.7,15.0,158.0,119.63,74.92
2016,9,3,17,45,354.0,50.5,6.6,15.0,111.5,66.92,37.9
2016,9,3,18,0,246.0,39.0,6.5,15.0,65.0,30.44,19.48
2016,9,3,18,15,123.0,19.5,6.55,14.5,32.5,14.82,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.0,6.75,13.0,9.5,6.29,0.0
2016,9,4,6,0,59.0,16.0,6.8,13.0,19.0,12.19,0.0
2016,9,4,6,15,163.5,34.5,6.75,13.0,55.5,25.9,15.16
2016,9,4,6,30,268.0,53.0,6.7,13.0,92.0,59.97,35.91
2016,9,4,6,45,355.5,66.0,6.65,13.5,140.0,102.32,65.49
2016,9,4,7,0,443.0,79.0,6.6,14.0,188.0,155.51,107.65
2016,9,4,7,15,500.0,88.5,6.45,14.5,239.5,208.67,153.51
2016,9,4,7,30,557.0,98.0,6.3,15.0,291.0,272.72,209.37
2016,9,4,7,45,608.5,102.5,6.2,15.5,344.0,332.51,261.72
2016,9,4,8,0,660.0,107.0,6.1,16.0,397.0,397.09,317.19
2016,9,4,8,15,689.5,112.5,5.95,16.0,447.0,456.31,367.93
2016,9,4,8,30,719.0,118.0,5.8,16.0,497.0,517.13,418.62
2016,9,4,8,45,749.0,119.0,5.65,16.5,544.5,575.12,464.98
2016,9,4,9,0,779.0,120.0,5.5,17.0,592.0,631.94,509.07
2016,9,4,9,15,795.0,123.0,5.45,17.0,634.0,683.15,548.82
2016,9,4,9,30,811.0,126.0,5.4,17.0,676.0,733.19,586.8
2016,9,4,9,45,845.5,117.5,5.35,17.5,717.0,784.55,623.82
2016,9,4,10,0,880.0,109.0,5.3,18.0,758.0,826.21,651.62
2016,9,4,10,15,888.0,110.5,5.25,18.0,787.0,863.04,676.89
2016,9,4,10,30,896.0,112.0,5.2,18.0,816.0,897.0,699.94
2016,9,4,10,45,900.0,113.5,5.2,18.5,838.0,924.37,717.1
2016,9,4,11,0,904.0,115.0,5.2,19.0,860.0,948.34,731.81
2016,9,4,11,15,907.5,116.0,5.25,19.0,874.0,967.86,745.19
2016,9,4,11,30,911.0,117.0,5.3,19.0,888.0,983.75,756.15
2016,9,4,11,45,912.5,117.0,5.4,19.0,894.5,993.07,763.01
2016,9,4,12,0,914.0,117.0,5.5,19.0,901.0,998.59,767.38
2016,9,4,12,15,913.5,117.0,5.6,19.0,899.5,998.38,767.9
2016,9,4,12,30,913.0,117.0,5.7,19.0,898.0,994.35,765.88
2016,9,4,12,45,917.5,112.5,5.8,19.0,890.0,986.79,761.5
2016,9,4,13,0,922.0,108.0,5.9,19.0,882.0,975.28,754.44
2016,9,4,13,15,918.0,107.5,5.95,19.0,864.0,956.09,741.7
2016,9,4,13,30,914.0,107.0,6.0,19.0,846.0,933.32,726.48
2016,9,4,13,45,905.5,107.0,6.1,19.0,820.5,903.69,706.59
2016,9,4,14,0,897.0,107.0,6.2,19.0,795.0,870.98,684.38
2016,9,4,14,15,888.0,105.0,6.2,18.5,762.5,833.0,659.0
2016,9,4,14,30,879.0,103.0,6.2,18.0,730.0,792.38,631.41
2016,9,4,14,45,865.5,102.0,6.25,18.0,691.5,747.01,598.93
2016,9,4,15,0,852.0,101.0,6.3,18.0,653.0,705.96,567.32
2016,9,4,15,15,835.5,98.0,6.2,18.0,609.0,652.39,525.21
2016,9,4,15,30,819.0,95.0,6.1,18.0,565.0,597.83,481.47
2016,9,4,15,45,795.0,92.5,6.1,18.0,516.5,538.97,433.51
2016,9,4,16,0,771.0,90.0,6.1,18.0,468.0,480.5,384.59
2016,9,4,16,15,740.5,85.5,6.05,17.5,416.5,418.0,331.84
2016,9,4,16,30,710.0,81.0,6.0,17.0,365.0,356.79,278.68
2016,9,4,16,45,660.0,77.0,5.95,16.5,311.5,292.31,222.13
2016,9,4,17,0,610.0,73.0,5.9,16.0,258.0,232.65,169.19
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,171.71,116.59
2016,9,4,17,30,480.0,57.0,5.7,15.0,155.0,118.33,72.92
2016,9,4,17,45,367.5,46.5,5.65,15.0,108.5,67.37,37.64
2016,9,4,18,0,255.0,36.0,5.6,15.0,62.0,28.55,17.55
2016,9,4,18,15,127.5,18.0,5.45,14.5,31.0,13.71,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.5,8.0,2.2,12.5,10.0,6.29,0.0
2016,9,5,6,0,113.0,16.0,2.2,13.0,20.0,12.59,0.0
2016,9,5,6,15,239.0,30.0,2.15,13.5,58.0,24.52,13.77
2016,9,5,6,30,365.0,44.0,2.1,14.0,96.0,62.81,34.58
2016,9,5,6,45,447.0,53.5,2.1,14.5,144.5,108.23,65.96
2016,9,5,7,0,529.0,63.0,2.1,15.0,193.0,163.79,110.14
2016,9,5,7,15,583.0,70.0,2.0,15.0,244.0,219.8,158.6
2016,9,5,7,30,637.0,77.0,1.9,15.0,295.0,281.7,212.64
2016,9,5,7,45,675.5,82.0,1.8,15.5,347.0,341.41,264.28
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,404.37,317.01
2016,9,5,8,15,741.0,91.0,1.6,16.5,448.5,463.58,365.07
2016,9,5,8,30,768.0,95.0,1.5,17.0,498.0,523.74,411.94
2016,9,5,8,45,790.0,97.5,1.4,17.5,544.5,580.3,454.24
2016,9,5,9,0,812.0,100.0,1.3,18.0,591.0,636.79,494.75
2016,9,5,9,15,827.0,102.5,1.3,18.0,632.0,688.09,531.81
2016,9,5,9,30,842.0,105.0,1.3,18.0,673.0,738.05,566.98
2016,9,5,9,45,863.0,102.0,1.3,18.5,711.0,777.58,592.05
2016,9,5,10,0,884.0,99.0,1.3,19.0,749.0,822.69,620.14
2016,9,5,10,15,892.0,100.5,1.4,19.0,778.0,859.61,644.71
2016,9,5,10,30,900.0,102.0,1.5,19.0,807.0,893.65,667.39
2016,9,5,10,45,903.5,104.0,1.65,19.5,828.5,921.13,685.05
2016,9,5,11,0,907.0,106.0,1.8,20.0,850.0,945.19,700.48
2016,9,5,11,15,910.5,106.5,1.95,20.0,864.0,964.2,713.97
2016,9,5,11,30,914.0,107.0,2.1,20.0,878.0,979.57,725.2
2016,9,5,11,45,913.0,108.5,2.25,20.5,883.5,987.96,730.56
2016,9,5,12,0,912.0,110.0,2.4,21.0,889.0,992.52,733.52
2016,9,5,12,15,911.5,110.0,2.6,21.0,887.5,992.23,735.27
2016,9,5,12,30,911.0,110.0,2.8,21.0,886.0,988.11,734.54
2016,9,5,12,45,896.5,116.5,3.05,21.0,873.0,973.44,727.18
2016,9,5,13,0,882.0,123.0,3.3,21.0,860.0,955.24,717.35
2016,9,5,13,15,878.0,122.0,3.5,20.5,842.5,936.1,707.75
2016,9,5,13,30,874.0,121.0,3.7,20.0,825.0,913.53,695.63
2016,9,5,13,45,866.5,120.0,3.9,20.0,800.0,884.62,677.59
2016,9,5,14,0,859.0,119.0,4.1,20.0,775.0,852.71,657.26
2016,9,5,14,15,849.5,117.5,4.25,20.0,743.0,825.38,639.74
2016,9,5,14,30,840.0,116.0,4.4,20.0,711.0,785.19,612.87
2016,9,5,14,45,827.5,113.0,4.55,20.0,673.0,738.98,580.83
2016,9,5,15,0,815.0,110.0,4.7,20.0,635.0,690.98,545.88
2016,9,5,15,15,798.0,107.0,4.7,19.5,592.0,638.53,507.0
2016,9,5,15,30,781.0,104.0,4.7,19.0,549.0,585.23,466.34
2016,9,5,15,45,761.0,99.5,4.75,19.0,501.5,528.31,420.94
2016,9,5,16,0,741.0,95.0,4.8,19.0,454.0,471.73,374.46
2016,9,5,16,15,710.0,90.0,4.65,18.5,403.5,409.71,322.75
2016,9,5,16,30,679.0,85.0,4.5,18.0,353.0,349.7,271.27
2016,9,5,16,45,637.5,78.5,4.35,18.0,301.5,287.26,216.53
2016,9,5,17,0,596.0,72.0,4.2,18.0,250.0,228.79,164.7
2016,9,5,17,15,531.0,64.0,4.1,17.5,199.0,168.63,113.43
2016,9,5,17,30,466.0,56.0,4.0,17.0,148.0,116.05,70.88
2016,9,5,17,45,361.5,44.5,3.95,16.5,102.5,65.63,36.0
2016,9,5,18,0,257.0,33.0,3.9,16.0,57.0,26.59,15.44
2016,9,5,18,15,128.5,16.5,3.9,15.5,28.5,12.6,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.0,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,124.0,14.0,1.8,14.0,19.0,11.02,0.0
2016,9,6,6,15,254.0,27.5,1.6,14.5,57.0,22.98,12.19
2016,9,6,6,30,384.0,41.0,1.4,15.0,95.0,63.18,33.66
2016,9,6,6,45,466.0,50.0,1.25,15.5,143.0,109.65,65.88
2016,9,6,7,0,548.0,59.0,1.1,16.0,191.0,166.2,110.76
2016,9,6,7,15,601.0,65.0,0.95,16.5,242.5,222.32,158.68
2016,9,6,7,30,654.0,71.0,0.8,17.0,294.0,284.14,211.36
2016,9,6,7,45,691.0,76.0,0.7,17.5,345.5,344.29,262.05
2016,9,6,8,0,728.0,81.0,0.6,18.0,397.0,407.88,313.52
2016,9,6,8,15,754.5,85.0,0.7,18.5,446.5,467.38,361.2
2016,9,6,8,30,781.0,89.0,0.8,19.0,496.0,527.99,408.15
2016,9,6,8,45,799.5,92.0,0.9,19.5,541.5,583.58,449.97
2016,9,6,9,0,818.0,95.0,1.0,20.0,587.0,638.76,490.26
2016,9,6,9,15,833.0,97.5,1.1,20.5,628.5,690.29,526.85
2016,9,6,9,30,848.0,100.0,1.2,21.0,670.0,733.54,556.98
2016,9,6,9,45,858.5,102.5,1.3,21.5,705.5,777.74,585.61
2016,9,6,10,0,869.0,105.0,1.4,22.0,741.0,819.72,612.39
2016,9,6,10,15,877.0,106.5,1.45,22.0,770.0,856.14,635.84
2016,9,6,10,30,885.0,108.0,1.5,22.0,799.0,889.73,657.37
2016,9,6,10,45,891.0,109.0,1.6,22.5,821.0,918.02,674.74
2016,9,6,11,0,897.0,110.0,1.7,23.0,843.0,943.04,690.0
2016,9,6,11,15,900.5,110.5,1.85,23.0,857.0,961.83,703.22
2016,9,6,11,30,904.0,111.0,2.0,23.0,871.0,977.02,714.24
2016,9,6,11,45,905.5,111.5,2.15,23.0,877.0,986.62,721.74
2016,9,6,12,0,907.0,112.0,2.3,23.0,883.0,992.45,726.93
2016,9,6,12,15,906.5,112.0,2.5,23.0,881.5,992.07,728.68
2016,9,6,12,30,906.0,112.0,2.7,23.0,880.0,987.88,727.99
2016,9,6,12,45,901.0,113.0,2.95,23.0,869.5,976.66,723.06
2016,9,6,13,0,896.0,114.0,3.2,23.0,859.0,961.78,715.62
2016,9,6,13,15,892.0,113.0,3.4,22.5,841.5,942.3,705.96
2016,9,6,13,30,888.0,112.0,3.6,22.0,824.0,919.34,693.8
2016,9,6,13,45,883.5,110.0,3.8,22.0,799.5,891.6,676.84
2016,9,6,14,0,879.0,108.0,4.0,22.0,775.0,860.66,657.45
2016,9,6,14,15,870.0,106.0,4.1,22.0,743.0,823.02,632.66
2016,9,6,14,30,861.0,104.0,4.2,22.0,711.0,782.81,605.8
2016,9,6,14,45,851.5,101.0,4.3,22.0,673.5,738.87,575.94
2016,9,6,15,0,842.0,98.0,4.4,22.0,636.0,698.96,546.87
2016,9,6,15,15,825.5,95.0,4.35,21.5,592.5,645.64,507.63
2016,9,6,15,30,809.0,92.0,4.3,21.0,549.0,591.37,466.61
2016,9,6,15,45,790.5,87.5,4.25,21.0,501.5,533.87,421.09
2016,9,6,16,0,772.0,83.0,4.2,21.0,454.0,476.28,374.17
2016,9,6,16,15,742.0,79.0,4.1,20.5,403.5,414.32,323.1
2016,9,6,16,30,712.0,75.0,4.0,20.0,353.0,354.15,271.93
2016,9,6,16,45,673.0,69.0,3.9,20.0,301.0,290.53,216.52
2016,9,6,17,0,634.0,63.0,3.8,20.0,249.0,231.16,164.05
2016,9,6,17,15,570.5,56.0,3.65,19.5,198.0,169.95,111.95
2016,9,6,17,30,507.0,49.0,3.5,19.0,147.0,116.07,68.44
2016,9,6,17,45,404.5,38.5,3.4,18.5,101.5,64.03,32.74
2016,9,6,18,0,302.0,28.0,3.3,18.0,56.0,24.89,13.37
2016,9,6,18,15,151.0,14.0,3.3,17.5,28.0,11.02,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,10.23,0.0
2016,9,7,6,15,249.5,26.5,1.3,16.5,54.5,23.29,11.92
2016,9,7,6,30,377.0,40.0,1.3,17.0,92.0,63.49,33.41
2016,9,7,6,45,457.5,50.0,1.3,17.5,140.0,110.46,66.3
2016,9,7,7,0,538.0,60.0,1.3,18.0,188.0,167.37,111.49
2016,9,7,7,15,591.0,67.0,1.35,18.5,239.5,224.03,159.82
2016,9,7,7,30,644.0,74.0,1.4,19.0,291.0,286.43,213.19
2016,9,7,7,45,681.0,79.5,1.5,19.5,342.5,346.69,264.59
2016,9,7,8,0,718.0,85.0,1.6,20.0,394.0,410.03,317.07
2016,9,7,8,15,744.5,89.0,1.7,20.5,443.5,469.28,364.96
2016,9,7,8,30,771.0,93.0,1.8,21.0,493.0,529.51,412.03
2016,9,7,8,45,790.5,96.5,1.9,21.5,539.0,585.8,454.73
2016,9,7,9,0,810.0,100.0,2.0,22.0,585.0,641.81,495.94
2016,9,7,9,15,825.0,102.5,1.95,22.5,626.0,693.06,531.68
2016,9,7,9,30,840.0,105.0,1.9,23.0,667.0,742.98,565.34
2016,9,7,9,45,853.0,106.0,1.9,24.0,703.0,780.05,587.27
2016,9,7,10,0,866.0,107.0,1.9,25.0,739.0,822.37,612.22
2016,9,7,10,15,874.0,108.5,1.85,25.5,767.5,858.67,633.36
2016,9,7,10,30,882.0,110.0,1.8,26.0,796.0,892.15,652.37
2016,9,7,10,45,887.0,111.5,1.8,26.5,817.5,919.93,668.01
2016,9,7,11,0,892.0,113.0,1.8,27.0,839.0,944.41,681.48
2016,9,7,11,15,895.5,114.0,1.85,27.0,853.5,963.55,693.52
2016,9,7,11,30,899.0,115.0,1.9,27.0,868.0,979.11,703.42
2016,9,7,11,45,900.0,115.0,1.95,27.5,873.5,987.61,707.58
2016,9,7,12,0,901.0,115.0,2.0,28.0,879.0,992.36,709.56
2016,9,7,12,15,901.0,115.5,2.15,28.0,877.5,992.87,711.54
2016,9,7,12,30,901.0,116.0,2.3,28.0,876.0,989.59,711.2
2016,9,7,12,45,880.0,125.5,2.5,28.0,861.0,971.47,701.87
2016,9,7,13,0,859.0,135.0,2.7,28.0,846.0,963.95,699.37
2016,9,7,13,15,854.0,133.5,2.85,27.5,828.0,942.96,688.89
2016,9,7,13,30,849.0,132.0,3.0,27.0,810.0,918.59,676.12
2016,9,7,13,45,840.5,131.5,3.15,27.0,784.5,888.93,658.31
2016,9,7,14,0,832.0,131.0,3.3,27.0,759.0,856.33,638.34
2016,9,7,14,15,821.5,128.5,3.35,26.5,726.5,817.39,614.45
2016,9,7,14,30,811.0,126.0,3.4,26.0,694.0,776.08,588.59
2016,9,7,14,45,795.5,124.0,3.5,26.0,655.5,729.45,556.63
2016,9,7,15,0,780.0,122.0,3.6,26.0,617.0,681.32,522.52
2016,9,7,15,15,761.0,118.5,3.6,25.5,573.5,630.4,486.12
2016,9,7,15,30,742.0,115.0,3.6,25.0,530.0,576.45,446.47
2016,9,7,15,45,715.5,110.5,3.65,24.5,482.0,517.18,401.7
2016,9,7,16,0,689.0,106.0,3.7,24.0,434.0,458.82,356.15
2016,9,7,16,15,654.5,100.5,3.6,23.5,384.0,397.24,306.5
2016,9,7,16,30,620.0,95.0,3.5,23.0,334.0,338.16,257.44
2016,9,7,16,45,571.5,87.5,3.45,22.5,282.5,275.62,204.89
2016,9,7,17,0,523.0,80.0,3.4,22.0,231.0,218.01,155.77
2016,9,7,17,15,454.0,69.5,3.2,21.0,181.5,159.06,107.06
2016,9,7,17,30,385.0,59.0,3.0,20.0,132.0,105.67,64.79
2016,9,7,17,45,282.5,45.0,2.85,19.5,89.0,58.8,32.34
2016,9,7,18,0,180.0,31.0,2.7,19.0,46.0,24.81,12.44
2016,9,7,18,15,90.0,15.5,2.5,18.5,23.0,12.2,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,2.2,15.0,13.0,8.65,0.0
2016,9,8,6,15,168.5,28.0,2.2,15.0,47.5,23.29,11.54
2016,9,8,6,30,276.0,45.0,2.2,15.0,82.0,59.47,33.57
2016,9,8,6,45,359.5,58.0,2.25,15.5,128.5,102.81,64.76
2016,9,8,7,0,443.0,71.0,2.3,16.0,175.0,156.55,107.72
2016,9,8,7,15,233.0,96.5,2.25,16.5,152.0,148.18,111.31
2016,9,8,7,30,23.0,122.0,2.2,17.0,129.0,103.22,80.86
2016,9,8,7,45,11.5,107.5,2.15,17.5,111.0,88.13,68.43
2016,9,8,8,0,0.0,93.0,2.1,18.0,93.0,71.86,54.74
2016,9,8,8,15,0.0,102.0,2.05,18.0,102.0,78.99,60.5
2016,9,8,8,30,0.0,111.0,2.0,18.0,111.0,86.17,66.22
2016,9,8,8,45,19.5,174.5,2.0,18.5,186.5,150.21,118.36
2016,9,8,9,0,39.0,238.0,2.0,19.0,262.0,229.67,181.39
2016,9,8,9,15,46.5,260.5,1.95,19.0,290.5,257.79,202.95
2016,9,8,9,30,54.0,283.0,1.9,19.0,319.0,286.7,225.05
2016,9,8,9,45,81.0,310.5,1.9,19.0,368.0,336.3,263.34
2016,9,8,10,0,108.0,338.0,1.9,19.0,417.0,388.02,302.6
2016,9,8,10,15,167.5,353.0,1.9,19.0,480.5,474.57,367.95
2016,9,8,10,30,227.0,368.0,1.9,19.0,544.0,547.25,421.66
2016,9,8,10,45,280.0,366.5,1.95,19.5,590.0,619.58,473.28
2016,9,8,11,0,333.0,365.0,2.0,20.0,636.0,674.21,511.67
2016,9,8,11,15,307.0,379.5,2.0,20.0,632.0,671.02,507.89
2016,9,8,11,30,281.0,394.0,2.0,20.0,628.0,665.58,503.04
2016,9,8,11,45,287.0,392.0,2.05,20.0,633.0,672.4,508.23
2016,9,8,12,0,293.0,390.0,2.1,20.0,638.0,677.74,512.33
2016,9,8,12,15,173.5,379.5,2.15,20.0,526.5,531.04,405.34
2016,9,8,12,30,54.0,369.0,2.2,20.0,415.0,383.83,294.5
2016,9,8,12,45,53.0,365.5,2.3,20.0,410.0,378.83,291.71
2016,9,8,13,0,52.0,362.0,2.4,20.0,405.0,373.58,288.08
2016,9,8,13,15,63.5,363.5,2.4,20.0,415.0,384.52,296.91
2016,9,8,13,30,75.0,365.0,2.4,20.0,425.0,394.76,305.15
2016,9,8,13,45,80.0,355.0,2.45,20.0,417.0,387.17,300.0
2016,9,8,14,0,85.0,345.0,2.5,20.0,409.0,379.08,294.53
2016,9,8,14,15,81.0,328.0,2.5,20.0,387.0,356.3,277.62
2016,9,8,14,30,77.0,311.0,2.5,20.0,365.0,333.67,260.76
2016,9,8,14,45,63.0,286.5,2.55,20.0,329.0,296.7,232.54
2016,9,8,15,0,49.0,262.0,2.6,20.0,293.0,260.98,205.02
2016,9,8,15,15,49.5,244.5,2.65,19.5,274.0,242.58,191.49
2016,9,8,15,30,50.0,227.0,2.7,19.0,255.0,224.18,177.69
2016,9,8,15,45,34.0,198.5,2.75,19.0,217.0,186.65,147.84
2016,9,8,16,0,18.0,170.0,2.8,19.0,179.0,144.14,113.66
2016,9,8,16,15,11.0,149.0,2.85,18.5,154.0,122.65,96.57
2016,9,8,16,30,4.0,128.0,2.9,18.0,129.0,102.1,80.03
2016,9,8,16,45,2.0,109.0,3.0,18.0,109.5,85.79,66.61
2016,9,8,17,0,0.0,90.0,3.1,18.0,90.0,69.87,53.32
2016,9,8,17,15,216.5,71.0,3.15,17.5,110.5,105.95,74.46
2016,9,8,17,30,433.0,52.0,3.2,17.0,131.0,109.47,66.59
2016,9,8,17,45,329.0,39.5,3.25,16.5,88.0,60.12,32.03
2016,9,8,18,0,225.0,27.0,3.3,16.0,45.0,23.9,10.86
2016,9,8,18,15,112.5,13.5,3.25,15.5,22.5,10.62,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,46.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,92.0,12.0,1.8,14.0,15.0,9.44,0.0
2016,9,9,6,15,223.0,26.0,1.75,14.0,50.5,24.79,9.76
2016,9,9,6,30,354.0,40.0,1.7,14.0,86.0,64.96,35.06
2016,9,9,6,45,440.0,49.5,1.7,14.5,134.0,111.43,68.56
2016,9,9,7,0,526.0,59.0,1.7,15.0,182.0,168.54,114.7
