Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,263.0,57.0,1.65,15.0,118.5,127.59,93.87
2016,9,9,7,30,0.0,55.0,1.6,15.0,55.0,42.1,30.38
2016,9,9,7,45,0.0,71.5,1.55,15.5,71.5,54.87,41.16
2016,9,9,8,0,0.0,88.0,1.5,16.0,88.0,67.88,51.89
2016,9,9,8,15,0.0,107.5,1.45,16.5,107.5,83.47,64.6
2016,9,9,8,30,0.0,127.0,1.4,17.0,127.0,99.24,77.26
2016,9,9,8,45,0.0,147.0,1.35,17.5,147.0,115.6,90.2
2016,9,9,9,0,0.0,167.0,1.3,18.0,167.0,132.13,103.1
2016,9,9,9,15,2.0,177.0,1.3,18.0,178.5,141.8,110.62
2016,9,9,9,30,4.0,187.0,1.3,18.0,190.0,151.7,118.32
2016,9,9,9,45,8.5,212.0,1.3,18.5,218.5,176.52,137.65
2016,9,9,10,0,13.0,237.0,1.3,19.0,247.0,201.91,157.13
2016,9,9,10,15,16.0,256.5,1.4,19.0,269.0,221.73,172.42
2016,9,9,10,30,19.0,276.0,1.5,19.0,291.0,241.84,187.88
2016,9,9,10,45,21.5,291.0,1.6,19.5,308.5,257.75,199.66
2016,9,9,11,0,24.0,306.0,1.7,20.0,326.0,273.79,211.48
2016,9,9,11,15,22.0,302.0,1.8,20.0,320.5,268.73,207.45
2016,9,9,11,30,20.0,298.0,1.9,20.0,315.0,263.56,203.43
2016,9,9,11,45,22.0,308.0,2.0,20.5,327.0,274.53,211.52
2016,9,9,12,0,24.0,318.0,2.1,21.0,339.0,285.47,219.52
2016,9,9,12,15,23.5,315.0,2.25,21.0,335.5,282.3,217.21
2016,9,9,12,30,23.0,312.0,2.4,21.0,332.0,279.04,214.89
2016,9,9,12,45,34.5,332.5,2.55,21.0,362.0,329.68,253.96
2016,9,9,13,0,46.0,353.0,2.7,21.0,392.0,359.89,277.22
2016,9,9,13,15,49.0,349.0,2.85,21.0,389.5,357.73,275.96
2016,9,9,13,30,52.0,345.0,3.0,21.0,387.0,355.24,274.62
2016,9,9,13,45,41.5,320.0,3.15,21.0,353.0,320.15,248.1
2016,9,9,14,0,31.0,295.0,3.3,21.0,319.0,285.75,221.93
2016,9,9,14,15,47.0,298.5,3.4,20.5,332.5,300.91,235.06
2016,9,9,14,30,63.0,302.0,3.5,20.0,346.0,314.88,247.14
2016,9,9,14,45,70.5,288.5,3.6,20.0,335.0,304.87,240.01
2016,9,9,15,0,78.0,275.0,3.7,20.0,324.0,294.13,232.3
2016,9,9,15,15,52.0,241.0,3.7,19.5,273.0,241.53,191.2
2016,9,9,15,30,26.0,207.0,3.7,19.0,222.0,182.11,144.06
2016,9,9,15,45,23.5,189.5,3.75,19.0,202.0,164.69,130.35
2016,9,9,16,0,21.0,172.0,3.8,19.0,182.0,147.58,116.69
2016,9,9,16,15,17.0,153.0,3.75,18.5,160.5,128.88,101.78
2016,9,9,16,30,13.0,134.0,3.7,18.0,139.0,110.73,87.13
2016,9,9,16,45,285.0,102.0,3.7,17.5,182.0,185.71,143.14
2016,9,9,17,0,557.0,70.0,3.7,17.0,225.0,219.32,159.11
2016,9,9,17,15,486.0,61.0,3.6,16.5,175.5,159.14,107.7
2016,9,9,17,30,415.0,52.0,3.5,16.0,126.0,107.41,65.78
2016,9,9,17,45,304.5,39.0,3.4,15.5,83.5,58.23,31.26
2016,9,9,18,0,194.0,26.0,3.3,15.0,41.0,21.54,7.87
2016,9,9,18,15,97.0,13.0,3.15,14.5,20.5,10.23,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.5,44.0,23.83,8.75
2016,9,10,6,30,255.0,44.0,2.9,14.0,77.0,59.6,33.96
2016,9,10,6,45,338.0,57.0,2.95,14.5,122.0,102.13,65.3
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,155.02,108.12
2016,9,10,7,15,210.5,65.5,2.95,15.0,114.0,122.59,91.69
2016,9,10,7,30,0.0,61.0,2.9,15.0,61.0,46.74,34.34
2016,9,10,7,45,0.0,76.0,2.85,15.5,76.0,58.44,44.17
2016,9,10,8,0,0.0,91.0,2.8,16.0,91.0,70.31,53.95
2016,9,10,8,15,0.0,116.0,2.75,16.0,116.0,90.44,70.6
2016,9,10,8,30,0.0,141.0,2.7,16.0,141.0,110.87,87.29
2016,9,10,8,45,5.0,169.0,2.65,16.5,172.0,137.16,108.49
2016,9,10,9,0,10.0,197.0,2.6,17.0,203.0,164.27,130.05
2016,9,10,9,15,7.5,195.0,2.6,17.0,200.0,161.05,127.02
2016,9,10,9,30,5.0,193.0,2.6,17.0,197.0,157.67,123.94
2016,9,10,9,45,6.0,200.5,2.6,17.5,205.0,164.93,129.31
2016,9,10,10,0,7.0,208.0,2.6,18.0,213.0,172.3,134.73
2016,9,10,10,15,12.0,238.0,2.65,18.0,247.0,202.51,158.66
2016,9,10,10,30,17.0,268.0,2.7,18.0,281.0,233.35,182.84
2016,9,10,10,45,33.0,308.5,2.75,18.5,334.5,303.36,237.12
2016,9,10,11,0,49.0,349.0,2.8,19.0,388.0,358.6,278.94
2016,9,10,11,15,33.5,320.0,2.85,19.0,347.0,316.66,246.15
2016,9,10,11,30,18.0,291.0,2.9,19.0,306.0,255.76,198.77
2016,9,10,11,45,18.0,291.5,2.95,19.5,306.5,256.36,198.98
2016,9,10,12,0,18.0,292.0,3.0,20.0,307.0,256.88,198.99
2016,9,10,12,15,22.5,307.0,3.0,20.0,326.0,274.55,212.78
2016,9,10,12,30,27.0,322.0,3.0,20.0,345.0,313.33,242.63
2016,9,10,12,45,30.5,327.0,3.05,20.0,352.5,321.16,248.73
2016,9,10,13,0,34.0,332.0,3.1,20.0,360.0,328.76,254.8
2016,9,10,13,15,48.5,342.0,3.1,20.0,381.0,351.15,272.51
2016,9,10,13,30,63.0,352.0,3.1,20.0,402.0,372.86,289.6
2016,9,10,13,45,58.5,337.0,3.15,20.0,382.5,352.36,274.19
2016,9,10,14,0,54.0,322.0,3.2,20.0,363.0,332.0,258.97
2016,9,10,14,15,56.0,309.5,3.2,19.5,350.0,319.56,250.41
2016,9,10,14,30,58.0,297.0,3.2,19.0,337.0,306.9,241.57
2016,9,10,14,45,50.5,275.0,3.2,19.0,309.0,277.86,219.19
2016,9,10,15,0,43.0,253.0,3.2,19.0,281.0,249.54,197.24
2016,9,10,15,15,32.0,226.5,3.2,18.5,246.5,215.53,170.82
2016,9,10,15,30,21.0,200.0,3.2,18.0,212.0,173.35,137.44
2016,9,10,15,45,13.0,176.5,3.2,18.0,184.0,148.03,117.15
2016,9,10,16,0,5.0,153.0,3.2,18.0,156.0,123.74,97.52
2016,9,10,16,15,2.5,135.5,3.2,17.5,137.0,107.98,84.96
2016,9,10,16,30,0.0,118.0,3.2,17.0,118.0,92.62,72.55
2016,9,10,16,45,236.0,98.5,3.25,17.0,163.5,167.22,129.32
2016,9,10,17,0,472.0,79.0,3.3,17.0,209.0,205.41,150.45
2016,9,10,17,15,401.5,67.5,3.25,16.5,161.5,145.05,99.42
2016,9,10,17,30,331.0,56.0,3.2,16.0,114.0,97.06,60.76
2016,9,10,17,45,232.0,40.5,3.2,16.0,74.0,52.46,28.78
2016,9,10,18,0,133.0,25.0,3.2,16.0,34.0,20.32,5.11
2016,9,10,18,15,66.5,12.5,3.1,15.5,17.0,9.83,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,14.0,8.0,6.29,0.0
2016,9,11,6,15,112.5,27.0,3.05,14.0,39.5,23.42,7.84
2016,9,11,6,30,200.0,46.0,3.1,14.0,71.0,57.76,34.26
2016,9,11,6,45,276.5,62.0,3.15,14.5,114.5,98.72,65.12
2016,9,11,7,0,353.0,78.0,3.2,15.0,158.0,149.36,106.27
2016,9,11,7,15,176.5,68.0,3.1,15.0,108.0,110.9,83.06
2016,9,11,7,30,0.0,58.0,3.0,15.0,58.0,44.42,32.37
2016,9,11,7,45,0.0,73.5,2.95,15.5,73.5,56.46,42.5
2016,9,11,8,0,0.0,89.0,2.9,16.0,89.0,68.73,52.63
2016,9,11,8,15,0.0,108.5,2.8,16.0,108.5,84.38,65.55
2016,9,11,8,30,0.0,128.0,2.7,16.0,128.0,100.2,78.48
2016,9,11,8,45,0.0,137.0,2.65,16.5,137.0,107.49,84.06
2016,9,11,9,0,0.0,146.0,2.6,17.0,146.0,114.82,89.64
2016,9,11,9,15,4.0,175.0,2.6,17.0,178.0,141.79,111.45
2016,9,11,9,30,8.0,204.0,2.6,17.0,210.0,169.47,133.6
2016,9,11,9,45,9.0,214.0,2.6,17.5,221.0,179.02,140.69
2016,9,11,10,0,10.0,224.0,2.6,18.0,232.0,188.67,147.86
2016,9,11,10,15,9.0,219.0,2.6,18.0,226.0,183.77,143.69
2016,9,11,10,30,8.0,214.0,2.6,18.0,220.0,178.84,139.56
2016,9,11,10,45,8.5,218.5,2.65,18.0,225.5,183.35,143.01
2016,9,11,11,0,9.0,223.0,2.7,18.0,231.0,187.86,146.47
2016,9,11,11,15,8.0,213.5,2.75,18.0,220.5,178.97,139.3
2016,9,11,11,30,7.0,204.0,2.8,18.0,210.0,170.07,132.16
2016,9,11,11,45,6.0,195.5,2.9,18.5,201.0,161.99,125.46
2016,9,11,12,0,5.0,187.0,3.0,19.0,192.0,153.91,118.78
2016,9,11,12,15,8.5,221.5,3.05,19.0,229.5,186.53,144.75
2016,9,11,12,30,12.0,256.0,3.1,19.0,267.0,219.64,170.85
2016,9,11,12,45,17.5,279.5,3.2,19.0,294.5,245.39,191.18
2016,9,11,13,0,23.0,303.0,3.3,19.0,322.0,271.23,211.55
2016,9,11,13,15,22.5,295.0,3.4,18.5,313.5,263.28,205.89
2016,9,11,13,30,22.0,287.0,3.5,18.0,305.0,255.3,200.29
2016,9,11,13,45,24.5,285.5,3.65,18.0,304.5,255.71,201.02
2016,9,11,14,0,27.0,284.0,3.8,18.0,304.0,272.98,214.98
2016,9,11,14,15,27.0,272.5,3.85,17.5,292.0,260.93,206.21
2016,9,11,14,30,27.0,261.0,3.9,17.0,280.0,248.87,197.46
2016,9,11,14,45,25.5,246.0,4.0,17.0,263.0,218.97,174.01
2016,9,11,15,0,24.0,231.0,4.1,17.0,246.0,203.99,162.38
2016,9,11,15,15,14.0,200.0,4.1,17.0,209.0,169.73,134.82
2016,9,11,15,30,4.0,169.0,4.1,17.0,172.0,136.78,108.11
2016,9,11,15,45,2.0,124.0,4.2,17.0,125.5,98.07,76.49
2016,9,11,16,0,0.0,79.0,4.3,17.0,79.0,60.69,45.53
2016,9,11,16,15,0.0,69.5,4.3,16.5,69.5,53.32,39.57
2016,9,11,16,30,0.0,60.0,4.3,16.0,60.0,45.96,33.52
2016,9,11,16,45,256.5,66.0,4.35,16.0,135.0,151.29,116.39
2016,9,11,17,0,513.0,72.0,4.4,16.0,210.0,210.66,154.33
2016,9,11,17,15,441.0,62.0,4.4,15.5,162.0,151.9,103.96
2016,9,11,17,30,369.0,52.0,4.4,15.0,114.0,101.82,63.21
2016,9,11,17,45,261.5,37.5,4.4,15.0,73.5,52.52,27.65
2016,9,11,18,0,154.0,23.0,4.4,15.0,33.0,19.15,1.85
2016,9,11,18,15,77.0,11.5,4.3,14.5,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,4.5,13.0,3.0,2.36,0.0
2016,9,12,6,15,0.0,13.5,4.55,13.0,13.5,10.27,0.38
2016,9,12,6,30,0.0,24.0,4.6,13.0,24.0,18.3,9.44
2016,9,12,6,45,0.0,38.0,4.7,13.5,38.0,29.05,18.97
2016,9,12,7,0,0.0,52.0,4.8,14.0,52.0,39.89,28.45
2016,9,12,7,15,0.0,67.5,4.8,14.0,67.5,52.04,39.0
2016,9,12,7,30,0.0,83.0,4.8,14.0,83.0,64.3,49.51
2016,9,12,7,45,0.0,98.5,4.8,14.5,98.5,76.68,59.84
2016,9,12,8,0,0.0,114.0,4.8,15.0,114.0,89.16,70.09
2016,9,12,8,15,4.0,141.5,4.8,15.0,144.0,113.83,90.56
2016,9,12,8,30,8.0,169.0,4.8,15.0,174.0,139.27,111.47
2016,9,12,8,45,17.0,195.0,4.85,15.5,205.5,167.2,134.1
2016,9,12,9,0,26.0,221.0,4.9,16.0,237.0,196.25,157.4
2016,9,12,9,15,26.0,235.0,4.9,16.0,251.5,209.34,167.64
2016,9,12,9,30,26.0,249.0,4.9,16.0,266.0,222.44,177.85
2016,9,12,9,45,19.5,242.0,4.9,16.5,255.0,211.87,168.49
2016,9,12,10,0,13.0,235.0,4.9,17.0,244.0,200.91,158.9
2016,9,12,10,15,16.0,253.5,4.9,17.0,265.5,219.95,173.99
2016,9,12,10,30,19.0,272.0,4.9,17.0,287.0,239.27,189.2
2016,9,12,10,45,17.5,271.0,4.95,17.0,285.0,237.4,187.45
2016,9,12,11,0,16.0,270.0,5.0,17.0,283.0,235.44,185.69
2016,9,12,11,15,25.5,303.5,5.05,17.0,324.5,294.33,232.38
2016,9,12,11,30,35.0,337.0,5.1,17.0,366.0,336.69,265.58
2016,9,12,11,45,22.5,284.5,5.2,17.0,303.0,255.09,201.12
2016,9,12,12,0,10.0,232.0,5.3,17.0,240.0,197.15,154.79
2016,9,12,12,15,18.5,276.5,5.35,17.0,291.5,244.21,192.62
2016,9,12,12,30,27.0,321.0,5.4,17.0,343.0,313.57,247.49
2016,9,12,12,45,35.5,333.5,5.5,17.0,362.5,333.63,263.51
2016,9,12,13,0,44.0,346.0,5.6,17.0,382.0,353.4,279.41
2016,9,12,13,15,44.5,338.5,5.6,16.5,374.0,345.51,273.97
2016,9,12,13,30,45.0,331.0,5.6,16.0,366.0,337.45,268.46
2016,9,12,13,45,27.0,277.5,5.65,16.0,298.5,268.27,213.52
2016,9,12,14,0,9.0,224.0,5.7,16.0,231.0,188.24,149.09
2016,9,12,14,15,14.0,234.5,5.65,16.0,244.5,201.26,160.11
2016,9,12,14,30,19.0,245.0,5.6,16.0,258.0,214.06,170.86
2016,9,12,14,45,9.5,206.0,5.55,16.0,212.5,172.51,137.18
2016,9,12,15,0,0.0,167.0,5.5,16.0,167.0,132.4,104.42
2016,9,12,15,15,0.0,142.5,5.5,15.5,142.5,112.04,88.11
2016,9,12,15,30,0.0,118.0,5.5,15.0,118.0,91.96,71.82
2016,9,12,15,45,0.0,110.5,5.5,15.0,110.5,85.96,67.03
2016,9,12,16,0,0.0,103.0,5.5,15.0,103.0,80.0,62.23
2016,9,12,16,15,0.0,70.5,5.45,14.5,70.5,54.09,40.56
2016,9,12,16,30,0.0,38.0,5.4,14.0,38.0,29.01,19.28
2016,9,12,16,45,0.0,31.5,5.4,14.0,31.5,24.01,15.02
2016,9,12,17,0,0.0,25.0,5.4,14.0,25.0,19.03,10.7
2016,9,12,17,15,0.0,19.5,5.3,13.5,19.5,14.82,7.03
2016,9,12,17,30,0.0,14.0,5.2,13.0,14.0,10.62,3.32
2016,9,12,17,45,0.0,8.5,5.15,13.0,8.5,6.44,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.27,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.18,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,14.0,9.0,6.29,0.0
2016,9,13,6,15,137.5,26.0,3.15,14.5,41.5,25.02,6.13
2016,9,13,6,30,250.0,44.0,3.2,15.0,74.0,62.98,35.9
2016,9,13,6,45,332.0,58.0,3.25,15.5,119.0,106.83,69.08
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,160.96,113.32
2016,9,13,7,15,474.5,82.0,3.2,16.0,214.0,215.49,160.61
2016,9,13,7,30,535.0,92.0,3.1,16.0,264.0,281.47,217.7
2016,9,13,7,45,576.5,100.0,3.05,16.0,314.0,340.72,269.17
2016,9,13,8,0,618.0,108.0,3.0,16.0,364.0,403.73,322.55
2016,9,13,8,15,649.5,114.0,2.95,16.0,412.5,463.12,371.79
2016,9,13,8,30,681.0,120.0,2.9,16.0,461.0,524.36,421.05
2016,9,13,8,45,704.0,124.5,2.85,16.5,506.5,580.35,464.07
2016,9,13,9,0,727.0,129.0,2.8,17.0,552.0,636.58,505.89
2016,9,13,9,15,521.5,203.5,2.75,17.0,518.0,589.81,467.69
2016,9,13,9,30,316.0,278.0,2.7,17.0,484.0,514.91,407.6
2016,9,13,9,45,292.0,300.5,2.7,17.5,499.0,532.17,419.15
2016,9,13,10,0,268.0,323.0,2.7,18.0,514.0,546.75,427.93
2016,9,13,10,15,303.5,328.5,2.7,18.0,553.0,593.21,462.46
2016,9,13,10,30,339.0,334.0,2.7,18.0,592.0,640.51,496.99
2016,9,13,10,45,341.0,343.5,2.75,18.5,609.0,661.61,510.72
2016,9,13,11,0,343.0,353.0,2.8,19.0,626.0,681.29,523.5
2016,9,13,11,15,212.0,367.0,2.8,19.0,536.5,556.35,429.62
2016,9,13,11,30,81.0,381.0,2.8,19.0,447.0,425.75,329.36
2016,9,13,11,45,81.0,384.5,2.8,19.5,451.0,430.02,332.41
2016,9,13,12,0,81.0,388.0,2.8,20.0,455.0,433.92,334.59
2016,9,13,12,15,465.0,264.5,2.75,20.0,647.0,749.57,574.86
2016,9,13,12,30,849.0,141.0,2.7,20.0,839.0,993.57,743.72
2016,9,13,12,45,850.5,138.0,2.7,20.0,829.5,983.92,735.2
2016,9,13,13,0,852.0,135.0,2.7,20.0,820.0,970.56,726.81
2016,9,13,13,15,846.5,134.0,2.65,20.0,801.5,949.1,712.68
2016,9,13,13,30,841.0,133.0,2.6,20.0,783.0,924.29,696.42
2016,9,13,13,45,837.5,129.0,2.6,20.0,758.0,894.96,677.56
2016,9,13,14,0,834.0,125.0,2.6,20.0,733.0,862.49,656.52
2016,9,13,14,15,822.5,122.5,2.6,20.0,700.0,822.01,629.81
2016,9,13,14,30,811.0,120.0,2.6,20.0,667.0,779.27,601.31
2016,9,13,14,45,799.5,116.0,2.6,20.0,629.0,732.99,569.54
2016,9,13,15,0,788.0,112.0,2.6,20.0,591.0,684.97,534.97
2016,9,13,15,15,768.0,108.5,2.6,19.5,547.0,630.37,495.61
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,576.97,455.9
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,517.54,409.7
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,458.87,362.62
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,395.46,310.84
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,334.82,259.71
2016,9,13,16,45,574.0,77.0,2.6,18.0,255.0,270.88,204.61
2016,9,13,17,0,522.0,70.0,2.6,18.0,204.0,212.32,153.45
2016,9,13,17,15,445.0,59.5,2.55,17.5,155.5,151.41,102.19
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,99.85,60.76
2016,9,13,17,45,250.0,35.0,2.5,17.0,67.5,50.27,25.24
2016,9,13,18,0,132.0,21.0,2.5,17.0,28.0,17.62,0.0
2016,9,13,18,15,66.0,10.5,2.45,16.5,14.0,8.26,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,21.5,1.3,14.5,33.5,21.04,3.18
2016,9,14,6,30,202.0,43.0,1.3,15.0,67.0,58.84,34.18
2016,9,14,6,45,284.0,59.5,1.35,15.5,111.5,102.04,67.09
2016,9,14,7,0,366.0,76.0,1.4,16.0,156.0,155.65,110.56
2016,9,14,7,15,425.0,88.0,1.35,16.0,205.0,208.88,156.1
2016,9,14,7,30,484.0,100.0,1.3,16.0,254.0,268.91,207.38
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,326.49,255.91
2016,9,14,8,0,574.0,117.0,1.3,17.0,354.0,394.07,310.9
2016,9,14,8,15,606.5,124.0,1.3,17.0,402.0,452.79,358.14
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,513.55,405.57
2016,9,14,8,45,666.0,135.5,1.3,17.5,495.5,570.21,447.75
2016,9,14,9,0,693.0,140.0,1.3,18.0,541.0,627.56,489.08
2016,9,14,9,15,711.5,144.0,1.3,18.0,581.0,678.67,525.63
2016,9,14,9,30,730.0,148.0,1.3,18.0,621.0,729.01,560.81
2016,9,14,9,45,800.0,124.5,1.35,18.5,668.5,786.88,600.2
2016,9,14,10,0,870.0,101.0,1.4,19.0,716.0,840.73,634.58
2016,9,14,10,15,878.0,102.5,1.45,19.0,744.5,876.92,657.88
2016,9,14,10,30,886.0,104.0,1.5,19.0,773.0,910.24,679.38
2016,9,14,10,45,893.0,104.5,1.55,19.5,794.5,938.56,696.24
2016,9,14,11,0,900.0,105.0,1.6,20.0,816.0,963.61,710.97
2016,9,14,11,15,903.5,105.5,1.7,20.0,830.0,981.92,723.41
2016,9,14,11,30,907.0,106.0,1.8,20.0,844.0,996.58,733.67
2016,9,14,11,45,910.0,105.5,1.95,20.5,849.5,1005.99,739.9
2016,9,14,12,0,913.0,105.0,2.1,21.0,855.0,1011.61,743.77
2016,9,14,12,15,912.5,105.0,2.25,21.0,852.5,1010.49,744.77
2016,9,14,12,30,912.0,105.0,2.4,21.0,850.0,1005.53,743.36
2016,9,14,12,45,903.0,108.0,2.55,21.0,838.0,991.68,736.15
2016,9,14,13,0,894.0,111.0,2.7,21.0,826.0,974.24,726.59
2016,9,14,13,15,889.5,110.0,2.75,21.0,807.5,953.47,713.9
2016,9,14,13,30,885.0,109.0,2.8,21.0,789.0,929.26,698.92
2016,9,14,13,45,879.5,106.5,2.9,21.0,763.5,899.32,680.4
2016,9,14,14,0,874.0,104.0,3.0,21.0,738.0,866.26,659.6
2016,9,14,14,15,864.0,102.5,3.0,20.5,705.5,827.58,635.28
2016,9,14,14,30,854.0,101.0,3.0,20.0,673.0,786.44,608.93
2016,9,14,14,45,842.5,98.0,3.05,20.0,634.5,747.71,583.09
2016,9,14,15,0,831.0,95.0,3.1,20.0,596.0,698.94,548.33
2016,9,14,15,15,813.0,92.0,3.05,20.0,552.0,644.29,507.52
2016,9,14,15,30,795.0,89.0,3.0,20.0,508.0,588.93,465.14
2016,9,14,15,45,772.5,84.5,3.0,20.0,460.0,529.15,418.37
2016,9,14,16,0,750.0,80.0,3.0,20.0,412.0,469.77,370.46
2016,9,14,16,15,716.0,75.5,2.95,19.5,361.0,406.02,318.2
2016,9,14,16,30,682.0,71.0,2.9,19.0,310.0,344.56,266.1
2016,9,14,16,45,634.5,65.0,2.9,19.0,258.5,279.93,209.97
2016,9,14,17,0,587.0,59.0,2.9,19.0,207.0,220.07,157.15
2016,9,14,17,15,510.0,50.5,2.85,18.5,157.5,157.06,103.76
2016,9,14,17,30,433.0,42.0,2.8,18.0,108.0,103.28,60.37
2016,9,14,17,45,307.0,30.0,2.8,17.5,67.5,52.37,24.34
2016,9,14,18,0,181.0,18.0,2.8,17.0,27.0,17.0,0.0
2016,9,14,18,15,90.5,9.0,2.85,16.5,13.5,7.08,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,2.35,14.0,38.5,21.67,0.99
2016,9,15,6,30,384.0,33.0,2.4,14.0,77.0,71.48,37.01
2016,9,15,6,45,474.0,41.5,2.5,14.5,125.0,121.35,75.14
2016,9,15,7,0,564.0,50.0,2.6,15.0,173.0,182.29,125.87
2016,9,15,7,15,282.0,59.0,2.55,15.5,120.5,142.77,106.74
2016,9,15,7,30,0.0,68.0,2.5,16.0,68.0,52.3,38.9
2016,9,15,7,45,0.0,80.5,2.5,16.5,80.5,62.17,47.16
2016,9,15,8,0,0.0,93.0,2.5,17.0,93.0,72.11,55.28
2016,9,15,8,15,0.0,109.0,2.4,17.0,109.0,85.01,65.86
2016,9,15,8,30,0.0,125.0,2.3,17.0,125.0,98.02,76.41
2016,9,15,8,45,0.0,133.5,2.25,17.5,133.5,104.89,81.65
2016,9,15,9,0,0.0,142.0,2.2,18.0,142.0,111.8,86.88
2016,9,15,9,15,0.0,152.5,2.15,18.0,152.5,120.45,93.66
2016,9,15,9,30,0.0,163.0,2.1,18.0,163.0,129.15,100.45
2016,9,15,9,45,4.5,191.5,2.1,18.5,195.0,156.84,122.39
2016,9,15,10,0,9.0,220.0,2.1,19.0,227.0,185.22,144.55
2016,9,15,10,15,8.5,220.0,2.1,19.0,227.0,184.95,144.02
2016,9,15,10,30,8.0,220.0,2.1,19.0,227.0,184.67,143.59
2016,9,15,10,45,14.0,252.5,2.15,19.5,264.0,218.71,170.05
2016,9,15,11,0,20.0,285.0,2.2,20.0,301.0,253.44,196.61
2016,9,15,11,15,19.0,284.5,2.3,20.0,300.0,252.29,195.51
2016,9,15,11,30,18.0,284.0,2.4,20.0,299.0,251.07,194.49
2016,9,15,11,45,18.5,285.5,2.55,20.0,300.5,253.01,196.05
2016,9,15,12,0,19.0,287.0,2.7,20.0,302.0,254.9,197.59
2016,9,15,12,15,28.0,312.5,2.85,20.0,335.0,308.23,238.99
2016,9,15,12,30,37.0,338.0,3.0,20.0,368.0,342.09,265.08
2016,9,15,12,45,37.0,332.0,3.15,20.0,362.0,335.68,260.36
2016,9,15,13,0,37.0,326.0,3.3,20.0,356.0,329.11,255.66
2016,9,15,13,15,40.0,324.0,3.45,20.0,355.5,329.16,256.15
2016,9,15,13,30,43.0,322.0,3.6,20.0,355.0,328.94,256.45
2016,9,15,13,45,36.0,301.5,3.75,20.0,328.5,301.29,235.34
2016,9,15,14,0,29.0,281.0,3.9,20.0,302.0,274.12,214.5
2016,9,15,14,15,33.0,274.5,4.0,19.5,297.5,270.1,212.35
2016,9,15,14,30,37.0,268.0,4.1,19.0,293.0,265.76,209.89
2016,9,15,14,45,23.5,234.0,4.2,19.0,249.5,208.22,164.36
2016,9,15,15,0,10.0,200.0,4.3,19.0,206.0,168.21,132.38
2016,9,15,15,15,16.5,197.0,4.35,19.0,206.0,169.81,134.22
2016,9,15,15,30,23.0,194.0,4.4,19.0,206.0,170.85,135.51
2016,9,15,15,45,20.0,176.5,4.45,19.0,186.0,153.27,121.45
2016,9,15,16,0,17.0,159.0,4.5,19.0,166.0,136.07,107.61
2016,9,15,16,15,339.0,117.0,4.45,18.5,234.5,273.27,218.72
2016,9,15,16,30,661.0,75.0,4.4,18.0,303.0,341.14,266.54
2016,9,15,16,45,607.0,68.5,4.4,17.5,251.5,274.97,208.73
2016,9,15,17,0,553.0,62.0,4.4,17.0,200.0,214.41,155.31
2016,9,15,17,15,471.0,53.0,4.3,16.5,150.5,151.88,101.99
2016,9,15,17,30,389.0,44.0,4.2,16.0,101.0,99.25,59.32
2016,9,15,17,45,194.5,33.0,4.15,15.5,61.5,45.12,22.06
2016,9,15,18,0,0.0,22.0,4.1,15.0,22.0,17.31,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.5,11.0,8.65,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.5,1.8,14.0,36.5,21.94,0.0
2016,9,16,6,30,354.0,33.0,1.7,14.0,73.0,70.1,36.73
2016,9,16,6,45,448.0,42.0,1.65,14.5,120.0,119.5,74.67
2016,9,16,7,0,542.0,51.0,1.6,15.0,167.0,180.54,125.17
2016,9,16,7,15,600.0,57.5,1.5,15.0,218.5,239.96,177.55
2016,9,16,7,30,658.0,64.0,1.4,15.0,270.0,305.69,235.0
2016,9,16,7,45,330.0,99.5,1.3,15.5,203.0,240.76,191.06
2016,9,16,8,0,2.0,135.0,1.2,16.0,136.0,108.29,85.33
2016,9,16,8,15,5.5,151.5,1.1,16.5,154.0,123.86,98.05
2016,9,16,8,30,9.0,168.0,1.0,17.0,172.0,139.9,110.65
2016,9,16,8,45,20.0,194.5,0.95,17.5,205.5,169.87,134.45
2016,9,16,9,0,31.0,221.0,0.9,18.0,239.0,213.3,168.43
2016,9,16,9,15,29.5,234.0,0.85,18.0,252.0,225.82,177.59
2016,9,16,9,30,28.0,247.0,0.8,18.0,265.0,238.27,186.73
2016,9,16,9,45,36.0,270.0,0.8,18.5,294.5,267.98,209.08
2016,9,16,10,0,44.0,293.0,0.8,19.0,324.0,298.45,231.58
2016,9,16,10,15,76.5,323.0,0.9,19.5,380.0,357.89,276.5
2016,9,16,10,30,109.0,353.0,1.0,20.0,436.0,419.44,321.9
2016,9,16,10,45,104.5,362.5,1.1,20.5,443.5,427.58,326.7
2016,9,16,11,0,100.0,372.0,1.2,21.0,451.0,435.18,331.49
2016,9,16,11,15,118.5,382.5,1.4,21.0,477.5,487.1,370.02
2016,9,16,11,30,137.0,393.0,1.6,21.0,504.0,517.66,392.82
2016,9,16,11,45,136.0,395.5,1.85,21.5,506.0,520.63,394.85
2016,9,16,12,0,135.0,398.0,2.1,22.0,508.0,522.83,396.47
2016,9,16,12,15,138.0,394.5,2.3,22.0,506.5,522.01,396.69
2016,9,16,12,30,141.0,391.0,2.5,22.0,505.0,520.42,396.35
2016,9,16,12,45,195.0,384.0,2.7,22.0,539.5,563.58,430.06
2016,9,16,13,0,249.0,377.0,2.9,22.0,574.0,626.1,476.86
2016,9,16,13,15,253.0,365.0,2.95,22.0,561.0,612.02,467.12
2016,9,16,13,30,257.0,353.0,3.0,22.0,548.0,596.6,456.87
2016,9,16,13,45,256.0,340.5,3.05,22.0,529.5,574.92,441.92
2016,9,16,14,0,255.0,328.0,3.1,22.0,511.0,552.22,426.15
2016,9,16,14,15,254.5,312.5,3.05,21.5,488.0,526.03,408.27
2016,9,16,14,30,254.0,297.0,3.0,21.0,465.0,498.98,389.52
2016,9,16,14,45,253.0,279.0,3.0,21.0,438.0,468.33,367.21
2016,9,16,15,0,252.0,261.0,3.0,21.0,411.0,437.04,344.11
2016,9,16,15,15,524.0,174.0,2.95,21.0,455.0,532.38,420.54
2016,9,16,15,30,796.0,87.0,2.9,21.0,499.0,589.5,464.68
2016,9,16,15,45,770.5,83.5,2.85,21.0,450.5,528.85,416.62
2016,9,16,16,0,745.0,80.0,2.8,21.0,402.0,468.91,368.38
2016,9,16,16,15,709.5,75.5,2.75,20.5,351.0,404.83,316.14
2016,9,16,16,30,674.0,71.0,2.7,20.0,300.0,342.95,263.94
2016,9,16,16,45,621.0,64.5,2.65,19.5,248.0,276.35,206.95
2016,9,16,17,0,568.0,58.0,2.6,19.0,196.0,215.23,153.69
2016,9,16,17,15,486.5,49.5,2.6,18.5,147.0,152.35,100.62
2016,9,16,17,30,405.0,41.0,2.6,18.0,98.0,99.28,57.92
2016,9,16,17,45,268.5,28.0,2.6,17.5,59.0,48.39,20.94
2016,9,16,18,0,132.0,15.0,2.6,17.0,20.0,13.25,0.0
2016,9,16,18,15,66.0,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,22.35,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,71.04,37.04
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,120.93,75.55
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,182.8,126.57
2016,9,17,7,15,608.0,55.5,0.8,15.5,217.0,242.85,178.83
2016,9,17,7,30,666.0,62.0,0.7,16.0,268.0,309.21,235.59
2016,9,17,7,45,333.0,76.5,0.6,16.5,179.5,221.11,173.73
2016,9,17,8,0,0.0,91.0,0.5,17.0,91.0,70.56,53.62
2016,9,17,8,15,2.0,125.5,0.5,17.0,126.5,99.99,78.19
2016,9,17,8,30,4.0,160.0,0.5,17.0,162.0,130.29,102.65
2016,9,17,8,45,7.5,177.0,0.55,17.5,181.0,146.95,115.57
2016,9,17,9,0,11.0,194.0,0.6,18.0,200.0,164.06,128.77
2016,9,17,9,15,49.5,239.5,0.65,18.5,271.0,246.24,193.67
2016,9,17,9,30,88.0,285.0,0.7,19.0,342.0,322.21,251.54
2016,9,17,9,45,175.5,301.0,0.8,19.5,421.5,428.82,332.05
2016,9,17,10,0,263.0,317.0,0.9,20.0,501.0,543.74,415.5
2016,9,17,10,15,266.0,328.5,1.0,20.5,520.5,567.98,431.05
2016,9,17,10,30,269.0,340.0,1.1,21.0,540.0,591.33,446.73
2016,9,17,10,45,218.0,356.5,1.25,21.5,522.0,548.12,414.7
2016,9,17,11,0,167.0,373.0,1.4,22.0,504.0,521.91,394.58
2016,9,17,11,15,163.0,382.5,1.55,22.0,512.0,531.07,401.6
2016,9,17,11,30,159.0,392.0,1.7,22.0,520.0,539.34,407.72
2016,9,17,11,45,163.0,391.5,1.9,22.0,523.0,544.24,412.06
2016,9,17,12,0,167.0,391.0,2.1,22.0,526.0,548.32,415.83
2016,9,17,12,15,167.0,389.5,2.25,22.0,524.0,546.58,415.14
2016,9,17,12,30,167.0,388.0,2.4,22.0,522.0,543.95,413.87
2016,9,17,12,45,126.0,376.0,2.6,22.0,476.5,490.06,374.34
2016,9,17,13,0,85.0,364.0,2.8,22.0,431.0,414.76,318.57
2016,9,17,13,15,84.5,355.5,2.9,22.0,421.0,404.08,311.35
2016,9,17,13,30,84.0,347.0,3.0,22.0,411.0,393.14,303.64
2016,9,17,13,45,83.5,335.5,3.1,22.0,397.0,378.92,293.46
2016,9,17,14,0,83.0,324.0,3.2,22.0,383.0,364.52,283.11
2016,9,17,14,15,72.5,304.0,3.25,22.0,354.0,333.18,259.48
2016,9,17,14,30,62.0,284.0,3.3,22.0,325.0,302.55,236.24
2016,9,17,14,45,61.0,267.0,3.35,22.0,305.5,282.81,221.49
2016,9,17,15,0,60.0,250.0,3.4,22.0,286.0,263.15,206.64
2016,9,17,15,15,60.0,230.5,3.4,21.5,264.0,241.82,190.71
2016,9,17,15,30,60.0,211.0,3.4,21.0,242.0,220.54,174.56
2016,9,17,15,45,56.5,191.0,3.4,21.0,218.0,196.91,155.9
2016,9,17,16,0,53.0,171.0,3.4,21.0,194.0,173.74,137.37
2016,9,17,16,15,353.0,121.0,3.3,20.5,241.5,284.56,225.5
2016,9,17,16,30,653.0,71.0,3.2,20.0,289.0,335.54,259.45
2016,9,17,16,45,599.5,64.5,3.15,20.0,238.5,269.95,202.33
2016,9,17,17,0,546.0,58.0,3.1,20.0,188.0,209.93,149.69
2016,9,17,17,15,462.5,49.0,3.05,19.5,140.0,147.47,97.19
2016,9,17,17,30,379.0,40.0,3.0,19.0,92.0,95.14,55.25
2016,9,17,17,45,243.0,26.5,3.0,18.5,54.5,45.14,18.08
2016,9,17,18,0,107.0,13.0,3.0,18.0,17.0,11.48,0.0
2016,9,17,18,15,53.5,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.75,15.5,34.0,22.42,0.0
2016,9,18,6,30,344.0,31.0,0.8,16.0,68.0,70.46,36.36
2016,9,18,6,45,439.5,40.0,0.9,16.5,114.5,120.08,74.82
2016,9,18,7,0,535.0,49.0,1.0,17.0,161.0,181.55,125.39
2016,9,18,7,15,593.5,55.5,0.95,17.5,211.5,241.02,176.93
2016,9,18,7,30,652.0,62.0,0.9,18.0,262.0,306.88,233.15
2016,9,18,7,45,692.0,66.5,0.85,18.5,313.0,368.93,285.22
2016,9,18,8,0,732.0,71.0,0.8,19.0,364.0,434.21,337.8
2016,9,18,8,15,759.5,74.5,0.75,19.5,413.0,494.71,384.69
2016,9,18,8,30,787.0,78.0,0.7,20.0,462.0,556.34,430.36
2016,9,18,8,45,807.5,81.0,0.7,21.0,507.0,613.76,470.69
2016,9,18,9,0,828.0,84.0,0.7,22.0,552.0,670.9,509.16
2016,9,18,9,15,843.0,86.0,0.8,22.5,592.5,715.75,539.85
2016,9,18,9,30,858.0,88.0,0.9,23.0,633.0,764.95,571.62
2016,9,18,9,45,878.0,85.5,1.0,24.0,670.0,811.65,600.07
2016,9,18,10,0,898.0,83.0,1.1,25.0,707.0,856.66,626.94
2016,9,18,10,15,906.0,84.5,1.3,25.5,735.0,893.52,650.85
2016,9,18,10,30,914.0,86.0,1.5,26.0,763.0,927.42,672.76
2016,9,18,10,45,918.5,87.0,1.7,26.5,783.5,954.37,690.1
2016,9,18,11,0,923.0,88.0,1.9,27.0,804.0,977.84,705.22
2016,9,18,11,15,926.0,88.5,2.05,27.0,817.5,995.72,717.61
2016,9,18,11,30,929.0,89.0,2.2,27.0,831.0,1009.84,727.74
2016,9,18,11,45,930.0,89.5,2.4,27.5,836.0,1018.18,733.4
2016,9,18,12,0,931.0,90.0,2.6,28.0,841.0,1022.62,736.62
2016,9,18,12,15,930.5,90.0,2.7,28.0,838.0,1021.11,736.62
2016,9,18,12,30,930.0,90.0,2.8,28.0,835.0,1015.67,734.27
2016,9,18,12,45,924.0,91.0,2.95,28.0,823.0,1002.11,727.22
2016,9,18,13,0,918.0,92.0,3.1,28.0,811.0,984.83,717.82
2016,9,18,13,15,913.5,91.5,3.15,28.0,792.5,963.75,705.16
2016,9,18,13,30,909.0,91.0,3.2,28.0,774.0,939.16,690.23
2016,9,18,13,45,902.0,89.5,3.25,28.0,747.5,907.88,670.83
2016,9,18,14,0,895.0,88.0,3.3,28.0,721.0,873.51,649.28
2016,9,18,14,15,885.5,86.5,3.35,27.5,688.0,834.17,625.42
2016,9,18,14,30,876.0,85.0,3.4,27.0,655.0,792.3,599.46
2016,9,18,14,45,862.0,83.0,3.5,27.0,616.0,744.23,567.79
2016,9,18,15,0,848.0,81.0,3.6,27.0,577.0,694.48,534.1
2016,9,18,15,15,830.0,78.5,3.6,26.5,532.5,645.37,498.99
2016,9,18,15,30,812.0,76.0,3.6,26.0,488.0,589.55,457.96
2016,9,18,15,45,787.0,73.0,3.65,26.0,439.5,528.89,411.21
2016,9,18,16,0,762.0,70.0,3.7,26.0,391.0,468.88,363.46
2016,9,18,16,15,726.5,66.0,3.65,25.5,340.5,404.14,311.09
2016,9,18,16,30,691.0,62.0,3.6,25.0,290.0,341.95,259.04
2016,9,18,16,45,639.5,56.5,3.6,24.5,238.5,275.77,202.81
2016,9,18,17,0,588.0,51.0,3.6,24.0,187.0,215.0,150.19
2016,9,18,17,15,504.5,43.0,3.55,23.0,138.5,150.97,96.95
2016,9,18,17,30,421.0,35.0,3.5,22.0,90.0,97.03,54.08
2016,9,18,17,45,276.0,23.5,3.45,21.0,52.5,45.03,15.14
2016,9,18,18,0,131.0,12.0,3.4,20.0,15.0,11.08,0.0
2016,9,18,18,15,65.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,16.5,31.0,22.55,0.0
2016,9,19,6,30,283.0,33.0,1.5,17.0,62.0,66.83,35.38
2016,9,19,6,45,380.0,43.5,1.6,17.5,107.0,114.62,72.66
2016,9,19,7,0,477.0,54.0,1.7,18.0,152.0,174.53,121.77
2016,9,19,7,15,538.5,61.5,1.7,18.0,201.5,232.67,172.39
2016,9,19,7,30,600.0,69.0,1.7,18.0,251.0,297.63,228.53
2016,9,19,7,45,645.5,73.5,1.7,18.5,302.0,359.27,280.87
2016,9,19,8,0,691.0,78.0,1.7,19.0,353.0,424.92,334.75
2016,9,19,8,15,720.0,82.0,1.75,19.5,401.0,484.12,382.15
2016,9,19,8,30,749.0,86.0,1.8,20.0,449.0,545.26,429.38
2016,9,19,8,45,774.5,88.0,1.85,20.5,494.5,603.08,472.64
