Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,800.0,90.0,1.9,21.0,540.0,661.12,514.72
2016,9,19,9,15,815.5,92.5,1.95,21.5,580.5,712.27,550.57
2016,9,19,9,30,831.0,95.0,2.0,22.0,621.0,762.1,583.17
2016,9,19,9,45,838.0,99.0,2.1,22.5,654.0,805.08,610.91
2016,9,19,10,0,845.0,103.0,2.2,23.0,687.0,835.95,630.14
2016,9,19,10,15,853.5,104.5,2.3,23.5,715.0,871.57,652.58
2016,9,19,10,30,862.0,106.0,2.4,24.0,743.0,904.43,672.97
2016,9,19,10,45,872.0,105.0,2.5,24.5,764.5,933.11,690.5
2016,9,19,11,0,882.0,104.0,2.6,25.0,786.0,958.71,706.0
2016,9,19,11,15,886.0,105.0,2.7,25.0,799.0,977.37,718.38
2016,9,19,11,30,890.0,106.0,2.8,25.0,812.0,992.46,728.59
2016,9,19,11,45,895.5,104.0,2.9,25.0,818.5,1002.2,735.45
2016,9,19,12,0,901.0,102.0,3.0,25.0,825.0,1008.21,740.05
2016,9,19,12,15,901.0,102.0,3.15,25.0,822.5,1007.13,740.58
2016,9,19,12,30,901.0,102.0,3.3,25.0,820.0,1002.25,738.75
2016,9,19,12,45,891.5,105.0,3.45,25.5,807.0,987.55,729.08
2016,9,19,13,0,882.0,108.0,3.6,26.0,794.0,969.32,717.17
2016,9,19,13,15,877.0,107.0,3.7,25.5,775.5,947.78,705.55
2016,9,19,13,30,872.0,106.0,3.8,25.0,757.0,922.88,691.59
2016,9,19,13,45,869.0,102.5,3.95,25.0,732.5,893.91,673.69
2016,9,19,14,0,866.0,99.0,4.1,25.0,708.0,861.75,653.42
2016,9,19,14,15,856.0,97.5,4.1,25.0,675.0,822.85,627.6
2016,9,19,14,30,846.0,96.0,4.1,25.0,642.0,789.69,605.7
2016,9,19,14,45,836.0,92.0,4.2,25.0,604.0,742.68,574.03
2016,9,19,15,0,826.0,88.0,4.3,25.0,566.0,693.75,539.8
2016,9,19,15,15,807.0,85.5,4.25,24.5,522.0,638.83,499.89
2016,9,19,15,30,788.0,83.0,4.2,24.0,478.0,583.33,458.36
2016,9,19,15,45,765.5,78.5,4.2,23.5,430.5,523.54,412.35
2016,9,19,16,0,743.0,74.0,4.2,23.0,383.0,464.22,365.09
2016,9,19,16,15,706.5,69.5,4.1,22.5,332.5,399.42,311.86
2016,9,19,16,30,670.0,65.0,4.0,22.0,282.0,337.49,259.27
2016,9,19,16,45,619.0,58.5,3.9,21.5,231.5,271.7,202.58
2016,9,19,17,0,568.0,52.0,3.8,21.0,181.0,211.21,149.55
2016,9,19,17,15,482.0,43.5,3.75,20.5,133.0,147.34,95.76
2016,9,19,17,30,396.0,35.0,3.7,20.0,85.0,93.92,52.8
2016,9,19,17,45,248.5,22.5,3.65,19.5,49.0,42.03,11.89
2016,9,19,18,0,101.0,10.0,3.6,19.0,13.0,9.21,0.0
2016,9,19,18,15,50.5,5.0,3.55,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.75,14.0,31.5,22.57,0.0
2016,9,20,6,30,280.0,34.0,2.9,14.0,63.0,68.63,36.91
2016,9,20,6,45,384.0,45.0,3.1,14.5,108.5,118.32,76.48
2016,9,20,7,0,488.0,56.0,3.3,15.0,154.0,181.02,128.65
2016,9,20,7,15,551.0,63.0,3.35,15.0,204.5,240.15,181.2
2016,9,20,7,30,614.0,70.0,3.4,15.0,255.0,306.19,239.61
2016,9,20,7,45,307.0,79.0,3.45,15.5,171.5,217.29,174.46
2016,9,20,8,0,0.0,88.0,3.5,16.0,88.0,68.23,52.18
2016,9,20,8,15,0.0,107.0,3.55,16.5,107.0,83.68,64.97
2016,9,20,8,30,0.0,126.0,3.6,17.0,126.0,99.3,77.62
2016,9,20,8,45,3.5,154.5,3.65,17.5,157.0,125.49,98.85
2016,9,20,9,0,7.0,183.0,3.7,18.0,188.0,152.41,120.39
2016,9,20,9,15,25.0,220.5,3.7,18.0,237.0,198.71,157.93
2016,9,20,9,30,43.0,258.0,3.7,18.0,286.0,263.26,209.44
2016,9,20,9,45,68.5,286.5,3.7,18.5,333.0,313.77,248.9
2016,9,20,10,0,94.0,315.0,3.7,19.0,380.0,366.37,289.35
2016,9,20,10,15,67.0,310.0,3.7,19.0,357.5,340.2,267.79
2016,9,20,10,30,40.0,305.0,3.7,19.0,335.0,312.37,245.09
2016,9,20,10,45,111.0,338.5,3.75,19.5,423.5,434.53,340.22
2016,9,20,11,0,182.0,372.0,3.8,20.0,512.0,539.38,419.24
2016,9,20,11,15,189.5,378.0,3.85,20.0,526.0,556.2,431.21
2016,9,20,11,30,197.0,384.0,3.9,20.0,540.0,572.34,443.11
2016,9,20,11,45,200.5,383.5,4.0,20.0,543.0,576.95,446.64
2016,9,20,12,0,204.0,383.0,4.1,20.0,546.0,580.59,449.58
2016,9,20,12,15,220.5,379.0,4.2,20.0,554.5,592.38,459.03
2016,9,20,12,30,237.0,375.0,4.3,20.0,563.0,602.98,467.61
2016,9,20,12,45,232.0,372.5,4.45,20.0,555.0,592.88,460.68
2016,9,20,13,0,227.0,370.0,4.6,20.0,547.0,581.81,453.1
2016,9,20,13,15,243.5,357.5,4.7,20.0,543.0,579.7,452.8
2016,9,20,13,30,260.0,345.0,4.8,20.0,539.0,596.67,466.35
2016,9,20,13,45,176.5,332.5,4.95,20.0,462.0,481.29,378.51
2016,9,20,14,0,93.0,320.0,5.1,20.0,385.0,371.8,293.24
2016,9,20,14,15,93.0,304.5,5.1,19.5,367.0,353.23,280.1
2016,9,20,14,30,93.0,289.0,5.1,19.0,349.0,334.51,266.48
2016,9,20,14,45,72.5,264.5,5.2,19.0,309.5,291.23,232.36
2016,9,20,15,0,52.0,240.0,5.3,19.0,270.0,249.78,199.39
2016,9,20,15,15,51.5,220.5,5.35,18.5,248.5,228.45,183.08
2016,9,20,15,30,51.0,201.0,5.4,18.0,227.0,207.26,166.6
2016,9,20,15,45,146.5,182.0,5.45,18.0,245.0,251.01,203.53
2016,9,20,16,0,242.0,163.0,5.5,18.0,263.0,282.46,228.96
2016,9,20,16,15,436.5,117.0,5.5,17.5,267.5,320.12,257.8
2016,9,20,16,30,631.0,71.0,5.5,17.0,272.0,329.06,259.56
2016,9,20,16,45,572.0,64.0,5.5,17.0,221.5,262.26,200.34
2016,9,20,17,0,513.0,57.0,5.5,17.0,171.0,201.77,146.3
2016,9,20,17,15,422.5,47.5,5.4,16.5,124.5,139.26,93.05
2016,9,20,17,30,332.0,38.0,5.3,16.0,78.0,87.82,51.13
2016,9,20,17,45,166.0,19.0,5.25,16.0,39.0,32.53,6.14
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.0,5.15,14.0,30.0,22.96,0.0
2016,9,21,6,30,272.0,34.0,5.4,14.0,60.0,68.95,36.96
2016,9,21,6,45,377.0,44.5,5.7,14.5,105.5,118.28,76.84
2016,9,21,7,0,482.0,55.0,6.0,15.0,151.0,180.7,129.18
2016,9,21,7,15,546.5,62.5,6.1,15.0,201.0,240.57,182.88
2016,9,21,7,30,611.0,70.0,6.2,15.0,251.0,307.57,242.86
2016,9,21,7,45,513.5,98.5,6.3,15.5,270.5,326.5,263.88
2016,9,21,8,0,416.0,127.0,6.4,16.0,290.0,338.46,276.56
2016,9,21,8,15,449.5,139.0,6.45,16.0,336.0,393.79,323.51
2016,9,21,8,30,483.0,151.0,6.5,16.0,382.0,451.79,371.67
2016,9,21,8,45,647.5,121.0,6.6,16.0,462.5,562.98,462.99
2016,9,21,9,0,812.0,91.0,6.7,16.0,543.0,676.18,554.54
2016,9,21,9,15,518.0,186.5,6.75,16.0,482.5,589.29,481.69
2016,9,21,9,30,224.0,282.0,6.8,16.0,422.0,445.43,362.13
2016,9,21,9,45,549.0,190.5,6.9,16.5,559.0,664.65,540.46
2016,9,21,10,0,874.0,99.0,7.0,17.0,696.0,861.78,690.88
2016,9,21,10,15,883.5,100.5,7.0,17.0,725.0,899.09,716.76
2016,9,21,10,30,893.0,102.0,7.0,17.0,754.0,933.57,741.09
2016,9,21,10,45,899.0,103.5,7.0,17.0,775.5,961.76,760.77
2016,9,21,11,0,905.0,105.0,7.0,17.0,797.0,986.59,778.05
2016,9,21,11,15,910.0,105.5,7.0,17.0,811.0,1005.9,791.39
2016,9,21,11,30,915.0,106.0,7.0,17.0,825.0,1021.57,802.21
2016,9,21,11,45,917.5,106.5,7.0,17.0,831.0,1031.02,808.69
2016,9,21,12,0,920.0,107.0,7.0,17.0,837.0,1036.62,812.58
2016,9,21,12,15,920.5,107.0,7.1,17.0,835.5,1035.82,812.58
2016,9,21,12,30,921.0,107.0,7.2,17.0,834.0,1031.14,809.95
2016,9,21,12,45,920.5,106.0,7.3,17.0,823.5,1020.54,803.19
2016,9,21,13,0,920.0,105.0,7.4,17.0,813.0,1006.11,793.78
2016,9,21,13,15,916.5,104.0,7.45,17.0,794.5,985.09,779.41
2016,9,21,13,30,913.0,103.0,7.5,17.0,776.0,960.51,762.51
2016,9,21,13,45,908.5,101.0,7.55,17.5,750.5,930.52,740.2
2016,9,21,14,0,904.0,99.0,7.6,18.0,725.0,897.28,715.54
2016,9,21,14,15,894.0,97.0,7.65,17.5,691.0,856.39,687.8
2016,9,21,14,30,884.0,95.0,7.7,17.0,657.0,812.98,657.84
2016,9,21,14,45,872.5,91.5,7.75,17.0,617.5,771.86,628.07
2016,9,21,15,0,861.0,88.0,7.8,17.0,578.0,720.66,589.6
2016,9,21,15,15,841.5,85.5,7.75,17.0,532.5,663.6,544.21
2016,9,21,15,30,822.0,83.0,7.7,17.0,487.0,605.92,497.32
2016,9,21,15,45,798.0,78.5,7.7,17.0,437.5,543.35,445.46
2016,9,21,16,0,774.0,74.0,7.7,17.0,388.0,481.35,392.64
2016,9,21,16,15,735.0,69.5,7.65,16.5,336.0,413.51,334.3
2016,9,21,16,30,696.0,65.0,7.6,16.0,284.0,349.0,277.09
2016,9,21,16,45,635.0,59.5,7.55,16.0,231.0,279.2,214.32
2016,9,21,17,0,574.0,54.0,7.5,16.0,178.0,215.8,156.78
2016,9,21,17,15,476.0,45.0,7.45,15.5,128.5,148.4,98.79
2016,9,21,17,30,378.0,36.0,7.4,15.0,79.0,92.96,53.08
2016,9,21,17,45,189.0,18.0,7.4,14.5,39.5,33.39,2.26
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,16.5,7.75,13.0,29.0,23.02,0.0
2016,9,22,6,30,268.0,33.0,7.8,13.0,58.0,68.91,36.65
2016,9,22,6,45,376.5,44.0,7.85,13.5,104.0,119.4,78.12
2016,9,22,7,0,485.0,55.0,7.9,14.0,150.0,183.46,132.22
2016,9,22,7,15,551.0,62.5,7.75,14.0,201.0,244.22,187.12
2016,9,22,7,30,617.0,70.0,7.6,14.0,252.0,312.27,248.47
2016,9,22,7,45,668.5,73.5,7.45,14.5,304.5,376.95,306.1
2016,9,22,8,0,720.0,77.0,7.3,15.0,357.0,446.19,366.09
2016,9,22,8,15,750.5,81.0,7.15,15.5,406.0,507.76,418.3
2016,9,22,8,30,781.0,85.0,7.0,16.0,455.0,571.58,470.62
2016,9,22,8,45,807.0,86.5,6.85,16.5,502.0,630.91,517.83
2016,9,22,9,0,833.0,88.0,6.7,17.0,549.0,690.37,563.71
2016,9,22,9,15,848.5,90.5,6.6,17.0,589.5,742.95,603.55
2016,9,22,9,30,864.0,93.0,6.5,17.0,630.0,786.18,634.54
2016,9,22,9,45,881.0,92.0,6.4,17.5,666.0,832.25,666.06
2016,9,22,10,0,898.0,91.0,6.3,18.0,702.0,876.39,695.63
2016,9,22,10,15,906.0,92.5,6.2,18.0,730.0,913.05,720.7
2016,9,22,10,30,914.0,94.0,6.1,18.0,758.0,946.72,743.44
2016,9,22,10,45,919.0,94.5,6.0,18.5,778.5,973.32,759.49
2016,9,22,11,0,924.0,95.0,5.9,19.0,799.0,996.44,772.99
2016,9,22,11,15,927.0,95.5,5.85,19.0,811.5,1014.02,784.4
2016,9,22,11,30,930.0,96.0,5.8,19.0,824.0,1027.83,793.27
2016,9,22,11,45,929.0,97.5,5.8,19.0,828.0,1034.94,797.91
2016,9,22,12,0,928.0,99.0,5.8,19.0,832.0,1038.11,800.0
2016,9,22,12,15,927.0,99.0,5.85,19.0,828.5,1035.73,798.72
2016,9,22,12,30,926.0,99.0,5.9,19.0,825.0,1029.44,794.88
2016,9,22,12,45,920.0,100.0,5.95,19.0,812.5,1015.49,785.79
2016,9,22,13,0,914.0,101.0,6.0,19.0,800.0,997.85,774.23
2016,9,22,13,15,909.0,100.0,6.0,19.0,780.5,975.43,759.04
2016,9,22,13,30,904.0,99.0,6.0,19.0,761.0,949.54,741.45
2016,9,22,13,45,893.0,99.0,6.05,19.0,733.5,916.03,718.65
2016,9,22,14,0,882.0,99.0,6.1,19.0,706.0,879.68,693.71
2016,9,22,14,15,871.0,97.0,6.1,19.0,672.0,838.6,664.9
2016,9,22,14,30,860.0,95.0,6.1,19.0,638.0,803.39,640.28
2016,9,22,14,45,842.0,93.5,6.2,19.0,597.5,752.27,603.87
2016,9,22,15,0,824.0,92.0,6.3,19.0,557.0,699.85,565.18
2016,9,22,15,15,803.0,89.5,6.4,18.5,512.0,643.38,522.44
2016,9,22,15,30,782.0,87.0,6.5,18.0,467.0,586.52,478.09
2016,9,22,15,45,749.5,84.0,6.6,18.0,417.5,522.65,425.9
2016,9,22,16,0,717.0,81.0,6.7,18.0,368.0,461.35,374.33
2016,9,22,16,15,675.5,76.0,6.65,17.5,317.0,394.75,317.64
2016,9,22,16,30,634.0,71.0,6.6,17.0,266.0,331.55,262.22
2016,9,22,16,45,570.5,64.0,6.6,16.5,215.0,262.92,201.68
2016,9,22,17,0,507.0,57.0,6.6,16.0,164.0,201.13,146.55
2016,9,22,17,15,408.5,47.0,6.4,15.5,117.0,136.72,91.6
2016,9,22,17,30,310.0,37.0,6.2,15.0,70.0,84.41,48.51
2016,9,22,17,45,155.0,18.5,6.05,15.0,35.0,31.13,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,161.5,14.0,2.7,13.0,28.5,20.95,0.0
2016,9,23,6,30,323.0,28.0,2.8,13.0,57.0,72.98,36.88
2016,9,23,6,45,426.5,37.0,2.9,13.5,102.5,124.31,79.9
2016,9,23,7,0,530.0,46.0,3.0,14.0,148.0,188.53,134.32
2016,9,23,7,15,590.5,52.0,2.95,14.5,198.0,248.68,188.2
2016,9,23,7,30,651.0,58.0,2.9,15.0,248.0,315.2,246.98
2016,9,23,7,45,693.0,62.0,2.9,15.5,298.5,377.99,301.82
2016,9,23,8,0,735.0,66.0,2.9,16.0,349.0,444.23,357.67
2016,9,23,8,15,762.0,69.5,2.85,16.5,397.0,504.81,407.15
2016,9,23,8,30,789.0,73.0,2.8,17.0,445.0,566.44,455.59
2016,9,23,8,45,810.0,75.0,2.8,17.5,489.5,623.2,498.84
2016,9,23,9,0,831.0,77.0,2.8,18.0,534.0,673.75,536.28
2016,9,23,9,15,845.5,79.0,2.75,18.0,573.5,724.03,571.7
2016,9,23,9,30,860.0,81.0,2.7,18.0,613.0,772.81,604.98
2016,9,23,9,45,871.0,82.5,2.7,18.5,647.0,816.4,633.18
2016,9,23,10,0,882.0,84.0,2.7,19.0,681.0,857.7,659.38
2016,9,23,10,15,889.5,85.0,2.7,19.5,708.0,892.81,680.98
2016,9,23,10,30,897.0,86.0,2.7,20.0,735.0,924.96,700.39
2016,9,23,10,45,901.5,87.0,2.75,20.5,754.5,951.17,716.08
2016,9,23,11,0,906.0,88.0,2.8,21.0,774.0,973.95,729.51
2016,9,23,11,15,908.5,88.5,2.9,21.0,786.0,990.68,740.81
2016,9,23,11,30,911.0,89.0,3.0,21.0,798.0,1003.71,749.81
2016,9,23,11,45,911.0,89.5,3.2,21.0,802.0,1010.5,755.65
2016,9,23,12,0,911.0,90.0,3.4,21.0,806.0,1013.45,759.06
2016,9,23,12,15,909.5,90.0,3.55,21.0,802.5,1010.51,758.25
2016,9,23,12,30,908.0,90.0,3.7,21.0,799.0,1003.75,755.01
2016,9,23,12,45,902.0,91.0,3.9,21.0,786.5,989.91,747.39
2016,9,23,13,0,896.0,92.0,4.1,21.0,774.0,972.47,737.33
2016,9,23,13,15,890.5,91.5,4.25,20.5,755.0,950.36,725.15
2016,9,23,13,30,885.0,91.0,4.4,20.0,736.0,924.88,710.55
2016,9,23,13,45,876.0,90.5,4.6,20.0,709.0,893.05,690.81
2016,9,23,14,0,867.0,90.0,4.8,20.0,682.0,858.35,668.71
2016,9,23,14,15,856.5,88.0,4.9,19.5,649.0,818.12,642.92
2016,9,23,14,30,846.0,86.0,5.0,19.0,616.0,775.55,614.98
2016,9,23,14,45,834.0,83.0,5.15,19.0,578.0,728.68,582.39
2016,9,23,15,0,822.0,80.0,5.3,19.0,540.0,686.28,552.32
2016,9,23,15,15,802.5,77.5,5.35,19.0,496.0,631.01,509.73
2016,9,23,15,30,783.0,75.0,5.4,19.0,452.0,575.27,465.68
2016,9,23,15,45,755.5,72.0,5.5,19.0,404.5,514.35,416.38
2016,9,23,16,0,728.0,69.0,5.6,19.0,357.0,454.44,366.4
2016,9,23,16,15,689.0,64.5,5.55,18.5,307.0,389.19,311.14
2016,9,23,16,30,650.0,60.0,5.5,18.0,257.0,327.29,257.02
2016,9,23,16,45,593.5,54.0,5.45,17.5,207.5,261.27,198.66
2016,9,23,17,0,537.0,48.0,5.4,17.0,158.0,201.25,144.83
2016,9,23,17,15,441.0,39.0,5.3,16.5,112.0,136.63,89.62
2016,9,23,17,30,345.0,30.0,5.2,16.0,66.0,83.86,45.69
2016,9,23,17,45,172.5,15.0,5.15,16.0,33.0,29.34,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,179.0,12.5,2.0,14.5,28.5,21.48,0.0
2016,9,24,6,30,358.0,25.0,2.0,15.0,57.0,76.32,36.85
2016,9,24,6,45,459.5,33.0,2.05,15.5,102.5,128.69,81.43
2016,9,24,7,0,561.0,41.0,2.1,16.0,148.0,193.59,136.33
2016,9,24,7,15,621.5,47.0,2.05,16.0,198.5,255.73,191.86
2016,9,24,7,30,682.0,53.0,2.0,16.0,249.0,324.38,252.32
2016,9,24,7,45,722.0,56.5,1.95,16.5,300.0,387.53,306.82
2016,9,24,8,0,762.0,60.0,1.9,17.0,351.0,453.85,361.82
2016,9,24,8,15,790.0,63.0,1.9,17.5,400.0,515.83,411.59
2016,9,24,8,30,818.0,66.0,1.9,18.0,449.0,574.6,457.16
2016,9,24,8,45,838.5,68.5,1.95,18.5,494.5,632.21,500.43
2016,9,24,9,0,859.0,71.0,2.0,19.0,540.0,689.43,542.0
2016,9,24,9,15,874.0,72.5,2.15,19.5,580.5,740.72,576.95
2016,9,24,9,30,889.0,74.0,2.3,20.0,621.0,790.47,610.32
2016,9,24,9,45,903.0,74.0,2.45,21.0,656.0,835.89,639.02
2016,9,24,10,0,917.0,74.0,2.6,22.0,691.0,879.11,665.81
2016,9,24,10,15,924.5,75.0,2.65,22.0,719.0,915.23,689.3
2016,9,24,10,30,932.0,76.0,2.7,22.0,747.0,948.26,710.69
2016,9,24,10,45,937.5,76.5,2.75,22.5,767.5,975.57,726.84
2016,9,24,11,0,943.0,77.0,2.8,23.0,788.0,999.37,740.68
2016,9,24,11,15,946.5,77.5,2.85,23.5,801.0,1017.55,750.88
2016,9,24,11,30,950.0,78.0,2.9,24.0,814.0,1031.91,758.69
2016,9,24,11,45,951.5,78.5,2.95,24.5,818.5,1040.37,762.8
2016,9,24,12,0,953.0,79.0,3.0,25.0,823.0,1044.84,764.49
2016,9,24,12,15,952.0,78.5,3.1,25.0,820.0,1041.67,763.35
2016,9,24,12,30,951.0,78.0,3.2,25.0,817.0,1034.49,759.77
2016,9,24,12,45,940.0,82.5,3.35,25.0,803.5,1019.24,751.42
2016,9,24,13,0,929.0,87.0,3.5,25.0,790.0,1000.3,740.68
2016,9,24,13,15,924.0,86.5,3.6,25.0,770.5,977.97,727.33
2016,9,24,13,30,919.0,86.0,3.7,25.0,751.0,952.12,711.6
2016,9,24,13,45,910.5,85.0,3.85,25.0,723.5,919.21,691.3
2016,9,24,14,0,902.0,84.0,4.0,25.0,696.0,883.29,668.73
2016,9,24,14,15,891.0,82.5,4.05,24.5,662.5,841.92,642.91
2016,9,24,14,30,880.0,81.0,4.1,24.0,629.0,798.15,615.01
2016,9,24,14,45,865.0,79.5,4.2,24.0,589.0,749.21,581.97
2016,9,24,15,0,850.0,78.0,4.3,24.0,549.0,698.71,547.26
2016,9,24,15,15,830.0,75.5,4.35,23.5,504.0,647.92,510.39
2016,9,24,15,30,810.0,73.0,4.4,23.0,459.0,590.47,467.4
2016,9,24,15,45,782.5,69.5,4.45,23.0,410.0,527.57,417.97
2016,9,24,16,0,755.0,66.0,4.5,23.0,361.0,465.65,367.71
2016,9,24,16,15,715.5,62.0,4.45,22.0,310.0,399.16,313.37
2016,9,24,16,30,676.0,58.0,4.4,21.0,259.0,335.72,259.53
2016,9,24,16,45,614.0,52.5,4.4,20.5,208.0,267.11,200.05
2016,9,24,17,0,552.0,47.0,4.4,20.0,157.0,204.84,145.2
2016,9,24,17,15,452.0,38.0,4.3,19.0,110.5,138.42,89.44
2016,9,24,17,30,352.0,29.0,4.2,18.0,64.0,84.36,44.43
2016,9,24,17,45,176.0,14.5,4.1,17.5,32.0,29.15,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,13.0,2.9,15.5,27.5,22.09,0.0
2016,9,25,6,30,346.0,26.0,3.0,16.0,55.0,77.01,36.62
2016,9,25,6,45,459.5,34.0,3.15,17.0,102.5,131.59,83.35
2016,9,25,7,0,573.0,42.0,3.3,18.0,150.0,199.76,140.36
2016,9,25,7,15,634.5,48.0,3.15,18.5,201.0,263.23,196.63
2016,9,25,7,30,696.0,54.0,3.0,19.0,252.0,333.26,257.64
2016,9,25,7,45,738.0,57.5,2.9,19.5,304.0,398.26,313.46
2016,9,25,8,0,780.0,61.0,2.8,20.0,356.0,466.62,369.91
2016,9,25,8,15,807.0,64.0,2.7,20.5,405.5,529.1,419.76
2016,9,25,8,30,834.0,67.0,2.6,21.0,455.0,588.11,465.11
2016,9,25,8,45,854.0,69.5,2.55,22.0,500.5,646.21,507.16
2016,9,25,9,0,874.0,72.0,2.5,23.0,546.0,703.82,547.01
2016,9,25,9,15,887.5,74.0,2.45,23.5,586.5,755.19,580.31
2016,9,25,9,30,901.0,76.0,2.4,24.0,627.0,804.85,611.7
2016,9,25,9,45,916.0,75.0,2.35,25.0,662.0,850.39,638.35
2016,9,25,10,0,931.0,74.0,2.3,26.0,697.0,893.74,662.92
2016,9,25,10,15,937.5,75.0,2.15,26.5,724.5,929.33,682.2
2016,9,25,10,30,944.0,76.0,2.0,27.0,752.0,961.73,698.98
2016,9,25,10,45,947.0,77.5,1.85,27.5,772.0,988.04,711.46
2016,9,25,11,0,950.0,79.0,1.7,28.0,792.0,1010.67,721.36
2016,9,25,11,15,952.5,79.5,1.5,28.5,804.0,1027.9,726.89
2016,9,25,11,30,955.0,80.0,1.3,29.0,816.0,1041.26,729.73
2016,9,25,11,45,954.0,81.0,1.15,29.5,820.0,1047.74,729.07
2016,9,25,12,0,953.0,82.0,1.0,30.0,824.0,1050.2,725.98
2016,9,25,12,15,952.0,82.0,0.8,30.0,820.0,1047.51,720.17
2016,9,25,12,30,951.0,82.0,0.6,30.0,816.0,1040.81,711.91
2016,9,25,12,45,943.0,84.0,0.4,30.5,802.5,1025.55,697.29
2016,9,25,13,0,935.0,86.0,0.2,31.0,789.0,1006.56,681.12
2016,9,25,13,15,929.5,85.5,0.4,31.0,769.0,983.55,672.87
2016,9,25,13,30,924.0,85.0,0.6,31.0,749.0,957.03,662.49
2016,9,25,13,45,913.5,85.0,0.85,31.0,721.0,923.23,648.04
2016,9,25,14,0,903.0,85.0,1.1,31.0,693.0,886.51,630.71
2016,9,25,14,15,892.5,83.5,1.3,31.0,659.0,845.44,608.85
2016,9,25,14,30,882.0,82.0,1.5,31.0,625.0,801.93,584.49
2016,9,25,14,45,863.5,81.0,1.7,31.0,584.0,750.74,554.04
2016,9,25,15,0,845.0,80.0,1.9,31.0,543.0,698.28,521.68
2016,9,25,15,15,824.5,77.0,2.05,30.5,498.0,646.86,487.51
2016,9,25,15,30,804.0,74.0,2.2,30.0,453.0,588.73,447.12
2016,9,25,15,45,771.5,71.5,2.35,29.5,403.5,524.32,400.33
2016,9,25,16,0,739.0,69.0,2.5,29.0,354.0,461.4,352.62
2016,9,25,16,15,698.0,64.5,2.65,28.0,303.0,394.47,300.51
2016,9,25,16,30,657.0,60.0,2.8,27.0,252.0,331.37,249.11
2016,9,25,16,45,591.0,54.0,2.95,26.0,201.0,261.65,191.25
2016,9,25,17,0,525.0,48.0,3.1,25.0,150.0,199.08,138.18
2016,9,25,17,15,423.5,38.0,3.15,24.0,104.0,133.0,84.13
2016,9,25,17,30,322.0,28.0,3.2,23.0,58.0,79.58,39.86
2016,9,25,17,45,161.0,14.0,3.25,22.0,29.0,23.61,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,13.5,1.2,18.5,23.5,18.87,0.0
2016,9,26,6,30,229.0,27.0,1.2,19.0,47.0,63.05,29.56
2016,9,26,6,45,332.0,40.5,1.3,19.5,90.5,113.94,73.24
2016,9,26,7,0,435.0,54.0,1.4,20.0,134.0,177.35,125.31
2016,9,26,7,15,502.5,63.0,1.35,20.5,183.5,237.81,177.0
2016,9,26,7,30,570.0,72.0,1.3,21.0,233.0,305.83,234.19
2016,9,26,7,45,616.0,78.5,1.3,21.5,283.5,369.01,286.62
2016,9,26,8,0,662.0,85.0,1.3,22.0,334.0,436.31,340.42
2016,9,26,8,15,695.0,90.5,1.2,22.5,383.0,499.06,388.39
2016,9,26,8,30,728.0,96.0,1.1,23.0,432.0,563.67,435.61
2016,9,26,8,45,752.5,99.5,1.05,24.0,477.0,622.0,475.79
2016,9,26,9,0,777.0,103.0,1.0,25.0,522.0,677.79,512.55
2016,9,26,9,15,794.5,106.5,0.95,25.5,562.5,730.64,546.51
2016,9,26,9,30,812.0,110.0,0.9,26.0,603.0,782.33,577.48
2016,9,26,9,45,826.0,111.5,0.9,26.5,638.0,827.55,604.15
2016,9,26,10,0,840.0,113.0,0.9,27.0,673.0,870.73,629.09
2016,9,26,10,15,849.5,115.0,1.0,27.0,701.0,908.14,652.94
2016,9,26,10,30,859.0,117.0,1.1,27.0,729.0,942.75,675.03
2016,9,26,10,45,867.0,117.5,1.2,27.5,749.5,971.31,691.99
2016,9,26,11,0,875.0,118.0,1.3,28.0,770.0,983.28,698.68
2016,9,26,11,15,878.5,119.0,1.45,28.0,783.0,1000.84,711.29
2016,9,26,11,30,882.0,120.0,1.6,28.0,796.0,1014.83,721.65
2016,9,26,11,45,886.0,119.0,1.8,28.5,801.0,1023.58,728.09
2016,9,26,12,0,890.0,118.0,2.0,29.0,806.0,1028.6,732.2
2016,9,26,12,15,889.0,117.5,2.1,29.0,802.0,1025.4,731.44
2016,9,26,12,30,888.0,117.0,2.2,29.0,798.0,1018.44,728.48
2016,9,26,12,45,908.0,105.5,2.35,29.0,792.5,1016.64,729.44
2016,9,26,13,0,928.0,94.0,2.5,29.0,787.0,1010.27,727.48
2016,9,26,13,15,923.0,93.0,2.55,29.0,767.0,987.22,713.94
2016,9,26,13,30,918.0,92.0,2.6,29.0,747.0,960.66,698.26
2016,9,26,13,45,912.5,89.5,2.7,29.0,720.5,928.63,679.39
2016,9,26,14,0,907.0,87.0,2.8,29.0,694.0,893.41,658.23
2016,9,26,14,15,896.5,85.5,2.8,28.5,659.5,852.13,633.34
2016,9,26,14,30,886.0,84.0,2.8,28.0,625.0,808.39,606.44
2016,9,26,14,45,873.5,81.0,2.85,28.0,585.5,759.27,574.51
2016,9,26,15,0,861.0,78.0,2.9,28.0,546.0,708.38,540.81
2016,9,26,15,15,841.0,75.0,2.85,27.5,500.5,656.47,504.31
2016,9,26,15,30,821.0,72.0,2.8,27.0,455.0,597.8,461.64
2016,9,26,15,45,794.0,68.5,2.75,26.5,406.0,534.48,414.06
2016,9,26,16,0,767.0,65.0,2.7,26.0,357.0,472.09,365.41
2016,9,26,16,15,727.0,60.5,2.6,25.5,305.5,404.05,310.6
2016,9,26,16,30,687.0,56.0,2.5,25.0,254.0,339.15,256.38
2016,9,26,16,45,626.0,50.0,2.45,24.5,202.5,269.31,197.24
2016,9,26,17,0,565.0,44.0,2.4,24.0,151.0,206.5,142.97
2016,9,26,17,15,462.5,35.0,2.25,23.0,104.5,138.71,87.08
2016,9,26,17,30,360.0,26.0,2.1,22.0,58.0,83.46,39.58
2016,9,26,17,45,180.0,13.0,1.95,21.5,29.0,24.45,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,129.0,13.0,1.05,17.0,23.5,19.98,0.0
2016,9,27,6,30,258.0,26.0,1.1,17.0,47.0,67.0,30.13
2016,9,27,6,45,357.0,38.5,1.15,17.5,90.0,118.72,76.59
2016,9,27,7,0,456.0,51.0,1.2,18.0,133.0,182.06,129.43
2016,9,27,7,15,523.5,59.0,1.15,18.5,182.5,242.96,181.99
2016,9,27,7,30,591.0,67.0,1.1,19.0,232.0,311.36,239.93
2016,9,27,7,45,357.0,109.5,1.05,19.5,215.0,280.27,220.72
2016,9,27,8,0,123.0,152.0,1.0,20.0,198.0,205.9,163.19
2016,9,27,8,15,131.5,173.5,0.95,20.5,228.5,238.69,189.48
2016,9,27,8,30,140.0,195.0,0.9,21.0,259.0,272.35,215.3
2016,9,27,8,45,119.0,214.5,0.9,21.5,273.0,285.22,224.12
2016,9,27,9,0,98.0,234.0,0.9,22.0,287.0,281.33,219.93
2016,9,27,9,15,98.5,252.5,0.95,22.5,309.0,304.0,236.52
2016,9,27,9,30,99.0,271.0,1.0,23.0,331.0,326.66,252.7
2016,9,27,9,45,128.0,290.0,1.05,23.5,372.0,391.63,300.67
2016,9,27,10,0,157.0,309.0,1.1,24.0,413.0,441.39,336.38
2016,9,27,10,15,140.0,321.5,1.2,24.0,417.5,444.52,337.72
2016,9,27,10,30,123.0,334.0,1.3,24.0,422.0,446.21,338.34
2016,9,27,10,45,140.5,345.5,1.45,24.5,448.5,478.21,361.43
2016,9,27,11,0,158.0,357.0,1.6,25.0,475.0,510.39,384.24
2016,9,27,11,15,159.5,362.0,1.7,25.0,482.5,519.88,390.96
2016,9,27,11,30,161.0,367.0,1.8,25.0,490.0,528.68,397.39
2016,9,27,11,45,145.0,368.0,1.95,25.5,479.5,515.01,386.81
2016,9,27,12,0,129.0,369.0,2.1,26.0,469.0,500.49,375.73
2016,9,27,12,15,127.5,368.0,2.2,26.0,466.5,497.62,374.07
2016,9,27,12,30,126.0,367.0,2.3,26.0,464.0,494.13,371.92
2016,9,27,12,45,143.5,362.5,2.4,26.0,471.0,504.93,380.74
2016,9,27,13,0,161.0,358.0,2.5,26.0,478.0,514.62,388.74
2016,9,27,13,15,163.0,347.0,2.55,26.0,465.5,501.43,379.79
2016,9,27,13,30,165.0,336.0,2.6,26.0,453.0,487.51,370.41
2016,9,27,13,45,123.0,317.5,2.7,26.0,403.0,425.44,324.61
2016,9,27,14,0,81.0,299.0,2.8,26.0,353.0,346.15,265.41
2016,9,27,14,15,81.0,283.5,2.85,25.5,335.0,327.89,252.95
2016,9,27,14,30,81.0,268.0,2.9,25.0,317.0,309.56,240.06
2016,9,27,14,45,94.0,252.0,2.95,25.0,305.5,300.47,234.0
2016,9,27,15,0,107.0,236.0,3.0,25.0,294.0,290.2,226.87
2016,9,27,15,15,78.0,210.5,3.0,24.5,251.0,240.99,188.81
2016,9,27,15,30,49.0,185.0,3.0,24.0,208.0,194.72,152.57
2016,9,27,15,45,26.0,156.0,3.05,23.5,168.0,151.54,118.35
2016,9,27,16,0,3.0,127.0,3.1,23.0,128.0,104.22,80.25
2016,9,27,16,15,323.5,93.0,3.05,22.5,184.5,250.64,197.97
2016,9,27,16,30,644.0,59.0,3.0,22.0,241.0,326.57,251.2
2016,9,27,16,45,583.0,52.0,2.95,21.5,191.0,258.18,191.97
2016,9,27,17,0,522.0,45.0,2.9,21.0,141.0,196.45,138.01
2016,9,27,17,15,417.0,35.0,2.85,20.0,96.0,129.79,82.56
2016,9,27,17,30,312.0,25.0,2.8,19.0,51.0,75.42,33.93
2016,9,27,17,45,156.0,12.5,2.75,18.5,25.5,22.3,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.0,13.0,1.85,14.0,22.0,19.25,0.0
2016,9,28,6,30,228.0,26.0,1.9,14.0,44.0,63.51,27.6
2016,9,28,6,45,339.5,38.0,1.95,14.5,87.0,116.2,76.14
2016,9,28,7,0,451.0,50.0,2.0,15.0,130.0,181.65,131.19
2016,9,28,7,15,520.0,57.5,1.95,15.0,179.0,242.44,185.01
2016,9,28,7,30,589.0,65.0,1.9,15.0,228.0,310.87,244.83
2016,9,28,7,45,294.5,82.0,1.9,15.5,163.5,226.42,182.45
2016,9,28,8,0,0.0,99.0,1.9,16.0,99.0,78.11,60.47
2016,9,28,8,15,4.5,128.0,1.9,16.5,130.5,105.25,83.1
2016,9,28,8,30,9.0,157.0,1.9,17.0,162.0,133.31,105.9
2016,9,28,8,45,8.5,168.0,1.9,17.5,173.0,142.41,112.79
2016,9,28,9,0,8.0,179.0,1.9,18.0,184.0,151.56,119.66
2016,9,28,9,15,16.0,202.5,1.95,18.0,212.5,178.53,141.34
2016,9,28,9,30,24.0,226.0,2.0,18.0,241.0,206.4,163.48
2016,9,28,9,45,26.5,241.5,2.05,18.5,258.5,223.01,176.02
2016,9,28,10,0,29.0,257.0,2.1,19.0,276.0,258.16,202.98
2016,9,28,10,15,37.0,277.0,2.2,19.0,302.5,286.34,224.79
2016,9,28,10,30,45.0,297.0,2.3,19.0,329.0,315.11,246.94
2016,9,28,10,45,37.0,293.5,2.45,19.5,320.0,304.66,237.95
2016,9,28,11,0,29.0,290.0,2.6,20.0,311.0,293.86,228.85
2016,9,28,11,15,27.0,290.5,2.8,20.0,311.0,292.76,227.97
2016,9,28,11,30,25.0,291.0,3.0,20.0,311.0,269.1,209.67
2016,9,28,11,45,23.0,286.5,3.2,20.0,305.0,262.96,204.96
2016,9,28,12,0,21.0,282.0,3.4,20.0,299.0,256.79,200.19
2016,9,28,12,15,36.5,307.0,3.6,20.0,335.0,319.67,249.55
2016,9,28,12,30,52.0,332.0,3.8,20.0,371.0,361.06,281.84
2016,9,28,12,45,52.5,327.0,4.05,20.0,366.0,355.84,278.1
2016,9,28,13,0,53.0,322.0,4.3,20.0,361.0,350.46,274.43
2016,9,28,13,15,53.0,313.5,4.4,19.5,351.5,340.78,267.87
2016,9,28,13,30,53.0,305.0,4.5,19.0,342.0,330.99,261.21
2016,9,28,13,45,34.0,268.0,4.65,19.0,291.5,274.51,216.88
2016,9,28,14,0,15.0,231.0,4.8,19.0,241.0,203.68,160.52
2016,9,28,14,15,13.0,217.0,4.8,18.5,225.5,189.24,149.57
2016,9,28,14,30,11.0,203.0,4.8,18.0,210.0,175.02,138.62
2016,9,28,14,45,6.0,183.0,4.85,18.0,187.0,153.35,121.2
2016,9,28,15,0,1.0,163.0,4.9,18.0,164.0,132.29,104.15
2016,9,28,15,15,0.5,133.0,4.9,17.5,133.5,106.11,83.05
2016,9,28,15,30,0.0,103.0,4.9,17.0,103.0,80.53,62.14
2016,9,28,15,45,0.0,82.5,4.9,17.0,82.5,63.7,48.22
2016,9,28,16,0,0.0,62.0,4.9,17.0,62.0,47.51,34.67
2016,9,28,16,15,294.5,64.0,4.85,16.5,145.5,207.87,168.46
2016,9,28,16,30,589.0,66.0,4.8,16.0,229.0,312.79,248.0
2016,9,28,16,45,519.5,58.5,4.8,16.0,180.0,244.09,186.79
2016,9,28,17,0,450.0,51.0,4.8,16.0,131.0,183.06,132.31
2016,9,28,17,15,336.0,39.0,4.7,15.5,88.0,116.98,76.6
2016,9,28,17,30,222.0,27.0,4.6,15.0,45.0,63.74,26.91
2016,9,28,17,45,111.0,13.5,4.55,14.5,22.5,19.59,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,92.5,14.0,3.4,13.0,20.5,18.66,0.0
2016,9,29,6,30,185.0,28.0,3.5,13.0,41.0,58.59,24.07
2016,9,29,6,45,300.0,41.0,3.65,13.5,83.5,110.11,72.98
2016,9,29,7,0,415.0,54.0,3.8,14.0,126.0,177.12,129.53
2016,9,29,7,15,486.5,62.5,3.75,14.0,175.0,237.96,183.77
2016,9,29,7,30,558.0,71.0,3.7,14.0,224.0,306.74,244.59
2016,9,29,7,45,279.0,73.0,3.65,14.5,149.5,211.34,171.87
2016,9,29,8,0,0.0,75.0,3.6,15.0,75.0,57.83,43.67
2016,9,29,8,15,0.0,94.5,3.6,15.0,94.5,73.78,57.15
2016,9,29,8,30,0.0,114.0,3.6,15.0,114.0,89.95,70.57
2016,9,29,8,45,0.0,120.0,3.6,15.5,120.0,94.66,74.14
2016,9,29,9,0,0.0,126.0,3.6,16.0,126.0,99.43,77.73
2016,9,29,9,15,1.5,153.0,3.65,16.0,154.0,123.52,97.46
2016,9,29,9,30,3.0,180.0,3.7,16.0,182.0,148.15,117.42
