Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,8.0,201.0,3.75,16.5,206.0,170.78,135.49
2016,9,29,10,0,13.0,222.0,3.8,17.0,230.0,193.98,153.82
2016,9,29,10,15,18.5,243.0,3.85,17.0,255.5,218.13,173.08
2016,9,29,10,30,24.0,264.0,3.9,17.0,281.0,242.76,192.62
2016,9,29,10,45,22.5,267.5,3.95,17.5,283.5,244.76,193.53
2016,9,29,11,0,21.0,271.0,4.0,18.0,286.0,246.7,194.46
2016,9,29,11,15,29.0,291.0,4.05,18.0,313.0,295.9,233.23
2016,9,29,11,30,37.0,311.0,4.1,18.0,340.0,324.87,255.84
2016,9,29,11,45,37.5,312.0,4.15,18.0,341.5,326.6,257.09
2016,9,29,12,0,38.0,313.0,4.2,18.0,343.0,328.22,258.38
2016,9,29,12,15,53.5,327.5,4.25,18.0,369.0,358.92,282.81
2016,9,29,12,30,69.0,342.0,4.3,18.0,395.0,389.49,306.96
2016,9,29,12,45,103.5,346.5,4.4,18.0,423.5,427.67,337.75
2016,9,29,13,0,138.0,351.0,4.5,18.0,452.0,487.27,384.43
2016,9,29,13,15,140.0,340.0,4.55,18.0,440.0,474.47,375.03
2016,9,29,13,30,142.0,329.0,4.6,18.0,428.0,461.04,365.42
2016,9,29,13,45,286.5,290.0,4.7,18.0,480.5,566.29,450.69
2016,9,29,14,0,431.0,251.0,4.8,18.0,533.0,660.38,525.42
2016,9,29,14,15,429.0,237.5,4.9,17.5,505.5,627.99,502.62
2016,9,29,14,30,427.0,224.0,5.0,17.0,478.0,594.13,478.87
2016,9,29,14,45,414.5,209.5,5.1,17.0,443.0,550.03,445.65
2016,9,29,15,0,402.0,195.0,5.2,17.0,408.0,505.67,411.65
2016,9,29,15,15,391.0,180.0,5.25,17.0,372.5,461.79,377.29
2016,9,29,15,30,380.0,165.0,5.3,17.0,337.0,417.95,342.24
2016,9,29,15,45,535.5,118.5,5.4,17.0,330.5,437.15,358.29
2016,9,29,16,0,691.0,72.0,5.5,17.0,324.0,443.98,361.85
2016,9,29,16,15,646.0,67.0,5.5,16.5,274.5,377.08,304.56
2016,9,29,16,30,601.0,62.0,5.5,16.0,225.0,314.1,249.05
2016,9,29,16,45,528.0,54.5,5.5,15.5,176.0,243.6,186.75
2016,9,29,17,0,455.0,47.0,5.5,15.0,127.0,181.24,131.12
2016,9,29,17,15,341.0,36.0,5.35,14.5,84.0,115.78,75.35
2016,9,29,17,30,227.0,25.0,5.2,14.0,41.0,62.46,21.98
2016,9,29,17,45,113.5,12.5,5.05,14.0,20.5,19.11,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,107.0,12.5,4.55,12.0,20.0,19.05,0.0
2016,9,30,6,30,214.0,25.0,4.7,12.0,40.0,61.89,22.77
2016,9,30,6,45,327.5,37.0,4.9,12.5,82.5,115.65,76.61
2016,9,30,7,0,441.0,49.0,5.1,13.0,125.0,181.57,133.22
2016,9,30,7,15,512.0,57.0,5.1,13.0,173.5,243.31,189.05
2016,9,30,7,30,583.0,65.0,5.1,13.0,222.0,312.94,251.54
2016,9,30,7,45,631.5,70.5,5.15,13.5,272.0,377.26,308.56
2016,9,30,8,0,680.0,76.0,5.2,14.0,322.0,445.91,367.57
2016,9,30,8,15,712.0,80.0,5.25,14.5,369.5,507.48,419.24
2016,9,30,8,30,744.0,84.0,5.3,15.0,417.0,568.94,469.29
2016,9,30,8,45,770.0,86.5,5.35,15.5,462.0,627.69,515.73
2016,9,30,9,0,796.0,89.0,5.4,16.0,507.0,686.64,561.07
2016,9,30,9,15,812.5,91.5,5.45,16.0,546.5,738.22,599.44
2016,9,30,9,30,829.0,94.0,5.5,16.0,586.0,788.51,636.07
2016,9,30,9,45,845.0,94.5,5.55,16.0,620.5,834.53,669.15
2016,9,30,10,0,861.0,95.0,5.6,16.0,655.0,868.67,693.23
2016,9,30,10,15,870.0,96.0,5.6,16.0,682.5,904.1,717.96
2016,9,30,10,30,879.0,97.0,5.6,16.0,710.0,936.7,740.53
2016,9,30,10,45,885.0,98.5,5.65,16.5,729.5,963.99,758.08
2016,9,30,11,0,891.0,100.0,5.7,17.0,749.0,987.95,773.26
2016,9,30,11,15,894.5,100.5,5.75,17.0,761.5,1004.91,785.01
2016,9,30,11,30,898.0,101.0,5.8,17.0,774.0,1018.23,794.34
2016,9,30,11,45,900.0,100.5,5.85,17.0,778.0,1025.24,799.35
2016,9,30,12,0,902.0,100.0,5.9,17.0,782.0,1028.47,801.88
2016,9,30,12,15,901.0,100.0,5.9,17.0,778.0,1025.44,799.8
2016,9,30,12,30,900.0,100.0,5.9,17.0,774.0,1018.62,795.21
2016,9,30,12,45,896.0,99.5,5.95,17.0,761.5,1004.54,785.95
2016,9,30,13,0,892.0,99.0,6.0,17.0,749.0,986.84,774.23
2016,9,30,13,15,886.5,98.0,6.0,17.0,729.0,963.65,758.35
2016,9,30,13,30,881.0,97.0,6.0,17.0,709.0,937.13,740.12
2016,9,30,13,45,874.0,95.0,6.05,17.0,682.5,904.97,718.05
2016,9,30,14,0,867.0,93.0,6.1,17.0,656.0,869.87,693.74
2016,9,30,14,15,855.0,91.0,6.1,17.0,622.0,827.84,663.9
2016,9,30,14,30,843.0,89.0,6.1,17.0,588.0,791.87,638.43
2016,9,30,14,45,829.0,86.0,6.1,17.0,548.5,742.28,602.36
2016,9,30,15,0,815.0,83.0,6.1,17.0,509.0,691.17,564.57
2016,9,30,15,15,793.0,80.0,6.05,16.5,464.5,633.5,520.07
2016,9,30,15,30,771.0,77.0,6.0,16.0,420.0,575.65,474.18
2016,9,30,15,45,741.0,73.0,6.0,16.0,372.0,512.38,421.82
2016,9,30,16,0,711.0,69.0,6.0,16.0,324.0,450.48,369.08
2016,9,30,16,15,666.5,63.5,5.9,15.5,274.0,383.29,311.09
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,318.86,253.8
2016,9,30,16,45,550.0,51.5,5.75,15.0,174.5,248.5,190.64
2016,9,30,17,0,478.0,45.0,5.7,15.0,125.0,186.09,134.21
2016,9,30,17,15,360.5,34.0,5.55,14.5,82.0,118.47,76.22
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,62.79,15.84
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,19.1,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.0,3.15,12.5,20.0,19.84,0.0
2016,10,1,6,30,232.0,24.0,3.3,13.0,40.0,64.38,20.32
2016,10,1,6,45,354.5,35.0,3.45,13.5,83.0,121.1,79.44
2016,10,1,7,0,477.0,46.0,3.6,14.0,126.0,190.58,138.82
2016,10,1,7,15,549.0,53.5,3.65,14.5,176.0,254.43,195.91
2016,10,1,7,30,621.0,61.0,3.7,15.0,226.0,326.26,259.2
2016,10,1,7,45,670.0,65.5,3.75,15.5,277.0,391.93,316.51
2016,10,1,8,0,719.0,70.0,3.8,16.0,328.0,460.63,374.54
2016,10,1,8,15,751.0,74.0,3.7,16.0,377.0,524.19,427.16
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,589.27,479.24
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,648.47,524.39
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,707.6,567.87
2016,10,1,9,15,847.5,85.0,3.45,17.0,557.0,760.04,604.64
2016,10,1,9,30,864.0,87.0,3.4,17.0,597.0,802.8,633.81
2016,10,1,9,45,881.0,86.5,3.4,17.5,632.5,849.01,664.17
2016,10,1,10,0,898.0,86.0,3.4,18.0,668.0,893.26,692.64
2016,10,1,10,15,906.5,87.5,3.45,18.0,695.5,929.83,717.08
2016,10,1,10,30,915.0,89.0,3.5,18.0,723.0,963.42,739.42
2016,10,1,10,45,920.5,90.0,3.55,18.5,743.0,990.41,755.77
2016,10,1,11,0,926.0,91.0,3.6,19.0,763.0,1013.93,769.78
2016,10,1,11,15,929.5,91.5,3.65,19.0,775.0,1031.31,781.18
2016,10,1,11,30,933.0,92.0,3.7,19.0,787.0,1044.91,790.21
2016,10,1,11,45,933.0,93.0,3.8,19.0,791.0,1051.72,795.21
2016,10,1,12,0,933.0,94.0,3.9,19.0,795.0,1054.6,797.76
2016,10,1,12,15,932.5,93.5,4.05,19.0,791.0,1051.36,796.7
2016,10,1,12,30,932.0,93.0,4.2,19.0,787.0,1044.19,793.13
2016,10,1,12,45,928.0,93.0,4.4,19.0,774.5,1030.25,785.35
2016,10,1,13,0,924.0,93.0,4.6,19.0,762.0,1012.57,775.79
2016,10,1,13,15,919.0,92.0,4.7,19.0,741.5,989.17,761.32
2016,10,1,13,30,914.0,91.0,4.8,19.0,721.0,962.3,744.4
2016,10,1,13,45,905.0,90.0,4.9,19.0,693.5,928.5,722.47
2016,10,1,14,0,896.0,89.0,5.0,19.0,666.0,891.76,698.28
2016,10,1,14,15,884.5,87.0,5.05,19.0,631.5,849.09,669.23
2016,10,1,14,30,873.0,85.0,5.1,19.0,597.0,804.11,638.19
2016,10,1,14,45,856.5,83.0,5.2,19.0,556.5,760.62,608.11
2016,10,1,15,0,840.0,81.0,5.3,19.0,516.0,707.62,570.36
2016,10,1,15,15,817.5,78.0,5.35,18.5,470.5,648.41,525.94
2016,10,1,15,30,795.0,75.0,5.4,18.0,425.0,589.02,479.9
2016,10,1,15,45,763.5,71.0,5.5,18.0,375.5,523.64,426.8
2016,10,1,16,0,732.0,67.0,5.6,18.0,326.0,459.74,373.21
2016,10,1,16,15,685.5,62.0,5.55,17.5,275.0,389.87,313.63
2016,10,1,16,30,639.0,57.0,5.5,17.0,224.0,325.15,256.53
2016,10,1,16,45,565.5,50.0,5.5,17.0,173.5,252.73,192.09
2016,10,1,17,0,492.0,43.0,5.5,17.0,123.0,188.5,134.44
2016,10,1,17,15,365.0,32.5,5.4,16.5,80.0,118.48,74.77
2016,10,1,17,30,238.0,22.0,5.3,16.0,37.0,60.88,6.72
2016,10,1,17,45,119.0,11.0,5.2,15.5,18.5,18.62,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.5,3.25,13.0,18.5,19.42,0.0
2016,10,2,6,30,223.0,23.0,3.4,13.0,37.0,62.76,15.81
2016,10,2,6,45,341.5,34.0,3.6,13.5,79.0,118.83,77.86
2016,10,2,7,0,460.0,45.0,3.8,14.0,121.0,186.7,136.26
2016,10,2,7,15,531.5,52.5,3.85,14.0,169.5,249.5,192.85
2016,10,2,7,30,603.0,60.0,3.9,14.0,218.0,320.23,255.88
2016,10,2,7,45,649.0,65.0,4.0,14.5,267.5,384.08,312.04
2016,10,2,8,0,695.0,70.0,4.1,15.0,317.0,451.93,369.74
2016,10,2,8,15,726.0,74.0,4.1,15.0,364.5,512.29,420.42
2016,10,2,8,30,757.0,78.0,4.1,15.0,412.0,575.47,471.76
2016,10,2,8,45,776.0,82.0,4.2,15.5,455.0,631.66,515.52
2016,10,2,9,0,795.0,86.0,4.3,16.0,498.0,687.43,557.83
2016,10,2,9,15,397.5,112.5,4.35,16.0,318.5,440.84,362.23
2016,10,2,9,30,0.0,139.0,4.4,16.0,139.0,110.26,86.06
2016,10,2,9,45,155.0,208.5,4.5,16.5,308.5,334.75,272.69
2016,10,2,10,0,310.0,278.0,4.6,17.0,478.0,569.03,456.37
2016,10,2,10,15,591.5,187.5,4.7,17.0,588.0,770.69,613.42
2016,10,2,10,30,873.0,97.0,4.8,17.0,698.0,935.3,732.53
2016,10,2,10,45,671.0,183.5,4.9,17.0,653.5,875.39,688.24
2016,10,2,11,0,469.0,270.0,5.0,17.0,609.0,772.3,608.91
2016,10,2,11,15,680.0,186.5,5.0,17.0,686.0,911.83,715.02
2016,10,2,11,30,891.0,103.0,5.0,17.0,763.0,1017.08,788.52
2016,10,2,11,45,896.5,101.5,5.05,17.0,768.5,1026.3,794.45
2016,10,2,12,0,902.0,100.0,5.1,17.0,774.0,1031.78,798.57
2016,10,2,12,15,902.5,100.0,5.1,17.0,771.0,1030.09,797.45
2016,10,2,12,30,903.0,100.0,5.1,17.0,768.0,1024.6,793.88
2016,10,2,12,45,898.5,100.5,5.2,17.5,756.0,1010.95,784.02
2016,10,2,13,0,894.0,101.0,5.3,18.0,744.0,993.68,771.76
2016,10,2,13,15,888.5,100.0,5.35,17.5,724.0,970.3,757.87
2016,10,2,13,30,883.0,99.0,5.4,17.0,704.0,943.58,741.56
2016,10,2,13,45,875.5,97.0,5.5,17.0,677.0,910.78,719.65
2016,10,2,14,0,868.0,95.0,5.6,17.0,650.0,875.06,695.46
2016,10,2,14,15,855.5,93.0,5.6,17.0,615.5,841.62,672.27
2016,10,2,14,30,843.0,91.0,5.6,17.0,581.0,796.06,639.85
2016,10,2,14,45,824.0,89.0,5.65,17.0,540.5,743.64,602.15
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,690.12,562.77
2016,10,2,15,15,780.5,84.0,5.7,16.5,455.0,631.06,517.5
2016,10,2,15,30,756.0,81.0,5.7,16.0,410.0,572.09,470.96
2016,10,2,15,45,719.5,77.5,5.7,16.0,361.0,507.99,417.98
2016,10,2,16,0,683.0,74.0,5.7,16.0,312.0,444.24,363.86
2016,10,2,16,15,633.5,68.0,5.7,15.5,261.5,374.5,304.03
2016,10,2,16,30,584.0,62.0,5.7,15.0,211.0,309.24,246.27
2016,10,2,16,45,506.0,54.0,5.7,15.0,162.5,237.39,182.17
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,174.29,125.6
2016,10,2,17,15,300.0,34.0,5.55,14.5,72.5,106.53,67.5
2016,10,2,17,30,172.0,22.0,5.4,14.0,31.0,50.05,0.0
2016,10,2,17,45,86.0,11.0,5.3,14.0,15.5,15.95,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,9.5,10.5,2.2,13.0,11.5,9.18,0.0
2016,10,3,6,30,19.0,21.0,2.3,13.0,23.0,20.52,0.65
2016,10,3,6,45,65.0,40.0,2.45,13.5,50.0,53.54,35.3
2016,10,3,7,0,111.0,59.0,2.6,14.0,77.0,88.55,65.39
2016,10,3,7,15,131.5,79.5,2.65,14.0,108.5,122.04,95.16
2016,10,3,7,30,152.0,100.0,2.7,14.0,140.0,158.01,126.92
2016,10,3,7,45,166.5,120.0,2.75,14.5,172.0,193.07,157.26
2016,10,3,8,0,181.0,140.0,2.8,15.0,204.0,229.73,188.24
2016,10,3,8,15,90.5,97.0,2.8,15.0,129.0,143.37,116.71
2016,10,3,8,30,0.0,54.0,2.8,15.0,54.0,41.35,29.56
2016,10,3,8,45,0.0,75.0,2.8,15.5,75.0,57.6,43.17
2016,10,3,9,0,0.0,96.0,2.8,16.0,96.0,74.37,56.97
2016,10,3,9,15,19.0,165.0,2.75,16.0,176.0,148.23,118.44
2016,10,3,9,30,38.0,234.0,2.7,16.0,256.0,244.44,196.39
2016,10,3,9,45,55.5,258.0,2.7,16.5,292.5,284.89,228.03
2016,10,3,10,0,73.0,282.0,2.7,17.0,329.0,326.77,260.45
2016,10,3,10,15,36.5,223.0,2.75,17.0,246.5,233.98,185.97
2016,10,3,10,30,0.0,164.0,2.8,17.0,164.0,131.24,102.17
2016,10,3,10,45,16.0,226.0,2.9,17.0,237.5,201.6,159.48
2016,10,3,11,0,32.0,288.0,3.0,17.0,311.0,298.21,236.0
2016,10,3,11,15,21.0,260.0,3.1,17.0,275.5,238.03,187.97
2016,10,3,11,30,10.0,232.0,3.2,17.0,240.0,201.27,158.45
2016,10,3,11,45,25.0,271.5,3.3,17.0,290.5,252.91,200.07
2016,10,3,12,0,40.0,311.0,3.4,17.0,341.0,331.22,261.75
2016,10,3,12,15,32.0,295.0,3.4,17.0,319.0,306.18,241.76
2016,10,3,12,30,24.0,279.0,3.4,17.0,297.0,258.95,204.61
2016,10,3,12,45,40.0,296.0,3.45,17.0,325.0,314.81,249.28
2016,10,3,13,0,56.0,313.0,3.5,17.0,353.0,348.15,275.84
2016,10,3,13,15,34.0,270.0,3.55,17.0,294.5,280.93,222.76
2016,10,3,13,30,12.0,227.0,3.6,17.0,236.0,198.77,157.13
2016,10,3,13,45,6.0,189.0,3.65,17.0,193.5,158.91,125.2
2016,10,3,14,0,0.0,151.0,3.7,17.0,151.0,120.33,93.86
2016,10,3,14,15,0.0,154.0,3.7,17.0,154.0,123.17,96.42
2016,10,3,14,30,0.0,157.0,3.7,17.0,157.0,126.16,99.09
2016,10,3,14,45,7.5,169.0,3.75,17.0,173.0,143.14,113.52
2016,10,3,15,0,15.0,181.0,3.8,17.0,189.0,160.11,127.9
2016,10,3,15,15,7.5,147.5,3.8,16.5,151.5,124.64,98.99
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,90.55,70.87
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,79.01,61.38
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,67.56,51.83
2016,10,3,16,15,0.0,72.0,3.75,16.0,72.0,56.19,42.23
2016,10,3,16,30,0.0,58.0,3.7,16.0,58.0,44.89,32.55
2016,10,3,16,45,185.5,52.5,3.7,16.0,81.0,125.11,95.57
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,159.98,114.76
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,93.74,58.16
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,40.65,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,13.12,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,3.35,14.0,9.5,7.47,0.0
2016,10,4,6,30,0.0,19.0,3.5,14.0,19.0,14.78,0.0
2016,10,4,6,45,32.0,38.5,3.65,14.0,44.0,41.26,26.34
2016,10,4,7,0,64.0,58.0,3.8,14.0,69.0,74.85,55.29
2016,10,4,7,15,83.5,80.0,3.8,14.0,98.5,106.81,83.36
2016,10,4,7,30,103.0,102.0,3.8,14.0,128.0,141.16,113.45
2016,10,4,7,45,123.5,121.0,3.85,14.5,159.5,175.15,142.72
2016,10,4,8,0,144.0,140.0,3.9,15.0,191.0,211.51,173.49
2016,10,4,8,15,163.5,160.5,3.85,15.0,226.0,251.1,206.7
2016,10,4,8,30,183.0,181.0,3.8,15.0,261.0,292.64,240.94
2016,10,4,8,45,479.0,138.0,3.75,15.5,376.0,488.04,401.05
2016,10,4,9,0,775.0,95.0,3.7,16.0,491.0,687.24,556.63
2016,10,4,9,15,794.0,98.0,3.55,16.0,531.0,740.41,593.44
2016,10,4,9,30,813.0,101.0,3.4,16.0,571.0,792.51,629.35
2016,10,4,9,45,834.0,100.5,3.3,16.5,607.0,841.06,661.02
2016,10,4,10,0,855.0,100.0,3.2,17.0,643.0,887.95,690.87
2016,10,4,10,15,865.0,101.0,3.15,17.0,670.5,924.58,714.69
2016,10,4,10,30,875.0,102.0,3.1,17.0,698.0,946.68,728.35
2016,10,4,10,45,886.5,101.0,3.1,17.5,719.0,976.13,746.17
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,1002.45,761.72
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,1019.7,773.45
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,1033.3,782.94
2016,10,4,11,45,912.5,99.0,3.45,18.5,769.0,1042.9,788.8
2016,10,4,12,0,919.0,97.0,3.6,19.0,774.0,1048.69,792.25
2016,10,4,12,15,917.5,96.5,3.8,19.0,770.0,1044.24,790.82
2016,10,4,12,30,916.0,96.0,4.0,19.0,766.0,1035.94,786.92
2016,10,4,12,45,644.5,198.5,4.25,19.0,666.0,890.1,687.7
2016,10,4,13,0,373.0,301.0,4.5,19.0,566.0,690.66,540.23
2016,10,4,13,15,635.0,197.0,4.7,19.0,632.5,854.5,668.66
2016,10,4,13,30,897.0,93.0,4.9,19.0,699.0,952.19,739.65
2016,10,4,13,45,889.0,91.5,5.1,19.0,671.5,918.97,717.86
2016,10,4,14,0,881.0,90.0,5.3,19.0,644.0,882.85,694.49
2016,10,4,14,15,570.5,169.0,5.4,18.5,520.0,690.28,553.24
2016,10,4,14,30,260.0,248.0,5.5,18.0,396.0,473.1,381.94
2016,10,4,14,45,541.5,164.5,5.65,18.0,445.5,605.51,492.42
2016,10,4,15,0,823.0,81.0,5.8,18.0,495.0,697.95,568.25
2016,10,4,15,15,799.5,78.0,5.85,18.0,449.5,638.72,521.61
2016,10,4,15,30,776.0,75.0,5.9,18.0,404.0,579.46,474.22
2016,10,4,15,45,741.0,71.0,6.0,18.0,355.0,512.93,419.76
2016,10,4,16,0,706.0,67.0,6.1,18.0,306.0,448.3,365.18
2016,10,4,16,15,655.5,62.0,6.05,17.5,255.5,379.44,306.04
2016,10,4,16,30,605.0,57.0,6.0,17.0,205.0,313.67,247.83
2016,10,4,16,45,519.0,50.0,6.0,16.5,155.5,238.92,181.9
2016,10,4,17,0,433.0,43.0,6.0,16.0,106.0,173.81,124.04
2016,10,4,17,15,294.5,30.5,5.8,15.5,66.0,103.12,62.33
2016,10,4,17,30,156.0,18.0,5.6,15.0,26.0,44.53,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,10.5,3.7,12.0,16.0,19.0,0.0
2016,10,5,6,30,208.0,21.0,3.8,12.0,32.0,60.22,0.0
2016,10,5,6,45,344.5,31.5,3.9,12.5,74.5,121.46,79.01
2016,10,5,7,0,481.0,42.0,4.0,13.0,117.0,195.18,143.27
2016,10,5,7,15,557.0,49.0,4.0,13.5,167.0,260.77,202.43
2016,10,5,7,30,633.0,56.0,4.0,14.0,217.0,334.79,268.06
2016,10,5,7,45,685.5,60.5,4.05,14.5,268.5,401.69,326.84
2016,10,5,8,0,738.0,65.0,4.1,15.0,320.0,474.64,388.63
2016,10,5,8,15,770.5,68.5,4.0,15.5,369.0,539.02,441.37
2016,10,5,8,30,803.0,72.0,3.9,16.0,418.0,604.88,493.31
2016,10,5,8,45,828.5,74.0,3.8,16.5,463.5,665.39,539.32
2016,10,5,9,0,854.0,76.0,3.7,17.0,509.0,725.89,582.8
2016,10,5,9,15,870.0,78.0,3.6,17.0,549.5,771.21,614.07
2016,10,5,9,30,886.0,80.0,3.5,17.0,590.0,821.78,648.7
2016,10,5,9,45,899.5,81.0,3.4,17.5,624.5,867.3,677.81
2016,10,5,10,0,913.0,82.0,3.3,18.0,659.0,910.57,704.78
2016,10,5,10,15,921.5,83.5,3.25,18.0,686.0,947.33,728.51
2016,10,5,10,30,930.0,85.0,3.2,18.0,713.0,981.06,750.01
2016,10,5,10,45,936.0,85.0,3.2,18.5,733.0,1007.41,765.36
2016,10,5,11,0,942.0,85.0,3.2,19.0,753.0,1030.26,778.36
2016,10,5,11,15,945.0,85.5,3.3,19.0,764.5,1047.05,789.72
2016,10,5,11,30,948.0,86.0,3.4,19.0,776.0,1060.01,798.7
2016,10,5,11,45,949.0,86.5,3.55,19.5,779.5,1067.03,802.78
2016,10,5,12,0,950.0,87.0,3.7,20.0,783.0,1070.08,804.36
2016,10,5,12,15,948.5,86.5,3.85,20.0,778.5,1065.45,802.5
2016,10,5,12,30,947.0,86.0,4.0,20.0,774.0,1056.86,798.13
2016,10,5,12,45,936.5,89.0,4.15,20.0,759.0,1039.48,787.91
2016,10,5,13,0,926.0,92.0,4.3,20.0,744.0,1018.48,775.29
2016,10,5,13,15,919.5,91.0,4.45,20.0,723.0,993.33,759.91
2016,10,5,13,30,913.0,90.0,4.6,20.0,702.0,964.78,742.52
2016,10,5,13,45,902.5,89.0,4.75,20.0,673.5,929.38,720.12
2016,10,5,14,0,892.0,88.0,4.9,20.0,645.0,891.16,695.43
2016,10,5,14,15,878.5,86.5,5.05,19.5,610.0,847.28,667.57
2016,10,5,14,30,865.0,85.0,5.2,19.0,575.0,809.53,643.66
2016,10,5,14,45,844.5,83.5,5.35,19.0,533.5,755.56,605.87
2016,10,5,15,0,824.0,82.0,5.5,19.0,492.0,700.58,566.61
2016,10,5,15,15,799.0,78.5,5.55,18.5,446.0,639.67,520.68
2016,10,5,15,30,774.0,75.0,5.6,18.0,400.0,578.91,473.28
2016,10,5,15,45,734.5,72.0,5.7,18.0,350.0,510.94,417.78
2016,10,5,16,0,695.0,69.0,5.8,18.0,300.0,447.09,363.87
2016,10,5,16,15,642.5,63.5,5.8,17.5,249.5,375.83,302.97
2016,10,5,16,30,590.0,58.0,5.8,17.0,199.0,309.38,244.33
2016,10,5,16,45,504.0,50.0,5.85,17.0,150.0,234.43,177.99
2016,10,5,17,0,418.0,42.0,5.9,17.0,101.0,169.23,119.96
2016,10,5,17,15,276.0,29.5,5.8,16.5,61.5,98.73,57.61
2016,10,5,17,30,134.0,17.0,5.7,16.0,22.0,33.06,0.0
2016,10,5,17,45,67.0,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,17.98,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,57.18,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,119.07,76.16
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,193.05,140.13
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,258.0,198.17
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,331.33,262.71
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,396.92,319.62
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,468.44,379.45
2016,10,6,8,15,756.0,67.5,2.4,16.5,359.0,531.76,430.43
2016,10,6,8,30,788.0,71.0,2.4,17.0,407.0,596.56,480.64
2016,10,6,8,45,812.5,73.0,2.45,17.5,452.0,655.62,525.02
2016,10,6,9,0,837.0,75.0,2.5,18.0,497.0,714.61,567.0
2016,10,6,9,15,853.0,77.5,2.5,18.0,536.5,759.69,597.85
2016,10,6,9,30,869.0,80.0,2.5,18.0,576.0,810.1,632.17
2016,10,6,9,45,886.5,79.5,2.5,18.5,610.5,856.61,661.94
2016,10,6,10,0,904.0,79.0,2.5,19.0,645.0,901.18,689.9
2016,10,6,10,15,912.0,80.0,2.45,19.5,672.0,936.56,710.75
2016,10,6,10,30,920.0,81.0,2.4,20.0,699.0,968.92,729.37
2016,10,6,10,45,925.0,82.0,2.4,20.5,718.0,995.18,744.29
2016,10,6,11,0,930.0,83.0,2.4,21.0,737.0,1017.93,756.9
2016,10,6,11,15,933.0,83.5,2.4,21.0,748.5,1034.48,766.97
2016,10,6,11,30,936.0,84.0,2.4,21.0,760.0,1047.24,774.74
2016,10,6,11,45,937.5,83.5,2.4,21.0,763.5,1053.46,778.44
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,1055.76,779.81
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,1051.66,778.37
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,1043.66,774.55
2016,10,6,12,45,931.5,83.0,2.75,21.5,745.0,1028.81,765.36
2016,10,6,13,0,927.0,83.0,2.9,22.0,732.0,1010.25,753.77
2016,10,6,13,15,921.5,82.5,3.0,22.0,711.5,986.55,739.75
2016,10,6,13,30,916.0,82.0,3.1,22.0,691.0,959.41,723.4
2016,10,6,13,45,906.0,81.0,3.25,22.0,663.0,924.33,701.88
2016,10,6,14,0,896.0,80.0,3.4,22.0,635.0,886.42,678.14
2016,10,6,14,15,884.0,78.5,3.5,21.5,600.5,843.63,651.6
2016,10,6,14,30,872.0,77.0,3.6,21.0,566.0,798.6,622.97
2016,10,6,14,45,853.5,75.0,3.7,21.0,525.0,746.09,587.14
2016,10,6,15,0,835.0,73.0,3.8,21.0,484.0,698.94,554.64
2016,10,6,15,15,811.5,70.5,3.9,20.5,439.0,639.76,511.82
2016,10,6,15,30,788.0,68.0,4.0,20.0,394.0,580.56,466.95
2016,10,6,15,45,752.5,64.5,4.1,20.0,345.0,513.75,413.66
2016,10,6,16,0,717.0,61.0,4.2,20.0,296.0,448.89,360.1
2016,10,6,16,15,667.0,56.0,4.25,19.5,246.0,378.2,300.75
2016,10,6,16,30,617.0,51.0,4.3,19.0,196.0,313.37,244.2
2016,10,6,16,45,533.0,44.0,4.35,18.5,147.5,238.72,179.07
2016,10,6,17,0,449.0,37.0,4.4,18.0,99.0,173.62,121.46
2016,10,6,17,15,305.5,26.0,4.4,17.5,59.5,101.81,56.04
2016,10,6,17,30,162.0,15.0,4.4,17.0,20.0,35.75,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.5,13.5,10.62,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,23.34,0.0
2016,10,7,6,45,229.5,33.5,1.85,14.5,67.5,97.63,62.54
2016,10,7,7,0,459.0,40.0,2.0,15.0,108.0,190.25,138.39
2016,10,7,7,15,534.0,47.0,1.95,15.0,156.0,254.43,195.75
2016,10,7,7,30,609.0,54.0,1.9,15.0,204.0,326.94,259.39
2016,10,7,7,45,659.0,58.5,1.9,15.5,253.5,391.32,314.9
2016,10,7,8,0,709.0,63.0,1.9,16.0,303.0,461.58,373.04
2016,10,7,8,15,741.0,67.0,1.9,16.5,350.5,524.65,423.45
2016,10,7,8,30,773.0,71.0,1.9,17.0,398.0,589.23,473.1
2016,10,7,8,45,798.0,73.0,1.95,17.5,442.5,647.89,516.87
2016,10,7,9,0,823.0,75.0,2.0,18.0,487.0,706.57,558.28
2016,10,7,9,15,839.5,77.5,2.1,18.5,526.5,751.33,588.26
2016,10,7,9,30,856.0,80.0,2.2,19.0,566.0,801.56,621.78
2016,10,7,9,45,734.5,126.5,2.35,20.0,561.0,796.09,614.92
2016,10,7,10,0,613.0,173.0,2.5,21.0,556.0,763.84,589.37
2016,10,7,10,15,741.0,136.0,2.5,21.5,617.5,861.95,656.39
2016,10,7,10,30,869.0,99.0,2.5,22.0,679.0,943.33,708.58
2016,10,7,10,45,874.5,100.0,2.5,22.5,698.0,968.88,722.64
2016,10,7,11,0,880.0,101.0,2.5,23.0,717.0,991.15,735.03
2016,10,7,11,15,883.5,101.5,2.4,23.5,728.5,1007.43,742.5
2016,10,7,11,30,887.0,102.0,2.3,24.0,740.0,1020.14,747.68
2016,10,7,11,45,887.5,102.5,2.25,24.5,743.0,1026.16,749.19
2016,10,7,12,0,888.0,103.0,2.2,25.0,746.0,1028.45,748.5
2016,10,7,12,15,887.0,103.0,2.15,25.0,741.5,1024.93,745.73
2016,10,7,12,30,886.0,103.0,2.1,25.0,737.0,1017.7,740.79
2016,10,7,12,45,860.5,112.0,2.05,25.0,719.5,1005.99,733.17
2016,10,7,13,0,835.0,121.0,2.0,25.0,702.0,977.62,714.98
2016,10,7,13,15,702.0,163.0,2.0,25.0,641.5,886.85,656.45
2016,10,7,13,30,569.0,205.0,2.0,25.0,581.0,779.1,584.38
2016,10,7,13,45,683.0,160.5,2.05,25.5,593.5,828.24,620.07
2016,10,7,14,0,797.0,116.0,2.1,26.0,606.0,851.13,635.35
2016,10,7,14,15,782.5,113.5,2.2,25.5,572.0,807.41,608.7
2016,10,7,14,30,768.0,111.0,2.3,25.0,538.0,766.44,583.97
2016,10,7,14,45,672.0,122.0,2.4,25.0,475.5,671.9,518.61
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,581.76,453.25
2016,10,7,15,15,543.5,126.0,2.65,24.5,370.5,515.15,405.48
2016,10,7,15,30,511.0,119.0,2.8,24.0,328.0,458.63,363.3
2016,10,7,15,45,465.5,113.5,2.95,23.5,285.5,398.37,316.61
2016,10,7,16,0,420.0,108.0,3.1,23.0,243.0,341.87,271.4
2016,10,7,16,15,378.5,93.5,3.2,22.0,200.0,282.4,222.96
2016,10,7,16,30,337.0,79.0,3.3,21.0,157.0,227.24,176.54
2016,10,7,16,45,275.0,63.0,3.4,20.5,116.0,168.39,126.29
2016,10,7,17,0,213.0,47.0,3.5,20.0,75.0,117.11,82.13
2016,10,7,17,15,106.5,30.0,3.45,19.5,44.0,57.11,28.83
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.0,9.0,1.3,15.0,11.5,13.31,0.0
2016,10,8,6,30,110.0,18.0,1.3,15.0,23.0,40.99,0.0
2016,10,8,6,45,238.0,32.0,1.3,15.5,61.0,99.25,62.42
2016,10,8,7,0,366.0,46.0,1.3,16.0,99.0,169.49,123.35
2016,10,8,7,15,448.5,55.0,1.35,16.5,146.5,233.39,178.9
2016,10,8,7,30,531.0,64.0,1.4,17.0,194.0,306.54,241.43
2016,10,8,7,45,584.0,71.0,1.45,17.5,242.5,372.45,297.14
2016,10,8,8,0,637.0,78.0,1.5,18.0,291.0,443.23,354.83
2016,10,8,8,15,674.0,83.0,1.45,18.5,338.5,506.92,404.66
2016,10,8,8,30,711.0,88.0,1.4,19.0,386.0,572.83,454.17
2016,10,8,8,45,736.0,92.5,1.4,20.0,430.0,631.75,495.99
2016,10,8,9,0,761.0,97.0,1.4,21.0,474.0,687.48,534.04
2016,10,8,9,15,780.5,100.0,1.4,21.5,513.5,740.41,568.41
2016,10,8,9,30,800.0,103.0,1.4,22.0,553.0,792.33,601.28
2016,10,8,9,45,851.0,91.0,1.45,23.0,595.0,852.92,638.66
2016,10,8,10,0,902.0,79.0,1.5,24.0,637.0,903.27,668.26
2016,10,8,10,15,910.0,80.0,1.35,24.5,663.5,938.47,686.09
2016,10,8,10,30,918.0,81.0,1.2,25.0,690.0,970.64,701.54
2016,10,8,10,45,922.5,82.5,1.1,25.5,709.0,996.81,713.61
2016,10,8,11,0,927.0,84.0,1.0,26.0,728.0,1019.47,723.31
2016,10,8,11,15,930.5,84.5,0.8,26.0,739.5,1036.33,728.57
2016,10,8,11,30,934.0,85.0,0.6,26.0,751.0,1049.42,731.2
2016,10,8,11,45,934.0,85.5,0.45,26.5,754.5,1055.14,729.08
2016,10,8,12,0,934.0,86.0,0.3,27.0,758.0,1056.93,724.9
2016,10,8,12,15,933.0,85.5,0.5,27.0,753.0,1052.63,727.33
2016,10,8,12,30,932.0,85.0,0.7,27.0,748.0,1044.44,727.59
2016,10,8,12,45,928.0,85.0,0.95,27.0,735.5,1030.0,724.9
2016,10,8,13,0,924.0,85.0,1.2,27.0,723.0,1011.85,719.33
2016,10,8,13,15,918.5,84.0,1.4,27.0,702.0,987.5,708.44
2016,10,8,13,30,913.0,83.0,1.6,27.0,681.0,959.73,694.93
2016,10,8,13,45,903.5,82.0,1.8,27.0,653.0,925.08,676.44
2016,10,8,14,0,894.0,81.0,2.0,27.0,625.0,887.58,655.5
2016,10,8,14,15,881.5,79.0,2.1,26.5,590.5,843.77,630.06
2016,10,8,14,30,869.0,77.0,2.2,26.0,556.0,797.78,602.53
2016,10,8,14,45,850.5,75.0,2.3,26.0,515.0,745.32,568.63
2016,10,8,15,0,832.0,73.0,2.4,26.0,474.0,698.3,537.84
2016,10,8,15,15,808.0,70.0,2.45,25.5,429.0,638.29,496.14
2016,10,8,15,30,784.0,67.0,2.5,25.0,384.0,578.33,452.4
2016,10,8,15,45,748.5,63.5,2.65,25.0,335.0,511.67,401.32
2016,10,8,16,0,713.0,60.0,2.8,25.0,286.0,446.98,349.73
2016,10,8,16,15,661.5,54.5,2.85,24.0,236.0,375.25,291.8
2016,10,8,16,30,610.0,49.0,2.9,23.0,186.0,308.14,235.24
2016,10,8,16,45,525.0,41.5,2.95,22.0,138.0,234.65,172.63
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,169.32,115.7
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,94.79,43.25
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,30.22,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,8.0,1.25,14.5,11.5,6.29,0.0
2016,10,9,6,30,174.0,16.0,1.3,15.0,23.0,43.03,0.0
2016,10,9,6,45,307.0,28.0,1.4,15.5,63.0,114.78,70.78
2016,10,9,7,0,440.0,40.0,1.5,16.0,103.0,187.78,136.03
2016,10,9,7,15,519.0,47.5,1.5,16.5,151.0,253.18,193.66
2016,10,9,7,30,598.0,55.0,1.5,17.0,199.0,327.38,257.55
2016,10,9,7,45,647.5,60.5,1.5,17.5,248.0,393.61,313.74
2016,10,9,8,0,697.0,66.0,1.5,18.0,297.0,462.41,369.89
2016,10,9,8,15,731.0,70.5,1.45,18.5,345.0,526.72,420.17
2016,10,9,8,30,765.0,75.0,1.4,19.0,393.0,592.75,469.61
2016,10,9,8,45,789.0,78.0,1.35,19.5,437.0,651.56,511.77
2016,10,9,9,0,813.0,81.0,1.3,20.0,481.0,710.33,551.4
2016,10,9,9,15,830.0,83.5,1.3,20.5,520.5,762.66,585.0
2016,10,9,9,30,847.0,86.0,1.3,21.0,560.0,813.67,616.98
2016,10,9,9,45,864.0,86.5,1.3,21.5,594.0,851.32,639.32
2016,10,9,10,0,881.0,87.0,1.3,22.0,628.0,895.74,665.96
2016,10,9,10,15,889.5,88.0,1.35,22.5,654.5,930.73,686.67
2016,10,9,10,30,898.0,89.0,1.4,23.0,681.0,962.79,705.45
2016,10,9,10,45,902.0,91.0,1.45,23.5,700.0,988.54,720.13
2016,10,9,11,0,906.0,93.0,1.5,24.0,719.0,1010.83,732.69
