Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,909.0,93.5,1.6,24.0,730.0,1026.84,743.56
2016,10,9,11,30,912.0,94.0,1.7,24.0,741.0,1039.15,752.3
2016,10,9,11,45,910.5,95.0,1.85,24.0,743.5,1043.72,757.01
2016,10,9,12,0,909.0,96.0,2.0,24.0,746.0,1044.46,759.43
2016,10,9,12,15,907.5,96.0,2.1,24.0,741.0,1040.25,758.14
2016,10,9,12,30,906.0,96.0,2.2,24.0,736.0,1032.24,754.56
2016,10,9,12,45,899.0,96.5,2.3,24.0,722.0,1015.61,745.5
2016,10,9,13,0,892.0,97.0,2.4,24.0,708.0,995.46,734.23
2016,10,9,13,15,885.0,96.0,2.45,23.5,687.5,970.23,720.51
2016,10,9,13,30,878.0,95.0,2.5,23.0,667.0,941.79,704.59
2016,10,9,13,45,867.5,94.0,2.6,23.0,638.5,907.11,683.41
2016,10,9,14,0,857.0,93.0,2.7,23.0,610.0,879.8,667.07
2016,10,9,14,15,843.0,90.5,2.7,22.5,575.5,834.6,638.63
2016,10,9,14,30,829.0,88.0,2.7,22.0,541.0,787.41,608.46
2016,10,9,14,45,809.5,85.5,2.75,22.0,500.5,734.33,572.65
2016,10,9,15,0,790.0,83.0,2.8,22.0,460.0,680.28,535.46
2016,10,9,15,15,763.5,79.5,2.75,21.5,415.0,619.79,491.32
2016,10,9,15,30,737.0,76.0,2.7,21.0,370.0,559.68,446.02
2016,10,9,15,45,700.0,71.5,2.7,21.0,322.0,495.42,395.24
2016,10,9,16,0,663.0,67.0,2.7,21.0,274.0,431.32,342.94
2016,10,9,16,15,608.0,60.5,2.6,20.5,225.0,359.57,283.4
2016,10,9,16,30,553.0,54.0,2.5,20.0,176.0,293.06,226.28
2016,10,9,16,45,466.5,45.0,2.45,19.5,129.0,219.09,162.69
2016,10,9,17,0,380.0,36.0,2.4,19.0,82.0,155.16,106.52
2016,10,9,17,15,190.0,24.0,2.3,18.5,47.0,72.51,27.98
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,9.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.15,0.0
2016,10,10,6,45,0.0,11.0,2.0,14.0,11.0,8.35,0.57
2016,10,10,7,0,0.0,18.0,2.1,14.0,18.0,13.68,5.76
2016,10,10,7,15,0.0,27.0,2.05,14.0,27.0,20.57,11.85
2016,10,10,7,30,0.0,36.0,2.0,14.0,36.0,27.47,17.93
2016,10,10,7,45,0.0,46.0,2.0,14.5,46.0,35.16,24.56
2016,10,10,8,0,0.0,56.0,2.0,15.0,56.0,42.87,31.1
2016,10,10,8,15,0.0,65.0,1.9,15.0,65.0,49.83,36.98
2016,10,10,8,30,0.0,74.0,1.8,15.0,74.0,56.81,42.79
2016,10,10,8,45,0.0,98.0,1.7,15.5,98.0,76.64,59.26
2016,10,10,9,0,0.0,122.0,1.6,16.0,122.0,97.04,75.93
2016,10,10,9,15,0.0,141.0,1.6,16.0,141.0,113.35,89.16
2016,10,10,9,30,0.0,160.0,1.6,16.0,160.0,129.86,102.45
2016,10,10,9,45,16.0,201.0,1.6,16.5,211.0,180.78,143.85
2016,10,10,10,0,32.0,242.0,1.6,17.0,262.0,253.39,201.41
2016,10,10,10,15,24.5,239.0,1.6,17.0,255.0,224.18,177.53
2016,10,10,10,30,17.0,236.0,1.6,17.0,248.0,214.18,169.17
2016,10,10,10,45,31.0,263.0,1.65,17.5,284.5,275.41,217.28
2016,10,10,11,0,45.0,290.0,1.7,18.0,321.0,318.53,250.26
2016,10,10,11,15,45.0,294.5,1.75,18.0,326.0,323.71,253.92
2016,10,10,11,30,45.0,299.0,1.8,18.0,331.0,328.83,257.76
2016,10,10,11,45,65.5,313.5,1.85,18.5,360.5,365.69,286.12
2016,10,10,12,0,86.0,328.0,1.9,19.0,390.0,402.71,314.11
2016,10,10,12,15,86.0,326.0,1.95,19.0,387.5,400.31,312.28
2016,10,10,12,30,86.0,324.0,2.0,19.0,385.0,397.71,310.55
2016,10,10,12,45,84.0,318.0,2.15,19.0,376.5,388.43,303.98
2016,10,10,13,0,82.0,312.0,2.3,19.0,368.0,379.02,297.33
2016,10,10,13,15,82.0,302.5,2.35,18.5,357.5,367.54,289.58
2016,10,10,13,30,82.0,293.0,2.4,18.0,347.0,355.94,281.7
2016,10,10,13,45,189.0,278.5,2.45,18.0,394.5,456.47,362.59
2016,10,10,14,0,296.0,264.0,2.5,18.0,442.0,548.78,434.81
2016,10,10,14,15,293.0,249.0,2.55,17.5,416.5,518.79,413.31
2016,10,10,14,30,290.0,234.0,2.6,17.0,391.0,488.11,391.67
2016,10,10,14,45,294.0,211.5,2.65,17.0,360.0,454.03,366.54
2016,10,10,15,0,298.0,189.0,2.7,17.0,329.0,418.87,340.07
2016,10,10,15,15,277.0,176.0,2.75,16.5,296.0,376.23,307.1
2016,10,10,15,30,256.0,163.0,2.8,16.0,263.0,335.09,274.58
2016,10,10,15,45,414.5,123.5,2.85,16.0,261.5,381.75,312.79
2016,10,10,16,0,573.0,84.0,2.9,16.0,260.0,403.25,328.01
2016,10,10,16,15,512.0,75.5,2.8,15.5,211.5,331.2,266.79
2016,10,10,16,30,451.0,67.0,2.7,15.0,163.0,265.06,209.29
2016,10,10,16,45,359.0,54.5,2.65,15.0,118.0,189.91,143.97
2016,10,10,17,0,267.0,42.0,2.6,15.0,73.0,128.88,89.98
2016,10,10,17,15,133.5,21.0,2.5,14.5,36.5,56.9,15.92
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,15.64,5.76
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,26.3,16.22
2016,10,11,7,15,0.0,51.5,1.7,14.0,51.5,40.93,29.09
2016,10,11,7,30,0.0,69.0,1.7,14.0,69.0,55.55,41.86
2016,10,11,7,45,0.0,87.0,1.75,14.5,87.0,70.68,54.8
2016,10,11,8,0,0.0,105.0,1.8,15.0,105.0,85.9,67.56
2016,10,11,8,15,1.5,121.5,1.8,15.0,122.5,100.68,79.91
2016,10,11,8,30,3.0,138.0,1.8,15.0,140.0,115.74,92.33
2016,10,11,8,45,13.5,160.5,1.8,15.5,167.5,143.06,114.79
2016,10,11,9,0,24.0,183.0,1.8,16.0,195.0,171.57,137.89
2016,10,11,9,15,63.5,213.5,1.75,16.0,248.0,248.41,200.66
2016,10,11,9,30,103.0,244.0,1.7,16.0,301.0,315.23,253.94
2016,10,11,9,45,142.0,261.0,1.7,16.5,344.5,388.84,310.8
2016,10,11,10,0,181.0,278.0,1.7,17.0,388.0,446.86,354.53
2016,10,11,10,15,274.5,274.5,1.65,17.0,449.0,555.86,437.2
2016,10,11,10,30,368.0,271.0,1.6,17.0,510.0,648.36,505.19
2016,10,11,10,45,316.5,291.5,1.55,17.0,501.5,629.78,488.59
2016,10,11,11,0,265.0,312.0,1.5,17.0,493.0,607.88,470.61
2016,10,11,11,15,266.0,316.5,1.5,17.0,501.0,618.0,477.77
2016,10,11,11,30,267.0,321.0,1.5,17.0,509.0,626.91,483.83
2016,10,11,11,45,389.5,284.5,1.5,17.5,559.0,712.32,547.09
2016,10,11,12,0,512.0,248.0,1.5,18.0,609.0,822.27,623.99
2016,10,11,12,15,709.0,171.0,1.55,18.0,667.5,947.9,710.7
2016,10,11,12,30,906.0,94.0,1.6,18.0,726.0,1032.17,765.36
2016,10,11,12,45,775.5,140.0,1.65,18.0,674.0,956.6,715.96
2016,10,11,13,0,645.0,186.0,1.7,18.0,622.0,874.14,662.73
2016,10,11,13,15,741.5,148.0,1.85,18.0,635.0,912.3,692.0
2016,10,11,13,30,838.0,110.0,2.0,18.0,648.0,934.91,709.48
2016,10,11,13,45,718.5,138.5,2.15,18.0,585.5,840.37,646.88
2016,10,11,14,0,599.0,167.0,2.3,18.0,523.0,741.08,579.25
2016,10,11,14,15,692.5,134.5,2.45,17.5,523.0,763.31,599.88
2016,10,11,14,30,786.0,102.0,2.6,17.0,523.0,769.82,607.83
2016,10,11,14,45,764.5,98.5,2.8,17.0,482.5,715.58,570.65
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,664.42,534.54
2016,10,11,15,15,725.0,82.5,3.1,16.5,393.0,601.19,487.97
2016,10,11,15,30,707.0,70.0,3.2,16.0,344.0,535.86,438.07
2016,10,11,15,45,638.5,74.5,3.35,16.0,298.0,465.26,380.72
2016,10,11,16,0,570.0,79.0,3.5,16.0,252.0,397.41,323.95
2016,10,11,16,15,526.0,69.5,3.5,15.5,206.5,332.48,268.47
2016,10,11,16,30,482.0,60.0,3.5,15.0,161.0,271.68,214.67
2016,10,11,16,45,387.5,49.0,3.5,15.0,116.0,196.99,149.13
2016,10,11,17,0,293.0,38.0,3.5,15.0,71.0,133.35,92.06
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.5,57.25,7.76
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,12.0,17.0,27.01,0.0
2016,10,12,6,45,218.0,28.5,1.95,12.5,53.5,94.45,54.7
2016,10,12,7,0,349.0,43.0,1.9,13.0,90.0,166.6,122.58
2016,10,12,7,15,433.0,53.5,1.75,13.0,136.0,232.16,180.96
2016,10,12,7,30,517.0,64.0,1.6,13.0,182.0,307.24,246.48
2016,10,12,7,45,575.0,70.5,1.45,13.5,230.5,374.79,304.1
2016,10,12,8,0,633.0,77.0,1.3,14.0,279.0,447.64,363.58
2016,10,12,8,15,379.5,123.0,1.4,14.0,249.5,374.11,306.22
2016,10,12,8,30,126.0,169.0,1.5,14.0,220.0,252.03,206.31
2016,10,12,8,45,151.0,188.5,1.6,14.5,256.5,295.75,242.14
2016,10,12,9,0,176.0,208.0,1.7,15.0,293.0,341.68,278.35
2016,10,12,9,15,220.0,221.5,1.9,15.0,336.0,397.8,323.21
2016,10,12,9,30,264.0,235.0,2.1,15.0,379.0,475.72,383.92
2016,10,12,9,45,249.5,252.5,2.3,15.5,395.5,492.79,395.29
2016,10,12,10,0,235.0,270.0,2.5,16.0,412.0,487.42,390.15
2016,10,12,10,15,149.0,276.5,2.7,16.0,368.0,421.85,337.42
2016,10,12,10,30,63.0,283.0,2.9,16.0,324.0,329.11,262.7
2016,10,12,10,45,111.0,302.0,3.1,16.0,376.5,397.46,317.92
2016,10,12,11,0,159.0,321.0,3.3,16.0,429.0,490.94,390.71
2016,10,12,11,15,116.0,318.0,3.3,16.0,397.0,446.62,354.76
2016,10,12,11,30,73.0,315.0,3.3,16.0,365.0,376.65,299.48
2016,10,12,11,45,73.0,316.5,3.35,16.0,367.0,378.55,301.19
2016,10,12,12,0,73.0,318.0,3.4,16.0,369.0,380.28,302.56
2016,10,12,12,15,171.5,318.0,3.3,16.0,437.0,504.36,401.09
2016,10,12,12,30,270.0,318.0,3.2,16.0,505.0,626.55,494.58
2016,10,12,12,45,307.0,303.0,3.15,16.5,512.0,643.12,506.49
2016,10,12,13,0,344.0,288.0,3.1,17.0,519.0,657.35,517.27
2016,10,12,13,15,299.0,287.5,3.2,17.0,484.0,606.23,479.01
2016,10,12,13,30,254.0,287.0,3.3,17.0,449.0,555.79,441.1
2016,10,12,13,45,250.5,275.0,3.4,17.0,429.0,531.62,423.91
2016,10,12,14,0,247.0,263.0,3.5,17.0,409.0,486.61,390.75
2016,10,12,14,15,127.0,220.5,3.7,16.5,295.5,330.33,267.48
2016,10,12,14,30,7.0,178.0,3.9,16.0,182.0,153.1,121.98
2016,10,12,14,45,75.0,188.5,4.1,16.0,223.5,230.59,188.16
2016,10,12,15,0,143.0,199.0,4.3,16.0,265.0,304.68,250.04
2016,10,12,15,15,431.0,136.0,4.15,16.0,307.0,454.03,374.59
2016,10,12,15,30,719.0,73.0,4.0,16.0,349.0,547.16,449.57
2016,10,12,15,45,682.5,68.0,3.85,16.0,301.5,483.63,396.4
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,420.24,342.58
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,347.87,280.49
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,281.21,221.5
2016,10,12,16,45,435.0,41.0,3.0,15.0,113.5,206.15,155.15
2016,10,12,17,0,341.0,32.0,2.8,15.0,69.0,142.15,96.43
2016,10,12,17,15,170.5,16.0,2.8,14.5,34.5,60.92,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,11.8,0.0
2016,10,13,6,45,159.5,27.5,2.45,13.0,48.0,79.15,43.58
2016,10,13,7,0,319.0,40.0,2.5,13.0,81.0,155.93,114.64
2016,10,13,7,15,379.0,52.5,2.6,13.5,122.5,212.54,165.95
2016,10,13,7,30,439.0,65.0,2.7,14.0,164.0,276.09,222.26
2016,10,13,7,45,483.0,74.5,2.8,14.5,207.5,335.43,274.15
2016,10,13,8,0,527.0,84.0,2.9,15.0,251.0,398.83,327.81
2016,10,13,8,15,553.5,93.0,2.8,15.0,293.0,454.94,374.3
2016,10,13,8,30,580.0,102.0,2.7,15.0,335.0,512.51,420.44
2016,10,13,8,45,441.0,146.5,2.6,15.5,335.0,485.01,396.12
2016,10,13,9,0,302.0,191.0,2.5,16.0,335.0,434.06,353.05
2016,10,13,9,15,313.0,206.5,2.4,16.0,366.5,473.13,383.14
2016,10,13,9,30,324.0,222.0,2.3,16.0,398.0,512.25,412.2
2016,10,13,9,45,369.5,226.0,2.2,16.5,438.5,568.3,453.55
2016,10,13,10,0,415.0,230.0,2.1,17.0,479.0,646.7,509.67
2016,10,13,10,15,359.0,256.0,2.05,17.0,477.5,616.04,484.52
2016,10,13,10,30,303.0,282.0,2.0,17.0,476.0,601.52,471.56
2016,10,13,10,45,425.0,251.0,2.0,17.5,532.0,715.56,555.75
2016,10,13,11,0,547.0,220.0,2.0,18.0,588.0,812.26,624.38
2016,10,13,11,15,524.5,232.5,2.0,18.0,590.5,811.42,621.76
2016,10,13,11,30,502.0,245.0,2.0,18.0,593.0,807.55,618.1
2016,10,13,11,45,512.0,239.5,2.05,18.0,595.0,814.85,623.85
2016,10,13,12,0,522.0,234.0,2.1,18.0,597.0,819.68,627.87
2016,10,13,12,15,439.5,264.5,2.15,18.0,569.0,766.24,588.61
2016,10,13,12,30,357.0,295.0,2.2,18.0,541.0,689.6,533.23
2016,10,13,12,45,416.0,270.0,2.25,18.5,551.0,738.42,569.57
2016,10,13,13,0,475.0,245.0,2.3,19.0,561.0,762.66,587.66
2016,10,13,13,15,460.0,243.0,2.3,19.0,541.5,735.26,568.28
2016,10,13,13,30,445.0,241.0,2.3,19.0,522.0,706.4,548.2
2016,10,13,13,45,457.0,225.0,2.35,19.0,503.0,686.57,535.62
2016,10,13,14,0,469.0,209.0,2.4,19.0,484.0,664.14,520.95
2016,10,13,14,15,461.5,196.5,2.45,18.5,453.5,626.32,495.29
2016,10,13,14,30,454.0,184.0,2.5,18.0,423.0,587.4,468.37
2016,10,13,14,45,389.5,180.5,2.55,18.0,374.0,513.27,412.16
2016,10,13,15,0,325.0,177.0,2.6,18.0,325.0,427.77,346.28
2016,10,13,15,15,451.0,136.0,2.6,18.0,319.0,468.17,379.99
2016,10,13,15,30,577.0,95.0,2.6,18.0,313.0,486.04,394.39
2016,10,13,15,45,539.5,87.0,2.6,18.0,269.5,423.42,343.49
2016,10,13,16,0,502.0,79.0,2.6,18.0,226.0,363.55,293.69
2016,10,13,16,15,453.5,68.5,2.6,17.5,182.5,299.38,239.5
2016,10,13,16,30,405.0,58.0,2.6,17.0,139.0,240.04,187.76
2016,10,13,16,45,322.5,46.0,2.6,17.0,98.5,170.53,127.3
2016,10,13,17,0,240.0,34.0,2.6,17.0,58.0,114.98,76.39
2016,10,13,17,15,120.0,17.0,2.55,16.5,29.0,48.99,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,9.12,0.12
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,15.99,7.4
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,24.81,15.16
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,33.65,22.89
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,42.92,30.91
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,52.63,39.21
2016,10,14,8,15,0.0,80.0,7.1,16.0,80.0,62.41,47.47
2016,10,14,8,30,0.0,92.0,7.0,16.0,92.0,72.26,55.7
2016,10,14,8,45,0.0,57.0,6.9,16.5,57.0,43.66,31.34
2016,10,14,9,0,0.0,22.0,6.8,17.0,22.0,16.79,8.53
2016,10,14,9,15,0.0,64.0,6.7,17.0,64.0,49.1,35.67
2016,10,14,9,30,0.0,106.0,6.6,17.0,106.0,82.8,63.68
2016,10,14,9,45,0.0,135.5,6.5,17.5,135.5,108.08,84.29
2016,10,14,10,0,0.0,165.0,6.4,18.0,165.0,134.07,105.25
2016,10,14,10,15,0.0,157.0,6.25,18.0,157.0,126.52,98.87
2016,10,14,10,30,0.0,149.0,6.1,18.0,149.0,119.23,92.76
2016,10,14,10,45,0.0,143.5,5.95,18.0,143.5,114.29,88.61
2016,10,14,11,0,0.0,138.0,5.8,18.0,138.0,109.46,84.57
2016,10,14,11,15,0.0,130.0,5.6,18.0,130.0,102.57,78.88
2016,10,14,11,30,0.0,122.0,5.4,18.0,122.0,95.77,73.29
2016,10,14,11,45,1.0,151.0,5.2,18.0,152.0,121.62,94.38
2016,10,14,12,0,2.0,180.0,5.0,18.0,182.0,148.26,115.98
2016,10,14,12,15,18.0,228.5,4.8,18.0,241.0,209.19,165.69
2016,10,14,12,30,34.0,277.0,4.6,18.0,300.0,296.74,235.64
2016,10,14,12,45,20.0,238.5,4.4,18.0,252.5,220.77,174.79
2016,10,14,13,0,6.0,200.0,4.2,18.0,205.0,170.79,134.34
2016,10,14,13,15,9.0,207.0,3.95,18.0,213.0,180.42,142.4
2016,10,14,13,30,12.0,214.0,3.7,18.0,221.0,190.14,150.47
2016,10,14,13,45,8.5,198.5,3.5,18.0,203.5,172.6,136.38
2016,10,14,14,0,5.0,183.0,3.3,18.0,186.0,155.41,122.56
2016,10,14,14,15,2.5,140.0,3.1,18.0,141.5,114.43,89.31
2016,10,14,14,30,0.0,97.0,2.9,18.0,97.0,75.3,57.21
2016,10,14,14,45,0.0,89.5,2.7,18.0,89.5,69.19,52.31
2016,10,14,15,0,0.0,82.0,2.5,18.0,82.0,63.11,47.4
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,58.36,43.64
2016,10,14,15,30,0.0,70.0,2.1,17.0,70.0,53.71,39.92
2016,10,14,15,45,0.0,60.0,1.95,17.0,60.0,45.97,33.44
2016,10,14,16,0,0.0,50.0,1.8,17.0,50.0,38.25,26.9
2016,10,14,16,15,0.0,40.0,1.65,16.5,40.0,30.55,20.34
2016,10,14,16,30,0.0,30.0,1.5,16.0,30.0,22.87,13.7
2016,10,14,16,45,0.0,21.0,1.4,16.0,21.0,15.98,7.63
2016,10,14,17,0,0.0,12.0,1.3,16.0,12.0,9.11,1.33
2016,10,14,17,15,0.0,6.0,1.15,15.5,6.0,4.54,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,14.0,13.0,23.27,0.0
2016,10,15,6,45,217.5,24.0,3.6,14.5,47.0,92.07,43.83
2016,10,15,7,0,359.0,37.0,3.9,15.0,81.0,168.04,122.12
2016,10,15,7,15,446.0,45.5,4.15,15.0,125.5,233.56,181.51
2016,10,15,7,30,533.0,54.0,4.4,15.0,170.0,308.91,248.54
2016,10,15,7,45,585.5,60.0,4.7,15.5,216.5,373.89,306.14
2016,10,15,8,0,638.0,66.0,5.0,16.0,263.0,443.66,366.14
2016,10,15,8,15,362.0,114.0,5.35,16.0,229.5,358.15,297.3
2016,10,15,8,30,86.0,162.0,5.7,16.0,196.0,207.93,170.65
2016,10,15,8,45,43.0,148.0,6.1,16.5,165.0,164.3,133.41
2016,10,15,9,0,0.0,134.0,6.5,17.0,134.0,108.59,85.47
2016,10,15,9,15,18.5,174.0,6.8,17.0,184.0,159.71,128.26
2016,10,15,9,30,37.0,214.0,7.1,17.0,234.0,231.01,187.02
2016,10,15,9,45,22.5,204.5,7.45,17.5,217.0,191.6,153.7
2016,10,15,10,0,8.0,195.0,7.8,18.0,200.0,169.29,134.44
2016,10,15,10,15,23.0,227.0,7.95,18.0,241.5,213.34,170.68
2016,10,15,10,30,38.0,259.0,8.1,18.0,283.0,281.29,225.76
2016,10,15,10,45,38.5,266.0,8.3,18.0,291.0,289.59,232.17
2016,10,15,11,0,39.0,273.0,8.5,18.0,299.0,297.93,238.69
2016,10,15,11,15,28.0,259.0,8.6,18.0,278.0,271.71,217.12
2016,10,15,11,30,17.0,245.0,8.7,18.0,257.0,224.26,178.46
2016,10,15,11,45,27.0,263.5,8.8,18.0,282.5,252.38,201.54
2016,10,15,12,0,37.0,282.0,8.9,18.0,308.0,306.1,244.93
2016,10,15,12,15,90.5,302.0,8.95,18.0,364.0,382.78,308.18
2016,10,15,12,30,144.0,322.0,9.0,18.0,420.0,483.23,389.19
2016,10,15,12,45,145.5,314.5,9.05,18.0,412.0,474.57,382.59
2016,10,15,13,0,147.0,307.0,9.1,18.0,404.0,465.34,375.76
2016,10,15,13,15,114.0,292.5,9.05,18.0,366.5,392.0,317.05
2016,10,15,13,30,81.0,278.0,9.0,18.0,329.0,343.0,277.15
2016,10,15,13,45,43.5,232.0,8.95,18.0,259.5,256.65,206.77
2016,10,15,14,0,6.0,186.0,8.9,18.0,190.0,159.4,126.48
2016,10,15,14,15,7.0,180.5,8.85,18.0,184.5,155.71,123.8
2016,10,15,14,30,8.0,175.0,8.8,18.0,179.0,152.09,121.13
2016,10,15,14,45,11.5,168.0,8.8,18.0,173.5,149.03,119.0
2016,10,15,15,0,15.0,161.0,8.8,18.0,168.0,145.86,116.76
2016,10,15,15,15,7.5,127.0,8.7,17.5,130.5,109.01,86.3
2016,10,15,15,30,0.0,93.0,8.6,17.0,93.0,73.77,56.82
2016,10,15,15,45,0.0,79.0,8.5,17.0,79.0,62.14,47.09
2016,10,15,16,0,0.0,65.0,8.4,17.0,65.0,50.6,37.3
2016,10,15,16,15,0.0,51.5,8.25,17.0,51.5,39.57,27.84
2016,10,15,16,30,0.0,38.0,8.1,17.0,38.0,29.04,18.72
2016,10,15,16,45,0.0,26.0,8.0,17.0,26.0,19.83,10.66
2016,10,15,17,0,0.0,14.0,7.9,17.0,14.0,10.64,2.23
2016,10,15,17,15,0.0,7.0,7.8,17.0,7.0,5.51,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,15.0,3.0,2.36,0.0
2016,10,16,6,45,0.0,12.5,4.35,15.5,12.5,9.5,0.0
2016,10,16,7,0,0.0,22.0,4.5,16.0,22.0,16.76,7.95
2016,10,16,7,15,0.0,34.5,4.45,16.0,34.5,26.36,16.43
2016,10,16,7,30,0.0,47.0,4.4,16.0,47.0,36.01,24.87
2016,10,16,7,45,0.0,60.0,4.35,16.0,60.0,46.58,34.03
2016,10,16,8,0,0.0,73.0,4.3,16.0,73.0,57.22,43.12
2016,10,16,8,15,0.0,85.5,4.3,16.0,85.5,67.47,51.77
2016,10,16,8,30,0.0,98.0,4.3,16.0,98.0,77.8,60.38
2016,10,16,8,45,0.0,72.5,4.35,16.5,72.5,55.65,41.48
2016,10,16,9,0,0.0,47.0,4.4,17.0,47.0,35.97,24.75
2016,10,16,9,15,0.0,66.0,4.45,17.0,66.0,50.65,37.0
2016,10,16,9,30,0.0,85.0,4.5,17.0,85.0,65.38,49.2
2016,10,16,9,45,0.0,77.0,4.55,17.5,77.0,59.2,43.84
2016,10,16,10,0,0.0,69.0,4.6,18.0,69.0,53.03,38.55
2016,10,16,10,15,0.0,68.0,4.6,18.0,68.0,52.28,37.85
2016,10,16,10,30,0.0,67.0,4.6,18.0,67.0,51.53,37.17
2016,10,16,10,45,0.0,88.0,4.7,18.0,88.0,67.83,50.56
2016,10,16,11,0,0.0,109.0,4.8,18.0,109.0,84.93,64.55
2016,10,16,11,15,8.5,176.0,4.85,18.0,182.0,151.6,119.2
2016,10,16,11,30,17.0,243.0,4.9,18.0,255.0,222.71,176.58
2016,10,16,11,45,8.5,182.0,4.95,18.0,188.0,156.99,123.33
2016,10,16,12,0,0.0,121.0,5.0,18.0,121.0,94.98,72.61
2016,10,16,12,15,34.5,211.5,5.15,18.0,235.0,228.67,182.41
2016,10,16,12,30,69.0,302.0,5.3,18.0,349.0,361.66,288.68
2016,10,16,12,45,34.5,165.5,5.5,18.0,189.0,181.7,144.67
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,22.24,12.82
2016,10,16,13,15,6.5,121.0,5.95,18.0,125.0,101.36,78.52
2016,10,16,13,30,13.0,213.0,6.2,18.0,221.0,190.83,151.8
2016,10,16,13,45,7.0,190.0,6.45,18.0,194.5,163.83,129.79
2016,10,16,14,0,1.0,167.0,6.7,18.0,168.0,137.53,108.31
2016,10,16,14,15,4.5,170.0,6.8,18.0,173.0,143.99,114.01
2016,10,16,14,30,8.0,173.0,6.9,18.0,178.0,150.53,119.77
2016,10,16,14,45,49.5,180.0,7.0,18.0,202.5,204.61,165.86
2016,10,16,15,0,91.0,187.0,7.1,18.0,227.0,242.45,198.19
2016,10,16,15,15,60.5,162.5,7.0,17.5,188.0,192.86,157.13
2016,10,16,15,30,30.0,138.0,6.9,17.0,149.0,146.41,118.29
2016,10,16,15,45,23.5,119.5,6.85,17.0,127.5,123.64,99.15
2016,10,16,16,0,17.0,101.0,6.8,17.0,106.0,94.11,74.1
2016,10,16,16,15,8.5,82.0,6.7,16.5,84.5,73.02,56.08
2016,10,16,16,30,0.0,63.0,6.6,16.0,63.0,52.91,38.79
2016,10,16,16,45,0.0,43.5,6.5,16.0,43.5,36.06,24.01
2016,10,16,17,0,0.0,24.0,6.4,16.0,24.0,18.8,7.86
2016,10,16,17,15,0.0,12.0,6.4,16.0,12.0,9.44,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,66.66,22.92
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,146.87,106.15
2016,10,17,7,15,368.5,53.0,1.9,15.0,118.0,211.31,163.63
2016,10,17,7,30,463.0,64.0,1.9,15.0,162.0,290.62,232.34
2016,10,17,7,45,530.5,70.0,1.95,15.5,209.5,360.06,291.88
2016,10,17,8,0,598.0,76.0,2.0,16.0,257.0,435.68,354.6
2016,10,17,8,15,638.5,81.0,1.95,16.0,302.5,499.74,406.65
2016,10,17,8,30,679.0,86.0,1.9,16.0,348.0,566.36,458.88
2016,10,17,8,45,713.0,88.5,1.9,16.5,391.5,627.7,504.78
2016,10,17,9,0,747.0,91.0,1.9,17.0,435.0,690.06,549.3
2016,10,17,9,15,766.5,94.0,1.9,17.0,473.0,738.23,582.46
2016,10,17,9,30,786.0,97.0,1.9,17.0,511.0,789.26,617.21
2016,10,17,9,45,803.5,98.0,1.9,17.0,543.5,835.01,647.65
2016,10,17,10,0,821.0,99.0,1.9,17.0,576.0,878.97,676.49
2016,10,17,10,15,831.0,100.5,1.95,17.0,601.5,914.47,699.81
2016,10,17,10,30,841.0,102.0,2.0,17.0,627.0,947.25,721.29
2016,10,17,10,45,850.5,101.5,2.05,17.5,646.0,974.27,737.51
2016,10,17,11,0,860.0,101.0,2.1,18.0,665.0,998.14,751.66
2016,10,17,11,15,863.5,101.5,2.15,18.0,675.0,1013.87,761.91
2016,10,17,11,30,867.0,102.0,2.2,18.0,685.0,1012.55,761.09
2016,10,17,11,45,869.0,101.5,2.3,18.0,688.0,1018.25,765.87
2016,10,17,12,0,871.0,101.0,2.4,18.0,691.0,1020.34,768.31
2016,10,17,12,15,869.0,100.5,2.45,18.0,685.5,1014.72,765.23
2016,10,17,12,30,867.0,100.0,2.5,18.0,680.0,1005.51,759.98
2016,10,17,12,45,627.5,182.0,2.65,18.0,597.5,868.94,668.49
2016,10,17,13,0,388.0,264.0,2.8,18.0,515.0,678.77,530.58
2016,10,17,13,15,621.0,178.0,2.85,18.0,564.5,833.32,649.03
2016,10,17,13,30,854.0,92.0,2.9,18.0,614.0,933.71,719.35
2016,10,17,13,45,844.5,90.0,3.0,18.0,586.5,898.54,695.79
2016,10,17,14,0,835.0,88.0,3.1,18.0,559.0,860.73,671.34
2016,10,17,14,15,820.0,86.0,3.15,18.0,525.0,815.84,641.19
2016,10,17,14,30,805.0,84.0,3.2,18.0,491.0,769.16,609.34
2016,10,17,14,45,783.5,81.0,3.3,18.0,451.0,714.82,571.51
2016,10,17,15,0,762.0,78.0,3.4,18.0,411.0,659.82,532.38
2016,10,17,15,15,732.5,74.5,3.4,17.5,367.0,598.54,486.5
2016,10,17,15,30,703.0,71.0,3.4,17.0,323.0,540.71,441.39
2016,10,17,15,45,659.5,66.5,3.45,17.0,276.5,472.35,385.69
2016,10,17,16,0,616.0,62.0,3.5,17.0,230.0,407.11,330.65
2016,10,17,16,15,550.5,55.0,3.4,16.5,183.0,332.56,266.85
2016,10,17,16,30,485.0,48.0,3.3,16.0,136.0,264.54,206.81
2016,10,17,16,45,376.5,38.0,3.25,16.0,93.5,185.96,137.69
2016,10,17,17,0,268.0,28.0,3.2,16.0,51.0,118.8,68.94
2016,10,17,17,15,134.0,14.0,3.15,15.5,25.5,40.24,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,18.0,3.05,13.5,37.5,74.31,19.76
2016,10,18,7,0,340.0,36.0,3.1,14.0,75.0,164.22,118.46
2016,10,18,7,15,434.5,45.0,3.3,14.0,119.5,232.54,180.99
2016,10,18,7,30,529.0,54.0,3.5,14.0,164.0,311.54,251.01
2016,10,18,7,45,596.5,58.5,3.7,14.5,212.5,382.41,313.24
2016,10,18,8,0,664.0,63.0,3.9,15.0,261.0,459.51,378.8
2016,10,18,8,15,702.0,67.0,4.0,15.0,307.5,521.42,431.0
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,588.13,485.41
2016,10,18,8,45,770.0,73.5,4.2,15.5,397.5,649.21,532.97
2016,10,18,9,0,800.0,76.0,4.3,16.0,441.0,710.78,577.96
2016,10,18,9,15,818.5,78.0,4.3,16.0,479.5,762.74,615.37
2016,10,18,9,30,837.0,80.0,4.3,16.0,518.0,813.51,651.36
2016,10,18,9,45,854.0,80.5,4.3,16.5,551.0,850.11,675.22
2016,10,18,10,0,871.0,81.0,4.3,17.0,584.0,893.7,703.91
2016,10,18,10,15,880.5,82.5,4.2,17.0,610.0,929.35,727.46
2016,10,18,10,30,890.0,84.0,4.1,17.0,636.0,962.18,748.84
2016,10,18,10,45,896.5,84.5,4.05,17.5,654.5,987.86,763.97
2016,10,18,11,0,903.0,85.0,4.0,18.0,673.0,1010.23,776.8
2016,10,18,11,15,906.5,85.5,3.9,18.0,683.5,1026.12,786.34
2016,10,18,11,30,910.0,86.0,3.8,18.0,694.0,1038.39,793.51
2016,10,18,11,45,912.5,85.0,3.75,18.5,697.0,1044.11,795.23
2016,10,18,12,0,915.0,84.0,3.7,19.0,700.0,1046.06,794.59
2016,10,18,12,15,913.5,84.0,3.75,19.0,694.5,1041.35,791.9
2016,10,18,12,30,912.0,84.0,3.8,19.0,689.0,1032.86,786.86
2016,10,18,12,45,908.5,83.0,3.85,19.0,676.0,1017.47,777.26
2016,10,18,13,0,905.0,82.0,3.9,19.0,663.0,998.48,765.35
2016,10,18,13,15,898.5,81.0,3.95,19.0,642.0,973.11,749.1
2016,10,18,13,30,892.0,80.0,4.0,19.0,621.0,944.52,730.63
2016,10,18,13,45,881.0,79.0,4.1,19.0,593.0,908.76,707.31
2016,10,18,14,0,870.0,78.0,4.2,19.0,565.0,870.39,681.95
2016,10,18,14,15,855.5,76.0,4.3,19.0,530.0,825.47,651.55
2016,10,18,14,30,841.0,74.0,4.4,19.0,495.0,786.93,625.6
2016,10,18,14,45,817.0,72.5,4.5,19.0,454.5,731.13,586.39
2016,10,18,15,0,793.0,71.0,4.6,19.0,414.0,674.77,545.97
2016,10,18,15,15,764.0,68.0,4.65,18.5,369.5,613.08,500.01
2016,10,18,15,30,735.0,65.0,4.7,18.0,325.0,552.05,452.17
2016,10,18,15,45,689.5,61.0,4.8,18.0,277.5,481.49,394.25
2016,10,18,16,0,644.0,57.0,4.9,18.0,230.0,416.63,338.94
2016,10,18,16,15,579.0,50.5,4.9,17.5,182.5,341.42,274.08
2016,10,18,16,30,514.0,44.0,4.9,17.0,135.0,272.71,212.89
2016,10,18,16,45,402.5,35.0,4.9,16.5,91.5,192.51,141.98
2016,10,18,17,0,291.0,26.0,4.9,16.0,48.0,122.92,66.25
2016,10,18,17,15,145.5,13.0,5.0,15.5,24.0,42.13,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.0,2.8,13.5,38.0,82.05,13.28
2016,10,19,7,0,424.0,30.0,2.8,14.0,76.0,187.05,133.76
2016,10,19,7,15,511.5,37.0,2.9,14.5,121.5,252.48,195.38
2016,10,19,7,30,599.0,44.0,3.0,15.0,167.0,330.8,264.76
2016,10,19,7,45,652.5,49.0,3.1,15.5,214.5,399.07,324.77
2016,10,19,8,0,706.0,54.0,3.2,16.0,262.0,471.94,386.44
2016,10,19,8,15,741.0,57.5,3.2,16.0,308.0,536.03,439.67
2016,10,19,8,30,776.0,61.0,3.2,16.0,354.0,601.89,492.48
2016,10,19,8,45,800.5,63.5,3.2,16.5,397.0,660.48,536.53
2016,10,19,9,0,825.0,66.0,3.2,17.0,440.0,719.04,577.88
2016,10,19,9,15,842.0,68.0,3.15,17.0,477.5,762.73,608.18
2016,10,19,9,30,859.0,70.0,3.1,17.0,515.0,812.31,642.36
2016,10,19,9,45,871.5,71.5,3.05,17.5,547.0,855.75,670.27
2016,10,19,10,0,884.0,73.0,3.0,18.0,579.0,896.97,696.17
2016,10,19,10,15,892.5,74.0,2.95,18.5,604.5,931.39,716.96
2016,10,19,10,30,901.0,75.0,2.9,19.0,630.0,962.9,735.54
2016,10,19,10,45,904.0,77.0,2.9,19.5,647.5,987.17,749.5
2016,10,19,11,0,907.0,79.0,2.9,20.0,665.0,1007.96,761.16
