Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,910.0,79.5,2.85,20.0,675.5,1023.35,770.27
2016,10,19,11,30,913.0,80.0,2.8,20.0,686.0,1035.09,777.1
2016,10,19,11,45,911.0,81.0,2.75,20.0,687.5,1038.61,778.63
2016,10,19,12,0,909.0,82.0,2.7,20.0,689.0,1038.35,777.88
2016,10,19,12,15,907.5,82.0,2.75,20.0,684.0,1033.61,775.4
2016,10,19,12,30,906.0,82.0,2.8,20.0,679.0,1025.14,770.62
2016,10,19,12,45,900.5,82.0,2.9,20.5,665.5,1009.0,759.87
2016,10,19,13,0,895.0,82.0,3.0,21.0,652.0,989.35,746.9
2016,10,19,13,15,888.5,81.0,3.05,21.0,631.0,964.16,731.25
2016,10,19,13,30,882.0,80.0,3.1,21.0,610.0,935.79,713.43
2016,10,19,13,45,873.0,78.0,3.2,21.0,582.5,900.91,691.38
2016,10,19,14,0,864.0,76.0,3.3,21.0,555.0,863.33,667.24
2016,10,19,14,15,849.5,74.0,3.4,20.5,521.0,818.62,638.92
2016,10,19,14,30,835.0,72.0,3.5,20.0,487.0,772.07,608.71
2016,10,19,14,45,815.0,70.0,3.6,20.0,447.0,727.22,577.95
2016,10,19,15,0,795.0,68.0,3.7,20.0,407.0,673.3,539.76
2016,10,19,15,15,766.5,64.5,3.7,19.5,363.0,611.34,494.18
2016,10,19,15,30,738.0,61.0,3.7,19.0,319.0,550.04,446.62
2016,10,19,15,45,696.5,57.0,3.7,19.0,272.0,481.74,390.97
2016,10,19,16,0,655.0,53.0,3.7,19.0,225.0,416.17,335.61
2016,10,19,16,15,590.5,47.0,3.55,18.5,178.0,343.45,273.21
2016,10,19,16,30,526.0,41.0,3.4,18.0,131.0,274.99,212.64
2016,10,19,16,45,418.5,32.0,3.3,17.5,88.5,195.56,142.46
2016,10,19,17,0,311.0,23.0,3.2,17.0,46.0,125.36,60.11
2016,10,19,17,15,155.5,11.5,3.2,16.5,23.0,43.33,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,15.0,2.4,14.0,36.5,80.28,1.71
2016,10,20,7,0,409.0,30.0,2.5,14.0,73.0,183.39,130.21
2016,10,20,7,15,501.0,38.0,2.6,14.5,119.0,253.52,196.01
2016,10,20,7,30,593.0,46.0,2.7,15.0,165.0,331.4,264.91
2016,10,20,7,45,650.5,51.0,2.85,15.5,213.5,401.6,326.42
2016,10,20,8,0,708.0,56.0,3.0,16.0,262.0,476.75,389.87
2016,10,20,8,15,744.5,60.0,2.85,16.5,309.0,542.53,443.02
2016,10,20,8,30,781.0,64.0,2.7,17.0,356.0,610.21,495.33
2016,10,20,8,45,807.0,66.5,2.55,17.5,399.5,670.18,539.11
2016,10,20,9,0,833.0,69.0,2.4,18.0,443.0,730.2,579.88
2016,10,20,9,15,850.5,71.0,2.4,18.5,481.0,774.51,609.02
2016,10,20,9,30,868.0,73.0,2.4,19.0,519.0,824.8,641.92
2016,10,20,9,45,884.0,73.0,2.4,19.5,552.5,869.72,670.38
2016,10,20,10,0,900.0,73.0,2.4,20.0,586.0,912.61,697.0
2016,10,20,10,15,908.5,74.5,2.4,20.0,611.5,948.05,719.58
2016,10,20,10,30,917.0,76.0,2.4,20.0,637.0,980.52,740.1
2016,10,20,10,45,922.0,77.0,2.4,20.5,655.0,1005.79,754.33
2016,10,20,11,0,927.0,78.0,2.4,21.0,673.0,1027.6,766.33
2016,10,20,11,15,929.5,78.0,2.45,21.5,683.0,1042.08,774.15
2016,10,20,11,30,932.0,78.0,2.5,22.0,693.0,1052.82,779.71
2016,10,20,11,45,932.0,78.5,2.6,22.5,695.5,1057.82,782.25
2016,10,20,12,0,932.0,79.0,2.7,23.0,698.0,1058.97,782.48
2016,10,20,12,15,930.5,79.0,2.75,23.0,692.0,1054.11,779.97
2016,10,20,12,30,929.0,79.0,2.8,23.0,686.0,1045.44,775.17
2016,10,20,12,45,922.5,79.0,2.85,23.0,672.5,1028.0,764.76
2016,10,20,13,0,916.0,79.0,2.9,23.0,659.0,1007.01,752.14
2016,10,20,13,15,909.5,78.0,2.95,23.0,637.5,981.38,736.48
2016,10,20,13,30,903.0,77.0,3.0,23.0,616.0,952.5,718.63
2016,10,20,13,45,893.0,75.5,3.05,23.0,588.0,916.72,695.99
2016,10,20,14,0,883.0,74.0,3.1,23.0,560.0,878.24,671.34
2016,10,20,14,15,868.5,72.5,3.1,23.0,525.5,833.48,641.71
2016,10,20,14,30,854.0,71.0,3.1,23.0,491.0,786.82,610.4
2016,10,20,14,45,833.5,68.5,3.15,23.0,450.5,740.2,578.89
2016,10,20,15,0,813.0,66.0,3.2,23.0,410.0,684.53,540.11
2016,10,20,15,15,784.5,63.0,3.2,22.5,365.5,622.35,495.48
2016,10,20,15,30,756.0,60.0,3.2,22.0,321.0,560.76,448.58
2016,10,20,15,45,714.0,56.0,3.2,21.5,273.0,491.26,393.68
2016,10,20,16,0,672.0,52.0,3.2,21.0,225.0,424.5,338.75
2016,10,20,16,15,606.5,46.0,3.1,20.0,177.5,347.94,274.5
2016,10,20,16,30,541.0,40.0,3.0,19.0,130.0,280.64,215.56
2016,10,20,16,45,426.0,31.0,2.9,18.5,87.0,197.75,142.54
2016,10,20,17,0,311.0,22.0,2.8,18.0,44.0,123.9,49.88
2016,10,20,17,15,155.5,11.0,2.8,17.5,22.0,43.12,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.5,14.5,2.7,14.5,34.0,76.1,0.0
2016,10,21,7,0,381.0,29.0,2.7,15.0,68.0,174.38,122.27
2016,10,21,7,15,473.5,37.0,2.65,15.0,112.5,243.08,187.53
2016,10,21,7,30,566.0,45.0,2.6,15.0,157.0,322.45,257.79
2016,10,21,7,45,623.0,50.5,2.6,15.5,204.0,388.58,315.81
2016,10,21,8,0,680.0,56.0,2.6,16.0,251.0,462.52,377.94
2016,10,21,8,15,368.5,102.0,2.5,16.5,210.0,356.07,292.54
2016,10,21,8,30,57.0,148.0,2.4,17.0,169.0,177.9,143.94
2016,10,21,8,45,41.5,159.0,2.35,17.5,175.0,179.06,144.51
2016,10,21,9,0,26.0,170.0,2.3,18.0,181.0,164.87,131.96
2016,10,21,9,15,60.0,196.0,2.3,18.0,226.0,234.31,188.9
2016,10,21,9,30,94.0,222.0,2.3,18.0,271.0,292.61,235.75
2016,10,21,9,45,86.0,235.0,2.3,18.5,281.5,301.82,241.64
2016,10,21,10,0,78.0,248.0,2.3,19.0,292.0,310.47,247.21
2016,10,21,10,15,119.5,264.5,2.35,19.5,335.5,390.3,309.24
2016,10,21,10,30,161.0,281.0,2.4,20.0,379.0,451.63,355.72
2016,10,21,10,45,158.5,290.0,2.45,20.5,388.5,462.59,362.55
2016,10,21,11,0,156.0,299.0,2.5,21.0,398.0,472.96,369.2
2016,10,21,11,15,158.0,304.0,2.55,21.0,406.0,482.6,376.24
2016,10,21,11,30,160.0,309.0,2.6,21.0,414.0,491.74,382.96
2016,10,21,11,45,161.0,309.5,2.7,21.0,415.5,494.02,384.81
2016,10,21,12,0,162.0,310.0,2.8,21.0,417.0,495.72,386.32
2016,10,21,12,15,141.5,307.0,2.9,21.0,400.0,470.81,367.36
2016,10,21,12,30,121.0,304.0,3.0,21.0,383.0,445.62,348.21
2016,10,21,12,45,121.0,297.0,3.2,21.0,375.0,436.23,341.84
2016,10,21,13,0,121.0,290.0,3.4,21.0,367.0,426.45,335.1
2016,10,21,13,15,410.5,213.0,3.55,21.0,459.0,662.19,520.68
2016,10,21,13,30,700.0,136.0,3.7,21.0,551.0,849.04,659.34
2016,10,21,13,45,696.5,128.5,3.85,21.0,525.0,816.64,636.62
2016,10,21,14,0,693.0,121.0,4.0,21.0,499.0,781.77,613.46
2016,10,21,14,15,751.0,100.0,4.1,20.5,486.0,780.68,615.71
2016,10,21,14,30,809.0,79.0,4.2,20.0,473.0,769.05,610.09
2016,10,21,14,45,786.0,76.5,4.35,20.0,433.0,714.04,571.26
2016,10,21,15,0,763.0,74.0,4.5,20.0,393.0,658.49,531.63
2016,10,21,15,15,732.5,70.5,4.55,19.5,349.0,596.53,485.27
2016,10,21,15,30,702.0,67.0,4.6,19.0,305.0,535.45,437.36
2016,10,21,15,45,657.0,62.0,4.65,19.0,259.0,468.58,382.23
2016,10,21,16,0,612.0,57.0,4.7,19.0,213.0,402.25,325.79
2016,10,21,16,15,542.5,50.5,4.7,18.5,166.5,326.68,260.76
2016,10,21,16,30,473.0,44.0,4.7,18.0,120.0,258.06,199.85
2016,10,21,16,45,355.0,33.5,4.7,17.5,79.0,176.42,127.31
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,103.12,30.88
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,35.47,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,109.0,17.0,3.0,12.5,27.5,55.02,0.0
2016,10,22,7,0,218.0,34.0,3.0,13.0,55.0,125.12,87.36
2016,10,22,7,15,280.5,49.0,3.05,13.0,93.0,178.89,139.32
2016,10,22,7,30,343.0,64.0,3.1,13.0,131.0,240.24,194.41
2016,10,22,7,45,387.5,76.5,3.15,13.5,171.0,296.72,244.41
2016,10,22,8,0,432.0,89.0,3.2,14.0,211.0,357.71,296.78
2016,10,22,8,15,468.0,97.0,3.15,14.0,250.5,412.56,343.21
2016,10,22,8,30,504.0,105.0,3.1,14.0,290.0,470.15,390.53
2016,10,22,8,45,462.5,129.0,3.05,14.5,314.0,492.79,406.99
2016,10,22,9,0,421.0,153.0,3.0,15.0,338.0,509.96,418.48
2016,10,22,9,15,634.5,116.5,2.95,15.0,423.5,669.4,543.95
2016,10,22,9,30,848.0,80.0,2.9,15.0,509.0,827.9,658.7
2016,10,22,9,45,848.5,86.5,2.9,15.5,539.0,867.1,682.94
2016,10,22,10,0,849.0,93.0,2.9,16.0,569.0,903.28,705.7
2016,10,22,10,15,761.5,120.5,2.9,16.0,562.0,884.47,690.94
2016,10,22,10,30,674.0,148.0,2.9,16.0,555.0,852.1,667.17
2016,10,22,10,45,656.5,160.0,2.95,16.5,566.0,863.38,673.77
2016,10,22,11,0,639.0,172.0,3.0,17.0,577.0,870.95,677.47
2016,10,22,11,15,670.5,164.5,3.0,17.0,595.5,903.93,700.11
2016,10,22,11,30,702.0,157.0,3.0,17.0,614.0,934.2,720.59
2016,10,22,11,45,673.5,168.5,3.05,17.0,608.0,921.25,711.51
2016,10,22,12,0,645.0,180.0,3.1,17.0,602.0,904.64,700.36
2016,10,22,12,15,647.0,177.0,3.15,17.0,597.5,900.9,698.37
2016,10,22,12,30,649.0,174.0,3.2,17.0,593.0,894.14,694.28
2016,10,22,12,45,765.5,135.5,3.3,17.0,620.0,959.24,741.08
2016,10,22,13,0,882.0,97.0,3.4,17.0,647.0,1008.94,776.32
2016,10,22,13,15,782.0,118.5,3.45,17.0,594.0,919.14,714.54
2016,10,22,13,30,682.0,140.0,3.5,17.0,541.0,837.26,658.18
2016,10,22,13,45,675.0,133.5,3.6,17.0,514.5,803.31,635.76
2016,10,22,14,0,668.0,127.0,3.7,17.0,488.0,767.16,611.1
2016,10,22,14,15,523.5,154.0,3.7,17.0,426.0,639.52,515.86
2016,10,22,14,30,379.0,181.0,3.7,17.0,364.0,511.55,416.28
2016,10,22,14,45,435.5,153.5,3.75,17.0,346.5,526.54,430.0
2016,10,22,15,0,492.0,126.0,3.8,17.0,329.0,516.37,423.44
2016,10,22,15,15,461.5,118.5,3.8,16.5,292.0,462.81,381.35
2016,10,22,15,30,431.0,111.0,3.8,16.0,255.0,411.05,339.7
2016,10,22,15,45,407.5,96.5,3.85,16.0,216.5,357.9,295.3
2016,10,22,16,0,384.0,82.0,3.9,16.0,178.0,306.54,251.02
2016,10,22,16,15,337.0,67.5,3.8,15.5,138.5,246.41,198.66
2016,10,22,16,30,290.0,53.0,3.7,15.0,99.0,191.43,149.54
2016,10,22,16,45,211.5,37.5,3.65,15.0,64.5,130.09,93.7
2016,10,22,17,0,133.0,22.0,3.6,15.0,30.0,71.2,10.3
2016,10,22,17,15,66.5,11.0,3.55,14.5,15.0,23.57,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.5,1.75,12.5,32.0,73.13,0.0
2016,10,23,7,0,358.0,29.0,1.8,13.0,64.0,168.85,116.14
2016,10,23,7,15,457.0,38.0,1.85,13.0,108.0,240.09,185.8
2016,10,23,7,30,556.0,47.0,1.9,13.0,152.0,322.82,259.03
2016,10,23,7,45,614.0,53.0,1.95,13.5,199.5,392.1,319.68
2016,10,23,8,0,672.0,59.0,2.0,14.0,247.0,463.73,380.17
2016,10,23,8,15,710.5,63.0,2.05,14.0,293.0,529.06,434.25
2016,10,23,8,30,749.0,67.0,2.1,14.0,339.0,596.47,488.09
2016,10,23,8,45,774.0,71.0,2.2,14.5,381.5,655.97,533.1
2016,10,23,9,0,799.0,75.0,2.3,15.0,424.0,715.54,575.55
2016,10,23,9,15,578.5,135.0,2.3,15.0,399.5,644.67,519.93
2016,10,23,9,30,358.0,195.0,2.3,15.0,375.0,522.08,422.86
2016,10,23,9,45,344.0,212.5,2.35,15.5,394.0,542.79,437.75
2016,10,23,10,0,330.0,230.0,2.4,16.0,413.0,561.46,449.93
2016,10,23,10,15,390.0,226.5,2.45,16.0,453.0,623.18,497.17
2016,10,23,10,30,450.0,223.0,2.5,16.0,493.0,709.71,560.96
2016,10,23,10,45,392.5,246.0,2.6,16.5,486.5,666.44,526.44
2016,10,23,11,0,335.0,269.0,2.7,17.0,480.0,642.57,506.45
2016,10,23,11,15,323.0,276.5,2.8,17.0,483.0,643.68,507.11
2016,10,23,11,30,311.0,284.0,2.9,17.0,486.0,643.14,506.44
2016,10,23,11,45,407.5,256.0,3.0,17.5,521.0,711.03,558.46
2016,10,23,12,0,504.0,228.0,3.1,18.0,556.0,803.77,626.24
2016,10,23,12,15,433.5,248.5,3.2,18.0,529.0,751.76,586.9
2016,10,23,12,30,363.0,269.0,3.3,18.0,502.0,676.3,531.47
2016,10,23,12,45,268.0,278.0,3.4,18.0,448.5,587.16,463.96
2016,10,23,13,0,173.0,287.0,3.5,18.0,395.0,476.12,378.5
2016,10,23,13,15,172.0,277.5,3.55,18.0,381.5,461.06,367.98
2016,10,23,13,30,171.0,268.0,3.6,18.0,368.0,445.53,356.64
2016,10,23,13,45,168.5,254.0,3.7,18.0,348.5,422.94,339.87
2016,10,23,14,0,166.0,240.0,3.8,18.0,329.0,400.09,322.77
2016,10,23,14,15,154.0,224.0,3.9,18.0,303.0,366.66,296.92
2016,10,23,14,30,142.0,208.0,4.0,18.0,277.0,333.83,271.26
2016,10,23,14,45,371.0,154.5,4.1,18.0,311.5,478.79,391.69
2016,10,23,15,0,600.0,101.0,4.2,18.0,346.0,576.13,471.07
2016,10,23,15,15,566.5,96.0,4.2,17.5,306.5,517.38,424.75
2016,10,23,15,30,533.0,91.0,4.2,17.0,267.0,460.14,379.01
2016,10,23,15,45,494.0,81.5,4.25,16.5,225.0,397.25,327.35
2016,10,23,16,0,455.0,72.0,4.3,16.0,183.0,337.37,276.39
2016,10,23,16,15,401.0,60.0,4.2,15.5,142.0,271.71,219.05
2016,10,23,16,30,347.0,48.0,4.1,15.0,101.0,211.66,165.15
2016,10,23,16,45,246.5,34.5,4.1,15.0,65.0,139.38,99.31
2016,10,23,17,0,146.0,21.0,4.1,15.0,29.0,73.48,0.0
2016,10,23,17,15,73.0,10.5,4.0,14.5,14.5,24.74,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,6.35,14.5,11.5,8.76,0.0
2016,10,24,7,0,0.0,23.0,6.6,15.0,23.0,17.57,7.52
2016,10,24,7,15,0.0,40.5,6.75,15.0,40.5,32.96,21.65
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,48.11,34.96
2016,10,24,7,45,0.0,76.5,7.1,15.0,77.0,64.19,48.97
2016,10,24,8,0,0.0,95.0,7.3,15.0,96.0,80.27,62.83
2016,10,24,8,15,5.5,112.0,7.4,15.0,114.5,98.25,78.24
2016,10,24,8,30,11.0,129.0,7.5,15.0,133.0,116.9,94.1
2016,10,24,8,45,17.5,146.5,7.65,15.5,153.5,137.44,111.24
2016,10,24,9,0,24.0,164.0,7.8,16.0,174.0,158.71,128.78
2016,10,24,9,15,281.5,157.5,7.75,16.0,296.5,404.83,338.64
2016,10,24,9,30,539.0,151.0,7.7,16.0,419.0,646.18,536.4
2016,10,24,9,45,426.0,191.0,7.7,16.0,411.5,611.83,505.02
2016,10,24,10,0,313.0,231.0,7.7,16.0,404.0,548.24,451.22
2016,10,24,10,15,310.5,243.0,7.75,16.0,421.5,568.89,467.01
2016,10,24,10,30,308.0,255.0,7.8,16.0,439.0,588.29,481.57
2016,10,24,10,45,257.0,272.0,7.85,16.5,428.5,564.66,459.98
2016,10,24,11,0,206.0,289.0,7.9,17.0,418.0,514.25,417.81
2016,10,24,11,15,183.5,295.0,7.85,17.0,411.5,500.95,406.33
2016,10,24,11,30,161.0,301.0,7.8,17.0,405.0,486.54,393.93
2016,10,24,11,45,150.5,302.0,7.8,17.5,399.0,477.62,385.75
2016,10,24,12,0,140.0,303.0,7.8,18.0,393.0,468.12,377.17
2016,10,24,12,15,132.5,300.0,7.8,18.0,384.5,456.5,367.87
2016,10,24,12,30,125.0,297.0,7.8,18.0,376.0,444.51,358.33
2016,10,24,12,45,76.0,267.5,7.85,18.0,315.5,336.02,271.04
2016,10,24,13,0,27.0,238.0,7.9,18.0,255.0,231.67,185.59
2016,10,24,13,15,13.5,192.0,7.9,18.0,200.5,173.44,138.04
2016,10,24,13,30,0.0,146.0,7.9,18.0,146.0,117.93,92.16
2016,10,24,13,45,2.0,159.0,7.95,18.0,160.5,132.19,104.18
2016,10,24,14,0,4.0,172.0,8.0,18.0,175.0,147.04,116.67
2016,10,24,14,15,2.0,108.0,7.95,17.5,109.5,86.78,67.11
2016,10,24,14,30,0.0,44.0,7.9,17.0,44.0,33.66,22.76
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,31.34,20.87
2016,10,24,15,0,0.0,38.0,7.9,17.0,38.0,29.02,18.97
2016,10,24,15,15,0.0,33.5,7.7,16.5,33.5,25.56,16.11
2016,10,24,15,30,0.0,29.0,7.5,16.0,29.0,22.1,13.22
2016,10,24,15,45,0.0,24.0,7.3,16.0,24.0,18.27,9.94
2016,10,24,16,0,0.0,19.0,7.1,16.0,19.0,14.44,6.64
2016,10,24,16,15,0.0,14.5,6.9,16.0,14.5,11.0,3.64
2016,10,24,16,30,0.0,10.0,6.7,16.0,10.0,7.58,0.63
2016,10,24,16,45,0.0,6.0,6.55,16.0,6.0,4.54,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.51,0.0
2016,10,24,17,15,0.0,1.0,6.4,15.5,1.0,0.79,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.0,6.5,15.5,12.0,9.44,0.0
2016,10,25,7,0,0.0,24.0,6.6,16.0,24.0,18.79,8.05
2016,10,25,7,15,0.5,43.0,6.6,16.0,43.5,36.26,24.19
2016,10,25,7,30,1.0,62.0,6.6,16.0,63.0,53.29,39.1
2016,10,25,7,45,9.5,80.5,6.65,16.0,83.5,73.72,56.86
2016,10,25,8,0,18.0,99.0,6.7,16.0,104.0,95.09,75.35
2016,10,25,8,15,23.5,117.0,6.7,16.0,124.5,124.97,100.82
2016,10,25,8,30,29.0,135.0,6.7,16.0,145.0,147.17,119.58
2016,10,25,8,45,134.0,155.5,6.7,16.5,212.0,258.78,214.57
2016,10,25,9,0,239.0,176.0,6.7,17.0,279.0,383.33,317.87
2016,10,25,9,15,119.5,124.5,6.75,17.0,176.0,221.54,183.07
2016,10,25,9,30,0.0,73.0,6.8,17.0,73.0,56.06,41.49
2016,10,25,9,45,0.0,87.5,6.85,17.5,87.5,67.35,50.77
2016,10,25,10,0,0.0,102.0,6.9,18.0,102.0,79.5,60.65
2016,10,25,10,15,0.0,107.5,6.9,18.0,107.5,84.07,64.31
2016,10,25,10,30,0.0,113.0,6.9,18.0,113.0,88.67,68.01
2016,10,25,10,45,0.0,105.5,6.95,18.0,105.5,82.19,62.58
2016,10,25,11,0,0.0,98.0,7.0,18.0,98.0,75.85,57.29
2016,10,25,11,15,0.0,98.5,6.9,18.0,98.5,76.26,57.58
2016,10,25,11,30,0.0,99.0,6.8,18.0,99.0,76.67,57.88
2016,10,25,11,45,3.5,150.5,6.75,18.0,153.0,124.74,97.49
2016,10,25,12,0,7.0,202.0,6.7,18.0,207.0,175.97,139.32
2016,10,25,12,15,3.5,162.5,6.6,18.0,165.0,135.59,106.3
2016,10,25,12,30,0.0,123.0,6.5,18.0,123.0,97.05,74.65
2016,10,25,12,45,5.5,165.0,6.4,18.5,168.5,140.08,110.01
2016,10,25,13,0,11.0,207.0,6.3,19.0,214.0,185.53,146.95
2016,10,25,13,15,10.0,200.5,6.2,19.0,207.0,178.62,141.42
2016,10,25,13,30,9.0,194.0,6.1,19.0,200.0,171.85,136.07
2016,10,25,13,45,19.0,199.5,6.1,19.0,210.0,187.15,149.15
2016,10,25,14,0,29.0,205.0,6.1,19.0,220.0,220.78,177.03
2016,10,25,14,15,52.0,201.5,6.0,19.0,226.5,237.2,191.43
2016,10,25,14,30,75.0,198.0,5.9,19.0,233.0,252.27,204.68
2016,10,25,14,45,68.5,180.0,5.85,19.0,210.0,226.0,183.43
2016,10,25,15,0,62.0,162.0,5.8,19.0,187.0,200.38,162.56
2016,10,25,15,15,58.0,144.0,5.7,18.5,165.0,177.15,143.76
2016,10,25,15,30,54.0,126.0,5.6,18.0,143.0,154.43,125.05
2016,10,25,15,45,46.5,107.0,5.5,18.0,120.0,129.01,103.48
2016,10,25,16,0,39.0,88.0,5.4,18.0,97.0,104.47,82.36
2016,10,25,16,15,27.0,68.5,5.15,17.5,74.5,78.05,59.59
2016,10,25,16,30,15.0,49.0,4.9,17.0,52.0,52.83,37.74
2016,10,25,16,45,7.5,31.0,4.7,17.0,32.5,28.89,16.21
2016,10,25,17,0,0.0,13.0,4.5,17.0,13.0,9.91,0.0
2016,10,25,17,15,0.0,6.5,4.45,16.5,6.5,5.11,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,3.65,13.5,27.5,56.96,0.0
2016,10,26,7,0,339.0,26.0,3.8,14.0,55.0,161.43,102.87
2016,10,26,7,15,441.5,34.5,3.85,14.5,97.5,233.48,179.55
2016,10,26,7,30,544.0,43.0,3.9,15.0,140.0,316.51,253.55
2016,10,26,7,45,606.0,48.5,4.0,15.5,186.5,383.52,313.32
2016,10,26,8,0,668.0,54.0,4.1,16.0,233.0,459.55,378.4
2016,10,26,8,15,706.5,57.5,4.05,16.0,278.0,523.89,432.61
2016,10,26,8,30,745.0,61.0,4.0,16.0,323.0,590.33,486.63
2016,10,26,8,45,772.5,64.0,3.95,16.5,365.0,650.02,531.88
2016,10,26,9,0,800.0,67.0,3.9,17.0,407.0,710.01,574.95
2016,10,26,9,15,819.0,69.0,3.95,17.0,444.0,761.87,612.38
2016,10,26,9,30,838.0,71.0,4.0,17.0,481.0,803.74,641.92
2016,10,26,9,45,853.5,72.0,4.1,17.5,513.0,848.06,671.96
2016,10,26,10,0,869.0,73.0,4.2,18.0,545.0,890.45,700.21
2016,10,26,10,15,878.0,74.5,4.25,18.0,570.0,925.16,723.83
2016,10,26,10,30,887.0,76.0,4.3,18.0,595.0,957.07,745.44
2016,10,26,10,45,890.5,78.0,4.4,18.5,612.0,981.2,760.52
2016,10,26,11,0,894.0,80.0,4.5,19.0,629.0,1001.96,773.53
2016,10,26,11,15,898.5,80.5,4.6,19.0,640.0,1018.4,785.18
2016,10,26,11,30,903.0,81.0,4.7,19.0,651.0,1031.3,794.57
2016,10,26,11,45,901.5,82.0,4.8,19.5,653.5,1035.04,796.23
2016,10,26,12,0,900.0,83.0,4.9,20.0,656.0,1035.08,795.54
2016,10,26,12,15,899.5,83.0,4.85,20.0,651.0,1031.21,792.58
2016,10,26,12,30,899.0,83.0,4.8,20.0,646.0,1023.67,787.28
2016,10,26,12,45,892.5,83.5,4.8,20.0,632.5,1007.1,776.33
2016,10,26,13,0,886.0,84.0,4.8,20.0,619.0,987.13,763.18
2016,10,26,13,15,879.0,83.0,4.7,19.5,598.5,961.58,746.87
2016,10,26,13,30,872.0,82.0,4.6,19.0,578.0,932.94,728.41
2016,10,26,13,45,860.5,80.5,4.55,19.0,550.0,896.66,703.45
2016,10,26,14,0,849.0,79.0,4.5,19.0,522.0,867.7,683.73
2016,10,26,14,15,833.0,77.0,4.35,19.0,488.0,821.6,650.73
2016,10,26,14,30,817.0,75.0,4.2,19.0,454.0,773.78,616.62
2016,10,26,14,45,794.5,72.5,4.05,19.0,414.5,718.92,576.87
2016,10,26,15,0,772.0,70.0,3.9,19.0,375.0,663.49,536.09
2016,10,26,15,15,739.5,66.5,3.7,18.5,331.0,599.87,488.0
2016,10,26,15,30,707.0,63.0,3.5,18.0,287.0,537.28,438.33
2016,10,26,15,45,658.5,58.0,3.3,18.0,240.5,468.47,381.2
2016,10,26,16,0,610.0,53.0,3.1,18.0,194.0,400.36,322.94
2016,10,26,16,15,533.0,46.0,2.75,17.5,148.5,320.89,254.46
2016,10,26,16,30,456.0,39.0,2.4,17.0,103.0,249.29,190.74
2016,10,26,16,45,228.0,32.0,2.1,16.5,64.0,132.73,88.76
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,24.33,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,14.5,4.0,3.15,0.0
2016,10,27,7,0,0.0,8.0,4.9,15.0,8.0,6.06,0.0
2016,10,27,7,15,0.0,14.5,4.95,15.0,14.5,11.01,3.4
2016,10,27,7,30,0.0,21.0,5.0,15.0,21.0,15.97,7.82
2016,10,27,7,45,0.0,28.0,5.05,15.5,28.0,21.33,12.49
2016,10,27,8,0,0.0,35.0,5.1,16.0,35.0,26.7,17.13
2016,10,27,8,15,0.0,42.5,5.0,16.0,42.5,32.46,22.08
2016,10,27,8,30,0.0,50.0,4.9,16.0,50.0,38.24,26.98
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,67.03,51.22
2016,10,27,9,0,0.0,121.0,4.7,17.0,121.0,98.9,77.68
2016,10,27,9,15,0.0,120.0,4.6,17.0,120.0,96.93,75.83
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,95.29,74.29
2016,10,27,9,45,0.0,112.5,4.45,17.5,112.5,89.0,68.77
2016,10,27,10,0,0.0,106.0,4.4,18.0,106.0,83.04,63.57
2016,10,27,10,15,2.0,144.5,4.3,18.0,146.0,118.92,93.07
2016,10,27,10,30,4.0,183.0,4.2,18.0,186.0,156.55,123.65
2016,10,27,10,45,2.0,133.0,4.1,18.0,134.5,108.1,83.89
2016,10,27,11,0,0.0,83.0,4.0,18.0,83.0,63.9,47.43
2016,10,27,11,15,9.0,156.0,4.25,17.5,161.5,135.6,106.83
2016,10,27,11,30,18.0,229.0,4.5,17.0,240.0,214.35,171.14
2016,10,27,11,45,18.5,229.5,4.8,17.0,241.0,215.28,171.84
2016,10,27,12,0,19.0,230.0,5.1,17.0,242.0,216.29,172.77
2016,10,27,12,15,11.5,208.0,5.1,17.0,215.5,187.01,148.81
2016,10,27,12,30,4.0,186.0,5.1,17.0,189.0,158.4,125.32
2016,10,27,12,45,2.0,152.5,5.1,17.0,154.0,125.46,98.43
2016,10,27,13,0,0.0,119.0,5.1,17.0,119.0,93.84,72.44
2016,10,27,13,15,3.5,153.5,5.05,17.0,155.5,128.26,101.07
2016,10,27,13,30,7.0,188.0,5.0,17.0,192.0,164.77,131.24
2016,10,27,13,45,4.5,176.5,4.95,17.0,179.5,151.95,120.8
2016,10,27,14,0,2.0,165.0,4.9,17.0,167.0,139.41,110.61
2016,10,27,14,15,1.0,121.5,4.75,17.0,122.5,98.34,76.82
2016,10,27,14,30,0.0,78.0,4.6,17.0,78.0,59.92,44.87
2016,10,27,14,45,0.0,84.0,4.45,17.0,84.0,65.1,49.36
2016,10,27,15,0,0.0,90.0,4.3,17.0,90.0,70.98,54.4
2016,10,27,15,15,0.0,79.0,4.1,17.0,79.0,61.84,46.8
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,52.78,39.19
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,43.33,31.15
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,34.42,23.48
2016,10,27,16,15,0.0,34.0,3.35,16.5,34.0,25.96,16.16
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,17.52,8.79
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,10.64,2.09
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,1.97,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,3.78,0.0
2016,10,28,7,15,0.0,9.5,0.65,16.0,9.5,7.2,0.25
2016,10,28,7,30,0.0,14.0,0.7,16.0,14.0,10.62,3.31
2016,10,28,7,45,0.0,19.5,0.8,16.0,19.5,14.82,6.98
2016,10,28,8,0,0.0,25.0,0.9,16.0,25.0,19.03,10.65
2016,10,28,8,15,0.0,30.0,1.0,16.0,30.0,22.86,13.95
2016,10,28,8,30,0.0,35.0,1.1,16.0,35.0,26.7,17.22
2016,10,28,8,45,352.0,58.5,1.2,16.5,205.0,345.25,287.1
2016,10,28,9,0,704.0,82.0,1.3,17.0,375.0,660.25,527.39
2016,10,28,9,15,501.0,139.0,1.4,17.0,357.5,583.59,465.7
2016,10,28,9,30,298.0,196.0,1.5,17.0,340.0,477.72,382.68
2016,10,28,9,45,158.5,197.0,1.65,17.0,274.0,346.63,279.53
2016,10,28,10,0,19.0,198.0,1.8,17.0,208.0,186.99,148.78
2016,10,28,10,15,85.5,231.0,1.9,17.0,280.0,304.37,245.02
2016,10,28,10,30,152.0,264.0,2.0,17.0,352.0,430.16,343.67
2016,10,28,10,45,87.0,246.0,2.15,17.5,297.0,324.63,259.12
2016,10,28,11,0,22.0,228.0,2.3,18.0,242.0,218.2,172.77
2016,10,28,11,15,11.0,171.0,2.5,18.0,178.0,151.6,119.27
2016,10,28,11,30,0.0,114.0,2.7,18.0,114.0,89.41,68.27
2016,10,28,11,45,0.0,136.5,2.9,18.0,136.5,108.98,84.33
2016,10,28,12,0,0.0,159.0,3.1,18.0,159.0,129.21,100.78
2016,10,28,12,15,0.0,146.0,3.2,18.0,146.0,117.48,91.24
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,105.97,81.92
2016,10,28,12,45,1.5,156.0,3.45,18.0,157.0,128.29,100.28
2016,10,28,13,0,3.0,179.0,3.6,18.0,181.0,151.52,119.31
2016,10,28,13,15,1.5,167.5,3.6,18.0,168.5,139.56,109.63
2016,10,28,13,30,0.0,156.0,3.6,18.0,156.0,127.81,100.15
2016,10,28,13,45,1.5,161.5,3.6,18.0,162.5,135.02,106.3
2016,10,28,14,0,3.0,167.0,3.6,18.0,169.0,142.55,112.71
2016,10,28,14,15,1.5,150.0,3.5,17.5,151.0,125.75,99.28
2016,10,28,14,30,0.0,133.0,3.4,17.0,133.0,109.26,86.0
2016,10,28,14,45,0.0,121.5,3.35,17.0,121.5,99.45,78.05
2016,10,28,15,0,0.0,110.0,3.3,17.0,110.0,89.76,70.13
2016,10,28,15,15,351.5,85.0,3.15,17.0,193.5,353.86,294.55
2016,10,28,15,30,703.0,60.0,3.0,17.0,277.0,532.76,436.76
2016,10,28,15,45,657.5,54.5,2.85,17.0,231.5,462.27,376.93
2016,10,28,16,0,612.0,49.0,2.7,17.0,186.0,395.02,319.2
2016,10,28,16,15,533.5,42.5,2.4,16.5,141.0,318.71,252.87
2016,10,28,16,30,455.0,36.0,2.1,16.0,96.0,247.21,188.61
2016,10,28,16,45,227.5,28.5,1.85,15.5,58.5,129.66,81.24
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,16.52,0.0
2016,10,28,17,15,0.0,10.5,1.5,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.25,15.0,9.0,7.08,0.0
2016,10,29,7,0,0.0,18.0,3.5,15.0,18.0,13.73,2.62
2016,10,29,7,15,0.0,34.5,3.75,15.0,34.5,27.98,17.18
2016,10,29,7,30,0.0,51.0,4.0,15.0,51.0,42.35,29.92
2016,10,29,7,45,0.0,70.0,4.25,15.5,70.0,59.23,44.54
2016,10,29,8,0,0.0,89.0,4.5,16.0,89.0,76.03,58.91
2016,10,29,8,15,6.0,105.5,4.65,16.0,107.5,93.92,74.25
2016,10,29,8,30,12.0,122.0,4.8,16.0,126.0,112.54,90.06
2016,10,29,8,45,386.5,97.5,4.95,16.5,256.5,408.89,342.2
2016,10,29,9,0,761.0,73.0,5.1,17.0,387.0,690.2,566.3
2016,10,29,9,15,782.5,75.5,5.15,17.0,424.5,743.11,604.49
2016,10,29,9,30,804.0,78.0,5.2,17.0,462.0,795.16,642.55
2016,10,29,9,45,492.5,157.5,5.3,17.5,397.5,637.4,518.89
2016,10,29,10,0,181.0,237.0,5.4,18.0,333.0,419.17,340.16
2016,10,29,10,15,177.0,249.0,5.35,18.0,347.0,433.78,351.54
2016,10,29,10,30,173.0,261.0,5.3,18.0,361.0,447.74,361.71
2016,10,29,10,45,117.5,261.5,5.25,18.0,330.0,396.68,319.37
2016,10,29,11,0,62.0,262.0,5.2,18.0,299.0,319.79,256.54
2016,10,29,11,15,257.5,248.0,5.1,18.0,406.5,549.61,442.5
2016,10,29,11,30,453.0,234.0,5.0,18.0,514.0,759.49,604.04
