Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,370.0,255.5,4.9,18.5,484.5,677.18,538.25
2016,10,29,12,0,287.0,277.0,4.8,19.0,455.0,617.6,489.97
2016,10,29,12,15,331.0,264.5,4.7,19.0,468.5,646.65,513.22
2016,10,29,12,30,375.0,252.0,4.6,19.0,482.0,673.79,534.51
2016,10,29,12,45,631.5,165.5,4.5,19.0,543.0,862.66,677.6
2016,10,29,13,0,888.0,79.0,4.4,19.0,604.0,984.36,762.57
2016,10,29,13,15,880.0,78.0,4.3,19.0,582.5,957.84,743.28
2016,10,29,13,30,872.0,77.0,4.2,19.0,561.0,928.28,723.07
2016,10,29,13,45,861.0,75.5,4.15,19.0,533.5,892.51,698.7
2016,10,29,14,0,850.0,74.0,4.1,19.0,506.0,854.27,672.46
2016,10,29,14,15,833.5,72.0,4.05,18.5,471.5,817.53,648.36
2016,10,29,14,30,817.0,70.0,4.0,18.0,437.0,769.44,615.52
2016,10,29,14,45,534.0,110.5,3.95,18.0,342.0,567.82,462.73
2016,10,29,15,0,251.0,151.0,3.9,18.0,247.0,358.26,293.84
2016,10,29,15,15,475.0,104.5,3.85,18.0,259.0,461.29,379.8
2016,10,29,15,30,699.0,58.0,3.8,18.0,271.0,528.67,433.18
2016,10,29,15,45,645.5,53.5,3.8,18.0,225.0,454.91,371.43
2016,10,29,16,0,592.0,49.0,3.8,18.0,179.0,388.66,314.28
2016,10,29,16,15,511.5,42.0,3.65,17.5,134.5,308.64,244.95
2016,10,29,16,30,431.0,35.0,3.5,17.0,90.0,237.06,180.41
2016,10,29,16,45,287.5,24.5,3.35,16.5,54.0,146.61,87.48
2016,10,29,17,0,144.0,14.0,3.2,16.0,18.0,52.84,0.0
2016,10,29,17,15,72.0,7.0,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.8,15.0,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,8.0,15.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,3.0,8.05,15.0,3.0,2.27,0.0
2016,10,30,7,30,0.0,5.0,8.1,15.0,5.0,3.78,0.0
2016,10,30,7,45,0.0,7.5,8.15,15.5,7.5,5.68,0.0
2016,10,30,8,0,0.0,10.0,8.2,16.0,10.0,7.59,0.81
2016,10,30,8,15,0.0,12.0,8.2,16.0,12.0,9.11,2.13
2016,10,30,8,30,0.0,14.0,8.2,16.0,14.0,10.64,3.43
2016,10,30,8,45,0.0,28.5,8.2,16.0,28.5,21.73,12.88
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,32.87,22.31
2016,10,30,9,15,0.0,74.0,8.2,16.0,74.0,56.81,42.51
2016,10,30,9,30,0.0,105.0,8.2,16.0,105.0,83.0,64.44
2016,10,30,9,45,0.0,129.5,8.2,16.5,129.5,104.73,82.31
2016,10,30,10,0,0.0,154.0,8.2,17.0,154.0,127.05,100.49
2016,10,30,10,15,14.5,188.5,8.1,17.0,197.0,173.39,139.16
2016,10,30,10,30,29.0,223.0,8.0,17.0,240.0,242.98,196.38
2016,10,30,10,45,413.0,169.0,7.95,17.5,415.0,628.77,516.46
2016,10,30,11,0,797.0,115.0,7.9,18.0,590.0,961.85,770.82
2016,10,30,11,15,482.5,200.5,7.75,18.0,490.0,748.6,605.58
2016,10,30,11,30,168.0,286.0,7.6,18.0,390.0,481.79,389.21
2016,10,30,11,45,84.0,156.5,7.45,18.0,208.5,247.22,200.86
2016,10,30,12,0,0.0,27.0,7.3,18.0,27.0,20.68,11.56
2016,10,30,12,15,409.0,69.0,7.15,18.0,317.5,528.11,435.53
2016,10,30,12,30,818.0,111.0,7.0,18.0,608.0,990.33,787.87
2016,10,30,12,45,435.0,180.0,6.9,18.0,444.0,672.14,544.62
2016,10,30,13,0,52.0,249.0,6.8,18.0,280.0,295.45,237.57
2016,10,30,13,15,420.0,177.5,6.7,18.0,410.0,637.6,520.25
2016,10,30,13,30,788.0,106.0,6.6,18.0,540.0,895.51,718.49
2016,10,30,13,45,591.5,148.0,6.55,18.0,464.5,746.75,605.86
2016,10,30,14,0,395.0,190.0,6.5,18.0,389.0,569.97,466.71
2016,10,30,14,15,558.5,143.0,6.4,17.5,403.0,662.07,544.07
2016,10,30,14,30,722.0,96.0,6.3,17.0,417.0,728.49,597.69
2016,10,30,14,45,605.0,104.5,6.25,17.0,357.0,616.64,510.54
2016,10,30,15,0,488.0,113.0,6.2,17.0,297.0,504.43,419.82
2016,10,30,15,15,539.0,95.5,6.05,17.0,276.0,502.02,417.93
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,486.74,404.39
2016,10,30,15,45,539.0,70.0,5.8,17.0,211.0,415.68,343.77
2016,10,30,16,0,488.0,62.0,5.7,17.0,167.0,348.72,285.13
2016,10,30,16,15,398.0,52.5,5.5,16.5,124.5,266.62,213.4
2016,10,30,16,30,308.0,43.0,5.3,16.0,82.0,193.85,148.04
2016,10,30,16,45,154.0,29.0,5.15,16.0,48.5,102.96,56.89
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,2.45,13.0,19.5,37.1,0.0
2016,10,31,7,0,189.0,26.0,2.5,13.0,39.0,108.01,43.49
2016,10,31,7,15,307.0,37.5,2.65,13.5,78.0,186.08,140.75
2016,10,31,7,30,425.0,49.0,2.8,14.0,117.0,272.29,217.68
2016,10,31,7,45,505.0,55.5,2.95,14.5,162.5,347.08,283.51
2016,10,31,8,0,585.0,62.0,3.1,15.0,208.0,429.35,353.74
2016,10,31,8,15,431.5,93.0,3.2,15.0,212.0,394.29,327.16
2016,10,31,8,30,278.0,124.0,3.3,15.0,216.0,333.34,277.42
2016,10,31,8,45,360.5,128.5,3.45,15.0,264.0,427.17,355.08
2016,10,31,9,0,443.0,133.0,3.6,15.0,312.0,512.68,424.23
2016,10,31,9,15,221.5,120.5,3.65,15.0,210.0,318.47,265.18
2016,10,31,9,30,0.0,108.0,3.7,15.0,108.0,85.8,66.8
2016,10,31,9,45,50.0,169.0,3.75,15.5,195.5,202.27,165.14
2016,10,31,10,0,100.0,230.0,3.8,16.0,283.0,318.47,259.75
2016,10,31,10,15,62.0,223.0,3.8,16.0,256.0,275.31,223.18
2016,10,31,10,30,24.0,216.0,3.8,16.0,229.0,210.11,168.93
2016,10,31,10,45,244.0,217.5,3.85,16.0,361.5,494.11,401.76
2016,10,31,11,0,464.0,219.0,3.9,16.0,494.0,744.35,594.45
2016,10,31,11,15,318.5,251.0,3.95,16.0,441.5,616.42,493.61
2016,10,31,11,30,173.0,283.0,4.0,16.0,389.0,484.23,388.79
2016,10,31,11,45,520.5,187.0,4.1,16.5,506.5,779.56,621.51
2016,10,31,12,0,868.0,91.0,4.2,17.0,624.0,1014.48,787.71
2016,10,31,12,15,866.5,91.0,4.3,17.0,618.5,1009.67,783.25
2016,10,31,12,30,865.0,91.0,4.4,17.0,613.0,1014.23,787.63
2016,10,31,12,45,609.5,165.5,4.55,17.0,529.5,841.43,665.94
2016,10,31,13,0,354.0,240.0,4.7,17.0,446.0,629.82,505.64
2016,10,31,13,15,337.5,233.5,4.8,17.0,424.5,599.07,483.7
2016,10,31,13,30,321.0,227.0,4.9,17.0,403.0,567.79,460.27
2016,10,31,13,45,168.0,204.0,5.0,17.0,296.0,370.49,302.81
2016,10,31,14,0,15.0,181.0,5.1,17.0,189.0,168.25,134.8
2016,10,31,14,15,17.0,172.5,5.2,17.0,180.5,162.43,130.6
2016,10,31,14,30,19.0,164.0,5.3,17.0,172.0,156.65,126.17
2016,10,31,14,45,216.0,144.0,5.4,17.0,225.5,334.76,278.26
2016,10,31,15,0,413.0,124.0,5.5,17.0,279.0,463.14,385.24
2016,10,31,15,15,387.0,113.0,5.6,16.5,244.0,412.57,344.02
2016,10,31,15,30,361.0,102.0,5.7,16.0,209.0,363.62,303.49
2016,10,31,15,45,324.5,88.0,5.8,16.0,172.0,307.22,255.06
2016,10,31,16,0,288.0,74.0,5.9,16.0,135.0,254.21,208.38
2016,10,31,16,15,238.5,58.0,5.85,15.5,100.0,196.6,157.38
2016,10,31,16,30,189.0,42.0,5.8,15.0,65.0,144.6,109.82
2016,10,31,16,45,94.5,26.5,5.75,15.0,38.0,70.99,34.39
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,8.65,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,3.3,13.0,18.5,38.03,0.0
2016,11,1,7,0,200.0,24.0,3.2,13.0,37.0,109.27,33.98
2016,11,1,7,15,321.0,35.0,3.25,13.5,76.5,190.18,143.08
2016,11,1,7,30,442.0,46.0,3.3,14.0,116.0,278.0,222.21
2016,11,1,7,45,517.5,53.0,3.4,14.5,161.0,351.65,287.48
2016,11,1,8,0,593.0,60.0,3.5,15.0,206.0,432.48,356.8
2016,11,1,8,15,640.0,65.0,3.5,15.0,250.5,499.98,413.94
2016,11,1,8,30,687.0,70.0,3.5,15.0,295.0,570.66,471.75
2016,11,1,8,45,719.5,73.5,3.55,15.0,336.5,631.83,520.26
2016,11,1,9,0,752.0,77.0,3.6,15.0,378.0,689.98,563.85
2016,11,1,9,15,775.0,80.0,3.5,15.0,415.5,744.34,603.08
2016,11,1,9,30,798.0,83.0,3.4,15.0,453.0,797.97,640.9
2016,11,1,9,45,816.0,84.5,3.35,15.5,485.0,844.37,671.71
2016,11,1,10,0,834.0,86.0,3.3,16.0,517.0,889.02,700.72
2016,11,1,10,15,845.0,87.5,3.2,16.0,542.0,925.06,724.16
2016,11,1,10,30,856.0,89.0,3.1,16.0,567.0,958.46,745.54
2016,11,1,10,45,862.0,90.5,3.05,16.0,584.5,984.08,761.77
2016,11,1,11,0,868.0,92.0,3.0,16.0,602.0,1006.48,775.83
2016,11,1,11,15,871.5,92.5,2.95,16.0,612.5,1021.74,785.07
2016,11,1,11,30,875.0,93.0,2.9,16.0,623.0,1033.48,792.07
2016,11,1,11,45,874.0,94.0,2.9,16.5,624.5,1037.64,793.1
2016,11,1,12,0,873.0,95.0,2.9,17.0,626.0,1038.14,791.89
2016,11,1,12,15,871.0,94.5,2.9,17.0,620.5,1032.09,787.96
2016,11,1,12,30,869.0,94.0,2.9,17.0,615.0,1022.43,781.81
2016,11,1,12,45,864.5,93.0,2.9,17.0,601.5,1006.1,771.3
2016,11,1,13,0,860.0,92.0,2.9,17.0,588.0,986.36,758.63
2016,11,1,13,15,851.5,90.5,2.8,17.0,567.0,958.85,739.82
2016,11,1,13,30,843.0,89.0,2.7,17.0,546.0,928.36,719.06
2016,11,1,13,45,829.5,87.5,2.65,17.0,518.0,890.5,693.56
2016,11,1,14,0,816.0,86.0,2.6,17.0,490.0,850.33,666.31
2016,11,1,14,15,797.5,83.5,2.55,17.0,456.0,802.65,633.43
2016,11,1,14,30,779.0,81.0,2.5,17.0,422.0,753.54,599.11
2016,11,1,14,45,750.0,78.5,2.5,17.0,382.0,695.18,557.65
2016,11,1,15,0,721.0,76.0,2.5,17.0,342.0,641.16,518.56
2016,11,1,15,15,683.5,71.5,2.6,16.5,299.0,575.35,469.3
2016,11,1,15,30,646.0,67.0,2.7,16.0,256.0,511.3,419.03
2016,11,1,15,45,588.5,61.0,2.8,16.0,211.0,436.11,357.02
2016,11,1,16,0,531.0,55.0,2.9,16.0,166.0,365.6,296.62
2016,11,1,16,15,440.0,46.5,2.95,15.5,122.5,281.93,224.37
2016,11,1,16,30,349.0,38.0,3.0,15.0,79.0,207.67,157.11
2016,11,1,16,45,205.5,24.5,3.05,14.5,45.5,115.67,51.65
2016,11,1,17,0,62.0,11.0,3.1,14.0,12.0,26.92,0.0
2016,11,1,17,15,31.0,5.5,3.1,14.0,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,11.0,18.0,42.13,0.0
2016,11,2,7,0,233.0,22.0,2.5,11.0,36.0,118.61,23.49
2016,11,2,7,15,353.0,32.5,2.65,11.5,75.5,201.46,151.43
2016,11,2,7,30,473.0,43.0,2.8,12.0,115.0,290.04,232.82
2016,11,2,7,45,544.0,50.0,2.95,12.5,160.5,362.85,298.02
2016,11,2,8,0,615.0,57.0,3.1,13.0,206.0,442.41,366.79
2016,11,2,8,15,660.5,62.0,3.1,13.5,250.5,509.96,423.45
2016,11,2,8,30,706.0,67.0,3.1,14.0,295.0,576.58,477.36
2016,11,2,8,45,737.5,70.5,3.1,14.5,337.0,638.04,524.56
2016,11,2,9,0,769.0,74.0,3.1,15.0,379.0,700.14,569.67
2016,11,2,9,15,790.5,76.5,2.95,15.0,416.0,753.31,607.22
2016,11,2,9,30,812.0,79.0,2.8,15.0,453.0,805.58,643.17
2016,11,2,9,45,837.0,78.0,2.7,15.5,486.0,855.41,675.59
2016,11,2,10,0,862.0,77.0,2.6,16.0,519.0,903.78,706.17
2016,11,2,10,15,872.0,78.5,2.35,16.5,544.0,928.66,718.31
2016,11,2,10,30,882.0,80.0,2.1,17.0,569.0,961.13,735.32
2016,11,2,10,45,887.5,81.0,1.9,17.5,586.5,985.64,746.8
2016,11,2,11,0,893.0,82.0,1.7,18.0,604.0,1006.91,755.76
2016,11,2,11,15,896.5,82.5,1.6,18.0,614.0,1022.16,763.46
2016,11,2,11,30,900.0,83.0,1.5,18.0,624.0,1033.89,768.91
2016,11,2,11,45,900.0,83.5,1.4,18.0,626.0,1038.45,769.79
2016,11,2,12,0,900.0,84.0,1.3,18.0,628.0,1039.35,768.49
2016,11,2,12,15,898.0,83.5,1.3,18.0,622.5,1033.3,764.75
2016,11,2,12,30,896.0,83.0,1.3,18.0,617.0,1023.64,758.94
2016,11,2,12,45,894.0,81.5,1.3,18.5,604.0,1009.18,748.81
2016,11,2,13,0,892.0,80.0,1.3,19.0,591.0,991.22,736.62
2016,11,2,13,15,884.0,79.0,1.35,19.0,570.0,964.7,721.17
2016,11,2,13,30,876.0,78.0,1.4,19.0,549.0,935.16,703.72
2016,11,2,13,45,863.5,76.5,1.5,19.0,521.0,898.03,681.69
2016,11,2,14,0,851.0,75.0,1.6,19.0,493.0,868.27,664.33
2016,11,2,14,15,833.5,73.0,1.7,19.0,459.0,821.06,634.39
2016,11,2,14,30,816.0,71.0,1.8,19.0,425.0,772.26,602.73
2016,11,2,14,45,791.0,68.5,1.9,19.0,385.0,715.78,564.62
2016,11,2,15,0,766.0,66.0,2.0,19.0,345.0,658.94,525.11
2016,11,2,15,15,731.0,62.0,2.1,18.5,302.0,593.53,478.07
2016,11,2,15,30,696.0,58.0,2.2,18.0,259.0,529.44,428.72
2016,11,2,15,45,641.0,53.0,2.3,17.5,213.0,454.35,368.39
2016,11,2,16,0,586.0,48.0,2.4,17.0,167.0,387.58,311.96
2016,11,2,16,15,500.0,40.0,2.4,16.5,123.0,304.1,240.08
2016,11,2,16,30,414.0,32.0,2.4,16.0,79.0,229.81,171.88
2016,11,2,16,45,207.0,16.0,2.45,15.5,39.5,106.94,38.72
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,10.0,3.25,11.5,16.5,41.22,0.0
2016,11,3,7,0,231.0,20.0,3.3,12.0,33.0,115.73,4.74
2016,11,3,7,15,353.0,30.5,3.45,12.5,73.0,200.15,148.66
2016,11,3,7,30,475.0,41.0,3.6,13.0,113.0,289.57,231.71
2016,11,3,7,45,548.0,48.0,3.8,13.5,158.0,363.39,298.02
2016,11,3,8,0,621.0,55.0,4.0,14.0,203.0,444.24,368.16
2016,11,3,8,15,667.0,60.0,3.95,14.0,248.0,512.31,426.3
2016,11,3,8,30,713.0,65.0,3.9,14.0,293.0,579.69,482.04
2016,11,3,8,45,745.5,68.5,3.85,14.5,335.0,642.1,530.21
2016,11,3,9,0,778.0,72.0,3.8,15.0,377.0,705.24,576.39
2016,11,3,9,15,799.5,74.5,3.65,15.5,414.0,758.7,613.55
2016,11,3,9,30,821.0,77.0,3.5,16.0,451.0,811.24,649.02
2016,11,3,9,45,842.5,77.0,3.4,16.5,484.0,859.46,680.69
2016,11,3,10,0,864.0,77.0,3.3,17.0,517.0,906.03,710.5
2016,11,3,10,15,874.5,78.0,3.05,17.5,541.5,930.77,723.27
2016,11,3,10,30,885.0,79.0,2.8,18.0,566.0,963.12,741.08
2016,11,3,10,45,891.0,80.0,2.6,18.5,584.0,988.17,753.76
2016,11,3,11,0,897.0,81.0,2.4,19.0,602.0,1009.98,763.98
2016,11,3,11,15,900.0,82.0,2.25,19.0,611.5,1025.39,771.76
2016,11,3,11,30,903.0,83.0,2.1,19.0,621.0,1037.26,777.21
2016,11,3,11,45,902.5,83.5,1.95,19.5,623.0,1041.32,776.06
2016,11,3,12,0,902.0,84.0,1.8,20.0,625.0,1041.71,772.64
2016,11,3,12,15,900.0,83.5,1.65,20.0,619.0,1035.66,766.61
2016,11,3,12,30,898.0,83.0,1.5,20.0,613.0,1026.0,758.38
2016,11,3,12,45,892.0,82.5,1.4,20.0,599.5,1008.78,746.23
2016,11,3,13,0,886.0,82.0,1.3,20.0,586.0,988.2,732.1
2016,11,3,13,15,877.5,81.0,1.3,20.0,565.0,961.35,715.69
2016,11,3,13,30,869.0,80.0,1.3,20.0,544.0,931.52,697.37
2016,11,3,13,45,855.0,79.0,1.3,20.5,515.5,904.3,679.46
2016,11,3,14,0,841.0,78.0,1.3,21.0,487.0,863.72,652.5
2016,11,3,14,15,823.5,75.5,1.3,20.5,453.0,816.23,623.1
2016,11,3,14,30,806.0,73.0,1.3,20.0,419.0,767.18,592.02
2016,11,3,14,45,672.0,85.5,1.35,20.0,355.5,649.11,510.01
2016,11,3,15,0,538.0,98.0,1.4,20.0,292.0,534.16,425.81
2016,11,3,15,15,502.5,91.5,1.4,19.5,255.0,475.3,381.98
2016,11,3,15,30,467.0,85.0,1.4,19.0,218.0,413.25,333.69
2016,11,3,15,45,424.5,74.5,1.4,19.0,179.0,351.86,283.49
2016,11,3,16,0,382.0,64.0,1.4,19.0,140.0,294.33,234.73
2016,11,3,16,15,323.0,50.0,1.4,18.5,102.5,229.11,178.88
2016,11,3,16,30,264.0,36.0,1.4,18.0,65.0,170.55,125.22
2016,11,3,16,45,132.0,18.0,1.45,18.0,32.5,79.28,19.48
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,96.0,10.0,2.65,12.5,15.0,35.72,0.0
2016,11,4,7,0,192.0,20.0,2.5,13.0,30.0,101.49,0.0
2016,11,4,7,15,317.5,31.5,2.45,13.0,69.0,187.13,136.85
2016,11,4,7,30,443.0,43.0,2.4,13.0,108.0,277.23,220.8
2016,11,4,7,45,517.5,50.5,2.4,13.5,152.5,350.9,286.24
2016,11,4,8,0,592.0,58.0,2.4,14.0,197.0,431.69,355.3
2016,11,4,8,15,640.0,63.5,2.25,14.5,241.5,500.27,411.84
2016,11,4,8,30,688.0,69.0,2.1,15.0,286.0,572.16,468.42
2016,11,4,8,45,720.0,73.0,1.95,15.5,327.5,633.54,514.12
2016,11,4,9,0,752.0,77.0,1.8,16.0,369.0,691.47,554.07
2016,11,4,9,15,774.5,80.0,1.6,16.5,406.5,745.38,589.06
2016,11,4,9,30,797.0,83.0,1.4,17.0,444.0,798.5,621.92
2016,11,4,9,45,814.0,85.0,1.2,17.5,475.5,844.52,648.32
2016,11,4,10,0,831.0,87.0,1.0,18.0,507.0,888.73,672.23
2016,11,4,10,15,842.5,88.5,0.8,18.0,532.0,925.11,691.0
2016,11,4,10,30,854.0,90.0,0.6,18.0,557.0,958.87,707.22
2016,11,4,10,45,862.5,91.0,0.45,18.5,575.0,986.24,718.5
2016,11,4,11,0,871.0,92.0,0.3,19.0,593.0,1010.48,727.64
2016,11,4,11,15,649.0,160.0,0.35,19.0,537.0,884.0,647.77
2016,11,4,11,30,427.0,228.0,0.4,19.0,481.0,729.53,544.98
2016,11,4,11,45,654.5,160.0,0.5,19.5,549.5,898.93,663.28
2016,11,4,12,0,882.0,92.0,0.6,20.0,618.0,1044.57,753.63
2016,11,4,12,15,880.0,91.5,0.75,20.0,612.0,1038.51,751.21
2016,11,4,12,30,878.0,91.0,0.9,20.0,606.0,1028.84,748.96
2016,11,4,12,45,876.5,89.0,1.05,20.5,593.5,1014.2,742.06
2016,11,4,13,0,875.0,87.0,1.2,21.0,581.0,996.06,732.78
2016,11,4,13,15,866.5,86.0,1.2,21.0,560.0,968.99,716.37
2016,11,4,13,30,858.0,85.0,1.2,21.0,539.0,938.9,698.08
2016,11,4,13,45,846.0,83.0,1.3,21.0,511.0,901.53,676.43
2016,11,4,14,0,834.0,81.0,1.4,21.0,483.0,861.74,652.71
2016,11,4,14,15,816.0,78.5,1.4,20.5,449.0,814.05,623.02
2016,11,4,14,30,798.0,76.0,1.4,20.0,415.0,764.86,591.67
2016,11,4,14,45,773.5,72.5,1.4,20.0,376.0,708.26,553.18
2016,11,4,15,0,749.0,69.0,1.4,20.0,337.0,651.31,513.49
2016,11,4,15,15,712.0,65.0,1.4,19.5,293.5,585.25,466.02
2016,11,4,15,30,675.0,61.0,1.4,19.0,250.0,524.86,419.74
2016,11,4,15,45,619.5,55.0,1.4,19.0,205.0,449.55,359.27
2016,11,4,16,0,564.0,49.0,1.4,19.0,160.0,378.74,300.07
2016,11,4,16,15,473.0,40.5,1.35,18.5,116.5,293.43,227.97
2016,11,4,16,30,382.0,32.0,1.3,18.0,73.0,217.88,158.7
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.5,100.79,14.06
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,13.0,14.0,36.47,0.0
2016,11,5,7,0,199.0,19.0,1.5,13.0,28.0,102.47,0.0
2016,11,5,7,15,320.5,30.0,1.55,13.5,66.0,187.47,134.58
2016,11,5,7,30,442.0,41.0,1.6,14.0,104.0,275.34,217.33
2016,11,5,7,45,511.5,49.0,1.65,14.5,147.0,346.73,280.45
2016,11,5,8,0,581.0,57.0,1.7,15.0,190.0,424.84,346.74
2016,11,5,8,15,628.0,62.0,1.65,15.0,233.5,491.59,402.18
2016,11,5,8,30,675.0,67.0,1.6,15.0,277.0,561.55,457.95
2016,11,5,8,45,496.5,105.5,1.55,15.5,272.0,502.24,409.71
2016,11,5,9,0,318.0,144.0,1.5,16.0,267.0,414.93,338.92
2016,11,5,9,15,304.0,162.0,1.45,16.0,289.0,437.65,356.35
2016,11,5,9,30,290.0,180.0,1.4,16.0,311.0,458.47,371.13
2016,11,5,9,45,233.0,201.0,1.35,16.5,310.5,443.28,356.35
2016,11,5,10,0,176.0,222.0,1.3,17.0,310.0,402.76,322.63
2016,11,5,10,15,149.5,233.5,1.3,17.0,311.0,395.52,316.04
2016,11,5,10,30,123.0,245.0,1.3,17.0,312.0,386.6,307.91
2016,11,5,10,45,97.0,248.0,1.35,17.5,301.5,343.52,273.45
2016,11,5,11,0,71.0,251.0,1.4,18.0,291.0,321.55,255.1
2016,11,5,11,15,166.0,256.5,1.5,18.0,353.5,448.15,355.21
2016,11,5,11,30,261.0,262.0,1.6,18.0,416.0,577.49,453.02
2016,11,5,11,45,253.5,264.5,1.7,18.0,414.5,573.99,449.58
2016,11,5,12,0,246.0,267.0,1.8,18.0,413.0,544.66,428.68
2016,11,5,12,15,553.5,175.5,1.85,18.0,499.0,800.25,621.44
2016,11,5,12,30,861.0,84.0,1.9,18.0,585.0,990.39,749.87
2016,11,5,12,45,770.5,108.5,2.0,18.5,549.0,931.85,708.58
2016,11,5,13,0,680.0,133.0,2.1,19.0,513.0,866.45,664.79
2016,11,5,13,15,749.0,109.0,2.1,18.5,514.0,890.01,683.78
2016,11,5,13,30,818.0,85.0,2.1,18.0,515.0,901.63,693.79
2016,11,5,13,45,663.5,119.0,2.1,18.0,455.5,783.85,612.14
2016,11,5,14,0,509.0,153.0,2.1,18.0,396.0,653.92,519.26
2016,11,5,14,15,442.0,153.0,2.05,18.0,354.0,578.23,463.2
2016,11,5,14,30,375.0,153.0,2.0,18.0,312.0,505.62,407.77
2016,11,5,14,45,360.5,139.5,2.0,18.0,280.0,462.67,375.42
2016,11,5,15,0,346.0,126.0,2.0,18.0,248.0,419.92,342.28
2016,11,5,15,15,324.5,112.5,2.0,17.5,215.5,357.01,293.08
2016,11,5,15,30,303.0,99.0,2.0,17.0,183.0,312.66,257.07
2016,11,5,15,45,274.5,83.5,2.05,17.0,149.0,263.44,215.46
2016,11,5,16,0,246.0,68.0,2.1,17.0,115.0,228.86,184.5
2016,11,5,16,15,200.0,51.5,2.0,16.5,83.0,174.52,136.94
2016,11,5,16,30,154.0,35.0,1.9,16.0,51.0,125.37,90.7
2016,11,5,16,45,77.0,17.5,1.8,16.0,25.5,58.72,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.9,15.0,13.0,9.91,0.0
2016,11,6,7,15,11.0,30.5,0.9,15.0,32.0,34.86,20.68
2016,11,6,7,30,22.0,48.0,0.9,15.0,51.0,58.11,42.49
2016,11,6,7,45,34.5,66.5,0.95,15.5,73.5,84.13,65.25
2016,11,6,8,0,47.0,85.0,1.0,16.0,96.0,111.26,88.72
2016,11,6,8,15,55.0,103.5,1.05,16.0,118.5,136.85,110.69
2016,11,6,8,30,63.0,122.0,1.1,16.0,141.0,163.29,133.0
2016,11,6,8,45,68.0,139.0,1.15,16.0,162.5,186.5,152.23
2016,11,6,9,0,73.0,156.0,1.2,16.0,184.0,210.29,171.63
2016,11,6,9,15,36.5,132.5,1.15,16.0,146.5,153.0,123.58
2016,11,6,9,30,0.0,109.0,1.1,16.0,109.0,87.44,68.01
2016,11,6,9,45,34.5,160.5,1.1,16.5,178.0,182.05,146.89
2016,11,6,10,0,69.0,212.0,1.1,17.0,247.0,273.5,220.05
2016,11,6,10,15,180.0,220.5,1.1,17.0,316.5,408.98,327.85
2016,11,6,10,30,291.0,229.0,1.1,17.0,386.0,552.25,436.27
2016,11,6,10,45,167.5,232.5,1.1,17.5,323.5,417.45,330.41
2016,11,6,11,0,44.0,236.0,1.1,18.0,261.0,277.2,218.79
2016,11,6,11,15,55.0,245.5,1.1,18.0,277.5,299.49,237.1
2016,11,6,11,30,66.0,255.0,1.1,18.0,294.0,322.13,254.71
2016,11,6,11,45,160.5,259.0,1.1,18.0,353.5,448.03,353.25
2016,11,6,12,0,255.0,263.0,1.1,18.0,413.0,574.56,447.66
2016,11,6,12,15,173.5,261.5,1.1,18.0,363.5,463.97,363.5
2016,11,6,12,30,92.0,260.0,1.1,18.0,314.0,354.71,279.68
2016,11,6,12,45,163.0,254.0,1.1,18.0,346.0,441.68,348.74
2016,11,6,13,0,234.0,248.0,1.1,18.0,378.0,502.41,395.74
2016,11,6,13,15,300.0,227.0,1.05,18.0,387.5,559.68,439.03
2016,11,6,13,30,366.0,206.0,1.0,18.0,397.0,589.65,462.29
2016,11,6,13,45,320.0,201.5,1.0,18.5,362.5,532.39,418.91
2016,11,6,14,0,274.0,197.0,1.0,19.0,328.0,476.79,376.99
2016,11,6,14,15,308.0,177.0,1.05,18.5,314.0,472.66,376.92
2016,11,6,14,30,342.0,157.0,1.1,18.0,300.0,465.21,373.66
2016,11,6,14,45,315.5,144.5,1.15,18.0,266.5,416.57,336.63
2016,11,6,15,0,289.0,132.0,1.2,18.0,233.0,369.47,300.17
2016,11,6,15,15,271.5,117.0,1.2,17.5,202.5,327.25,267.16
2016,11,6,15,30,254.0,102.0,1.2,17.0,172.0,286.26,234.05
2016,11,6,15,45,232.5,85.0,1.2,17.0,140.0,241.8,196.65
2016,11,6,16,0,211.0,68.0,1.2,17.0,108.0,199.28,159.83
2016,11,6,16,15,170.5,51.0,1.0,16.5,77.5,149.82,116.61
2016,11,6,16,30,130.0,34.0,0.8,16.0,47.0,104.59,73.95
2016,11,6,16,45,65.0,17.0,0.65,16.0,23.5,47.09,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,14.0,10.0,7.87,0.0
2016,11,7,7,0,0.0,20.0,2.0,14.0,20.0,15.74,0.0
2016,11,7,7,15,146.0,31.5,2.05,14.0,51.0,118.01,80.3
2016,11,7,7,30,292.0,43.0,2.1,14.0,82.0,206.13,162.46
2016,11,7,7,45,346.0,55.0,2.15,14.5,119.5,264.1,214.58
2016,11,7,8,0,400.0,67.0,2.2,15.0,157.0,327.81,269.86
2016,11,7,8,15,434.0,78.0,2.1,15.5,194.0,382.94,316.28
2016,11,7,8,30,468.0,89.0,2.0,16.0,231.0,440.73,363.04
2016,11,7,8,45,490.5,99.0,1.95,16.5,266.5,491.26,402.48
2016,11,7,9,0,513.0,109.0,1.9,17.0,302.0,542.63,441.2
2016,11,7,9,15,477.0,129.5,1.85,17.5,323.0,559.63,451.66
2016,11,7,9,30,441.0,150.0,1.8,18.0,344.0,571.99,458.37
2016,11,7,9,45,486.0,151.5,1.75,18.5,379.5,629.85,500.32
2016,11,7,10,0,531.0,153.0,1.7,19.0,415.0,688.87,541.61
2016,11,7,10,15,502.5,170.0,1.55,19.0,427.5,697.54,544.56
2016,11,7,10,30,474.0,187.0,1.4,19.0,440.0,702.6,545.25
2016,11,7,10,45,495.0,187.5,1.3,19.5,459.5,734.44,565.49
2016,11,7,11,0,516.0,188.0,1.2,20.0,479.0,764.93,584.05
2016,11,7,11,15,459.5,208.0,1.1,20.0,470.5,737.46,561.68
2016,11,7,11,30,403.0,228.0,1.0,20.0,462.0,682.63,521.54
2016,11,7,11,45,337.5,243.0,0.9,20.5,439.5,635.48,485.23
2016,11,7,12,0,272.0,258.0,0.8,21.0,417.0,586.66,447.51
2016,11,7,12,15,244.0,259.0,0.7,21.0,401.0,533.67,409.22
2016,11,7,12,30,216.0,260.0,0.6,21.0,385.0,505.0,387.69
2016,11,7,12,45,240.5,250.5,0.55,21.0,386.5,515.79,396.39
2016,11,7,13,0,265.0,241.0,0.5,21.0,388.0,548.66,419.93
2016,11,7,13,15,208.0,236.5,0.4,21.0,349.0,460.3,354.55
2016,11,7,13,30,151.0,232.0,0.3,21.0,310.0,397.34,307.39
2016,11,7,13,45,124.5,218.0,0.25,21.0,280.5,353.09,274.58
2016,11,7,14,0,98.0,204.0,0.2,21.0,251.0,290.72,227.53
2016,11,7,14,15,148.0,188.5,0.15,21.0,253.5,332.17,261.03
2016,11,7,14,30,198.0,173.0,0.1,21.0,256.0,350.37,275.82
2016,11,7,14,45,190.5,157.5,0.1,21.0,230.5,319.88,252.68
2016,11,7,15,0,183.0,142.0,0.1,21.0,205.0,289.77,229.83
2016,11,7,15,15,172.5,124.5,0.15,20.5,177.5,255.52,203.74
2016,11,7,15,30,162.0,107.0,0.2,20.0,150.0,222.09,177.47
2016,11,7,15,45,145.0,88.5,0.25,20.0,122.0,184.43,146.55
2016,11,7,16,0,128.0,70.0,0.3,20.0,94.0,148.36,116.11
2016,11,7,16,15,97.0,51.5,0.3,19.5,67.0,107.18,80.97
2016,11,7,16,30,66.0,33.0,0.3,19.0,40.0,68.77,45.83
2016,11,7,16,45,33.0,16.5,0.3,19.0,20.0,30.38,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,0.85,14.5,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,0.9,15.0,19.0,14.95,0.0
2016,11,8,7,15,160.5,30.5,0.9,15.0,51.5,122.48,80.53
2016,11,8,7,30,321.0,42.0,0.9,15.0,84.0,220.82,172.11
2016,11,8,7,45,384.0,53.0,0.9,15.5,123.0,285.37,228.83
2016,11,8,8,0,447.0,64.0,0.9,16.0,162.0,356.25,288.58
2016,11,8,8,15,489.0,72.5,0.75,16.5,201.0,417.3,337.78
2016,11,8,8,30,531.0,81.0,0.6,17.0,240.0,481.35,386.77
2016,11,8,8,45,567.5,85.5,0.5,17.5,277.5,539.78,429.54
2016,11,8,9,0,604.0,90.0,0.4,18.0,315.0,599.71,471.25
2016,11,8,9,15,684.0,84.0,0.3,18.0,363.0,683.28,527.77
2016,11,8,9,30,764.0,78.0,0.2,18.0,411.0,765.85,580.95
2016,11,8,9,45,794.5,76.5,0.15,18.5,444.0,818.1,611.7
2016,11,8,10,0,825.0,75.0,0.1,19.0,477.0,869.33,641.47
2016,11,8,10,15,836.0,76.0,0.1,19.5,501.5,904.19,660.8
2016,11,8,10,30,847.0,77.0,0.1,20.0,526.0,925.18,671.37
2016,11,8,10,45,853.5,78.0,0.15,20.5,543.0,949.87,685.28
2016,11,8,11,0,860.0,79.0,0.2,21.0,560.0,971.53,697.34
2016,11,8,11,15,864.5,79.5,0.25,21.0,570.0,987.34,707.31
2016,11,8,11,30,869.0,80.0,0.3,21.0,580.0,999.83,715.52
2016,11,8,11,45,869.0,80.5,0.35,21.5,582.5,1004.3,717.67
2016,11,8,12,0,869.0,81.0,0.4,22.0,585.0,1005.27,717.99
2016,11,8,12,15,867.5,81.0,0.4,22.0,579.5,1000.59,715.23
2016,11,8,12,30,866.0,81.0,0.4,22.0,574.0,992.44,710.59
2016,11,8,12,45,860.5,80.5,0.45,22.0,561.5,976.25,702.3
2016,11,8,13,0,855.0,80.0,0.5,22.0,549.0,956.84,692.16
2016,11,8,13,15,847.5,79.0,0.45,22.0,529.0,943.21,683.54
2016,11,8,13,30,840.0,78.0,0.4,22.0,509.0,914.75,665.53
2016,11,8,13,45,827.0,76.5,0.4,22.0,482.5,877.83,643.32
2016,11,8,14,0,814.0,75.0,0.4,22.0,456.0,838.63,619.49
2016,11,8,14,15,796.5,72.5,0.45,22.0,423.0,792.31,591.5
