Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,45,589.5,46.5,6.05,15.5,165.0,434.03,359.49
2016,11,18,16,0,525.0,41.0,5.9,15.0,122.0,360.78,293.77
2016,11,18,16,15,414.5,32.0,5.7,14.5,82.5,267.25,207.84
2016,11,18,16,30,304.0,23.0,5.5,14.0,43.0,178.6,84.18
2016,11,18,16,45,152.0,11.5,5.3,13.5,21.5,66.25,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,4.16,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,8.34,0.66
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,14.45,6.33
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,20.57,11.75
2016,11,19,8,15,0.0,36.0,8.85,14.0,36.0,27.48,17.82
2016,11,19,8,30,0.0,45.0,8.8,14.0,45.0,34.4,23.86
2016,11,19,8,45,0.0,53.0,8.75,14.5,53.0,40.56,29.13
2016,11,19,9,0,0.0,61.0,8.7,15.0,61.0,46.74,34.35
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,42.1,30.35
2016,11,19,9,30,0.0,49.0,8.6,15.0,49.0,37.48,26.37
2016,11,19,9,45,0.0,45.0,8.55,15.0,45.0,34.41,23.7
2016,11,19,10,0,0.0,41.0,8.5,15.0,41.0,31.35,21.05
2016,11,19,10,15,49.5,127.5,8.45,15.0,152.0,163.36,134.51
2016,11,19,10,30,99.0,214.0,8.4,15.0,263.0,313.64,260.33
2016,11,19,10,45,49.5,166.5,8.4,15.5,191.0,207.65,170.45
2016,11,19,11,0,0.0,119.0,8.4,16.0,119.0,95.42,74.55
2016,11,19,11,15,0.0,75.5,8.3,16.0,75.5,58.02,43.22
2016,11,19,11,30,0.0,32.0,8.2,16.0,32.0,24.48,15.0
2016,11,19,11,45,0.0,93.5,8.1,16.0,93.5,72.41,55.26
2016,11,19,12,0,0.0,155.0,8.0,16.0,155.0,129.05,102.45
2016,11,19,12,15,0.0,136.0,7.9,16.0,136.0,110.85,87.31
2016,11,19,12,30,0.0,117.0,7.8,16.0,117.0,93.34,72.76
2016,11,19,12,45,0.0,108.5,7.75,16.0,108.5,85.79,66.51
2016,11,19,13,0,0.0,100.0,7.7,16.0,100.0,78.35,60.35
2016,11,19,13,15,0.0,62.5,7.65,16.0,62.5,47.94,34.86
2016,11,19,13,30,0.0,25.0,7.6,16.0,25.0,19.09,10.53
2016,11,19,13,45,0.0,27.5,7.55,16.0,27.5,20.99,12.17
2016,11,19,14,0,0.0,30.0,7.5,16.0,30.0,22.9,13.82
2016,11,19,14,15,15.5,87.5,7.4,16.0,93.5,89.97,71.32
2016,11,19,14,30,31.0,145.0,7.3,16.0,157.0,169.82,138.91
2016,11,19,14,45,27.5,131.5,7.2,16.0,141.0,152.55,124.38
2016,11,19,15,0,24.0,118.0,7.1,16.0,125.0,135.83,110.23
2016,11,19,15,15,18.5,101.5,6.95,15.5,107.0,103.43,82.81
2016,11,19,15,30,13.0,85.0,6.8,15.0,89.0,84.21,66.26
2016,11,19,15,45,6.5,68.5,6.65,15.0,70.5,64.95,49.38
2016,11,19,16,0,0.0,52.0,6.5,15.0,52.0,46.28,32.97
2016,11,19,16,15,0.0,35.0,6.4,15.0,35.0,30.43,18.78
2016,11,19,16,30,0.0,18.0,6.3,15.0,18.0,13.74,0.77
2016,11,19,16,45,0.0,9.0,6.2,15.0,9.0,7.08,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,2.8,13.0,4.5,3.4,0.0
2016,11,20,7,30,0.0,9.0,2.8,13.0,9.0,6.82,0.0
2016,11,20,7,45,0.0,15.0,2.8,13.5,15.0,11.39,3.81
2016,11,20,8,0,0.0,21.0,2.8,14.0,21.0,15.97,7.88
2016,11,20,8,15,0.0,28.0,2.8,14.0,28.0,21.33,12.6
2016,11,20,8,30,0.0,35.0,2.8,14.0,35.0,26.7,17.3
2016,11,20,8,45,0.0,41.0,2.85,14.5,41.0,31.31,21.26
2016,11,20,9,0,0.0,47.0,2.9,15.0,47.0,35.93,25.16
2016,11,20,9,15,0.0,53.0,2.9,15.0,53.0,40.56,29.08
2016,11,20,9,30,0.0,59.0,2.9,15.0,59.0,45.19,32.98
2016,11,20,9,45,0.0,103.0,2.95,15.0,103.0,82.94,64.85
2016,11,20,10,0,0.0,147.0,3.0,15.0,147.0,125.78,100.55
2016,11,20,10,15,30.5,176.0,3.0,15.0,190.5,202.2,164.78
2016,11,20,10,30,61.0,205.0,3.0,15.0,234.0,266.39,217.79
2016,11,20,10,45,68.0,214.5,3.0,15.0,248.0,284.64,232.34
2016,11,20,11,0,75.0,224.0,3.0,15.0,262.0,303.29,247.28
2016,11,20,11,15,165.0,228.5,2.75,15.0,315.0,422.64,344.44
2016,11,20,11,30,255.0,233.0,2.5,15.0,368.0,544.94,439.85
2016,11,20,11,45,127.5,172.0,2.3,15.0,239.5,316.24,258.18
2016,11,20,12,0,0.0,111.0,2.1,15.0,111.0,87.86,68.03
2016,11,20,12,15,3.0,144.5,1.9,15.0,146.5,122.15,96.92
2016,11,20,12,30,6.0,178.0,1.7,15.0,182.0,158.85,127.16
2016,11,20,12,45,3.0,103.0,1.5,15.0,105.0,83.92,65.15
2016,11,20,13,0,0.0,28.0,1.3,15.0,28.0,21.4,12.55
2016,11,20,13,15,228.5,96.0,1.2,15.0,204.0,361.09,299.31
2016,11,20,13,30,457.0,164.0,1.1,15.0,380.0,656.4,523.52
2016,11,20,13,45,293.0,174.5,1.05,15.0,310.5,483.65,388.95
2016,11,20,14,0,129.0,185.0,1.0,15.0,241.0,323.35,262.26
2016,11,20,14,15,110.5,170.0,0.9,15.0,215.5,286.33,233.53
2016,11,20,14,30,92.0,155.0,0.8,15.0,190.0,233.4,190.96
2016,11,20,14,45,390.0,109.5,0.75,15.0,233.0,460.56,376.99
2016,11,20,15,0,688.0,64.0,0.7,15.0,276.0,616.82,494.25
2016,11,20,15,15,645.0,59.5,0.55,15.0,235.5,549.59,440.02
2016,11,20,15,30,602.0,55.0,0.4,15.0,195.0,484.68,387.54
2016,11,20,15,45,540.5,48.0,0.3,15.0,154.5,408.49,325.14
2016,11,20,16,0,479.0,41.0,0.2,15.0,114.0,337.52,264.7
2016,11,20,16,15,365.5,32.0,0.25,14.5,76.5,244.79,184.04
2016,11,20,16,30,252.0,23.0,0.3,14.0,39.0,155.75,58.66
2016,11,20,16,45,126.0,11.5,0.35,14.0,19.5,56.9,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,11.5,29.0,84.51,0.0
2016,11,21,7,30,363.0,27.0,4.2,12.0,58.0,227.33,157.59
2016,11,21,7,45,461.0,34.0,4.35,12.5,98.0,307.3,246.88
2016,11,21,8,0,559.0,41.0,4.5,13.0,138.0,391.38,323.25
2016,11,21,8,15,616.5,46.5,4.55,13.0,179.5,463.65,387.74
2016,11,21,8,30,674.0,52.0,4.6,13.0,221.0,540.03,453.53
2016,11,21,8,45,712.5,55.0,4.7,13.5,261.0,603.57,505.13
2016,11,21,9,0,751.0,58.0,4.8,14.0,301.0,668.46,555.57
2016,11,21,9,15,776.5,61.0,4.8,14.0,337.0,723.93,598.0
2016,11,21,9,30,802.0,64.0,4.8,14.0,373.0,779.0,639.24
2016,11,21,9,45,806.0,69.5,4.85,14.0,402.0,817.77,667.67
2016,11,21,10,0,810.0,75.0,4.9,14.0,431.0,854.06,694.02
2016,11,21,10,15,823.0,76.5,4.9,14.0,455.5,891.06,720.38
2016,11,21,10,30,836.0,78.0,4.9,14.0,480.0,925.71,744.79
2016,11,21,10,45,845.0,79.0,4.95,14.5,498.0,953.24,762.8
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,977.84,778.69
2016,11,21,11,15,859.0,80.5,4.95,15.0,526.5,994.69,789.71
2016,11,21,11,30,864.0,81.0,4.9,15.0,537.0,1008.22,798.5
2016,11,21,11,45,866.5,81.0,4.9,15.5,540.0,1015.15,801.6
2016,11,21,12,0,869.0,81.0,4.9,16.0,543.0,1018.61,802.41
2016,11,21,12,15,867.5,80.5,4.9,16.0,538.5,1013.82,799.11
2016,11,21,12,30,866.0,80.0,4.9,16.0,534.0,1005.55,793.56
2016,11,21,12,45,865.0,78.0,4.9,16.0,522.5,992.38,784.67
2016,11,21,13,0,864.0,76.0,4.9,16.0,511.0,975.82,773.52
2016,11,21,13,15,855.0,75.0,4.9,16.0,491.5,949.55,755.43
2016,11,21,13,30,846.0,74.0,4.9,16.0,472.0,920.39,735.3
2016,11,21,13,45,831.5,72.5,4.95,16.0,445.5,882.83,709.23
2016,11,21,14,0,817.0,71.0,5.0,16.0,419.0,843.06,681.28
2016,11,21,14,15,797.0,69.0,5.0,15.5,386.5,796.0,648.4
2016,11,21,14,30,777.0,67.0,5.0,15.0,354.0,747.61,613.85
2016,11,21,14,45,746.5,64.0,5.0,15.0,317.0,688.77,569.23
2016,11,21,15,0,716.0,61.0,5.0,15.0,280.0,630.08,523.68
2016,11,21,15,15,673.0,57.0,4.9,14.5,239.0,562.04,469.99
2016,11,21,15,30,630.0,53.0,4.8,14.0,198.0,501.26,418.51
2016,11,21,15,45,559.0,47.0,4.7,14.0,156.0,419.25,347.23
2016,11,21,16,0,488.0,41.0,4.6,14.0,114.0,343.28,278.94
2016,11,21,16,15,372.0,31.5,4.45,13.5,76.0,248.23,191.17
2016,11,21,16,30,256.0,22.0,4.3,13.0,38.0,156.67,52.85
2016,11,21,16,45,128.0,11.0,4.15,13.0,19.0,57.49,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,88.5,14.5,1.15,11.0,22.0,47.41,0.0
2016,11,22,7,30,177.0,29.0,1.2,11.0,44.0,140.82,93.05
2016,11,22,7,45,239.5,43.0,1.25,11.5,76.0,200.47,159.42
2016,11,22,8,0,302.0,57.0,1.3,12.0,108.0,264.97,217.16
2016,11,22,8,15,339.5,70.0,1.4,12.0,142.5,318.99,264.9
2016,11,22,8,30,377.0,83.0,1.5,12.0,177.0,376.3,314.03
2016,11,22,8,45,399.5,95.0,1.6,12.5,210.0,424.49,353.76
2016,11,22,9,0,422.0,107.0,1.7,13.0,243.0,473.82,393.17
2016,11,22,9,15,449.0,113.0,1.75,13.0,272.5,520.4,430.18
2016,11,22,9,30,476.0,119.0,1.8,13.0,302.0,567.82,467.02
2016,11,22,9,45,450.0,136.0,1.9,13.5,320.0,582.67,476.52
2016,11,22,10,0,424.0,153.0,2.0,14.0,338.0,594.08,483.39
2016,11,22,10,15,473.0,152.0,2.05,14.0,369.0,651.31,527.21
2016,11,22,10,30,522.0,151.0,2.1,14.0,400.0,709.17,570.13
2016,11,22,10,45,473.0,169.0,2.15,14.5,401.0,694.06,556.15
2016,11,22,11,0,424.0,187.0,2.2,15.0,402.0,674.82,539.49
2016,11,22,11,15,477.0,178.0,2.2,15.0,424.5,723.87,576.71
2016,11,22,11,30,530.0,169.0,2.2,15.0,447.0,771.71,611.81
2016,11,22,11,45,490.0,180.5,2.25,15.0,438.5,747.39,593.11
2016,11,22,12,0,450.0,192.0,2.3,15.0,430.0,720.45,572.87
2016,11,22,12,15,450.5,190.0,2.3,15.0,426.5,717.23,570.9
2016,11,22,12,30,451.0,188.0,2.3,15.0,423.0,712.02,567.35
2016,11,22,12,45,459.5,181.0,2.3,15.0,416.0,707.09,564.43
2016,11,22,13,0,468.0,174.0,2.3,15.0,409.0,699.98,559.97
2016,11,22,13,15,426.0,175.0,2.35,15.0,382.5,651.04,523.58
2016,11,22,13,30,384.0,176.0,2.4,15.0,356.0,579.65,470.48
2016,11,22,13,45,449.5,152.5,2.45,15.0,351.5,624.25,506.85
2016,11,22,14,0,515.0,129.0,2.5,15.0,347.0,640.56,521.01
2016,11,22,14,15,528.0,115.5,2.55,14.5,324.0,617.75,505.44
2016,11,22,14,30,541.0,102.0,2.6,14.0,301.0,600.92,494.47
2016,11,22,14,45,506.0,98.0,2.65,14.0,269.0,538.5,446.27
2016,11,22,15,0,471.0,94.0,2.7,14.0,237.0,486.2,404.44
2016,11,22,15,15,437.0,84.0,2.7,14.0,202.0,429.08,357.54
2016,11,22,15,30,403.0,74.0,2.7,14.0,167.0,374.2,311.07
2016,11,22,15,45,359.5,61.5,2.7,14.0,131.5,313.14,258.11
2016,11,22,16,0,316.0,49.0,2.7,14.0,96.0,256.13,206.96
2016,11,22,16,15,232.0,35.5,2.75,13.5,63.5,182.4,138.88
2016,11,22,16,30,148.0,22.0,2.8,13.0,31.0,108.01,29.51
2016,11,22,16,45,74.0,11.0,2.9,13.0,15.5,37.02,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.5,3.1,11.5,23.5,50.17,0.0
2016,11,23,7,30,183.0,33.0,3.1,12.0,47.0,148.54,93.9
2016,11,23,7,45,285.5,45.0,3.1,12.5,84.5,227.36,180.64
2016,11,23,8,0,388.0,57.0,3.1,13.0,122.0,314.19,257.93
2016,11,23,8,15,456.5,65.5,3.15,13.0,162.5,388.49,323.22
2016,11,23,8,30,525.0,74.0,3.2,13.0,203.0,468.59,391.5
2016,11,23,8,45,569.5,80.0,3.3,13.0,242.0,534.03,446.2
2016,11,23,9,0,614.0,86.0,3.4,13.0,281.0,601.61,500.78
2016,11,23,9,15,646.0,90.5,3.35,13.0,316.5,659.37,544.93
2016,11,23,9,30,678.0,95.0,3.3,13.0,352.0,717.48,588.29
2016,11,23,9,45,713.5,94.5,3.25,13.5,385.0,772.75,627.36
2016,11,23,10,0,749.0,94.0,3.2,14.0,418.0,827.55,665.14
2016,11,23,10,15,763.5,96.0,3.2,14.0,442.5,865.22,691.26
2016,11,23,10,30,778.0,98.0,3.2,14.0,467.0,900.82,715.76
2016,11,23,10,45,791.0,98.5,3.2,14.0,485.5,923.56,730.94
2016,11,23,11,0,804.0,99.0,3.2,14.0,504.0,950.95,749.54
2016,11,23,11,15,809.0,99.5,3.2,14.0,514.0,967.44,760.41
2016,11,23,11,30,814.0,100.0,3.2,14.0,524.0,980.74,769.23
2016,11,23,11,45,818.0,99.5,3.2,14.0,527.5,988.58,774.39
2016,11,23,12,0,822.0,99.0,3.2,14.0,531.0,993.06,777.41
2016,11,23,12,15,819.5,98.5,3.25,14.0,526.5,987.55,774.03
2016,11,23,12,30,817.0,98.0,3.3,14.0,522.0,978.69,768.55
2016,11,23,12,45,810.5,97.5,3.4,14.0,509.5,962.54,758.44
2016,11,23,13,0,804.0,97.0,3.5,14.0,497.0,943.28,746.2
2016,11,23,13,15,793.5,95.5,3.65,14.0,477.5,915.99,728.51
2016,11,23,13,30,783.0,94.0,3.8,14.0,458.0,886.01,708.74
2016,11,23,13,45,771.0,90.5,4.0,14.0,432.5,849.9,684.47
2016,11,23,14,0,759.0,87.0,4.2,14.0,407.0,818.02,662.92
2016,11,23,14,15,737.0,84.0,4.25,14.0,375.0,769.76,628.16
2016,11,23,14,30,715.0,81.0,4.3,14.0,343.0,720.53,592.07
2016,11,23,14,45,685.5,77.0,4.4,14.0,306.5,663.53,549.33
2016,11,23,15,0,656.0,73.0,4.5,14.0,270.0,606.8,505.6
2016,11,23,15,15,609.5,67.5,4.35,13.5,230.0,537.1,449.39
2016,11,23,15,30,563.0,62.0,4.2,13.0,190.0,469.93,392.77
2016,11,23,15,45,492.0,54.0,4.05,13.0,149.0,388.43,321.96
2016,11,23,16,0,421.0,46.0,3.9,13.0,108.0,312.91,254.34
2016,11,23,16,15,302.5,34.5,3.75,12.5,71.0,217.77,166.6
2016,11,23,16,30,184.0,23.0,3.6,12.0,34.0,125.48,28.89
2016,11,23,16,45,92.0,11.5,3.5,11.5,17.0,44.48,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,2.05,8.0,23.5,56.46,0.0
2016,11,24,7,30,220.0,30.0,2.1,8.0,47.0,160.59,97.62
2016,11,24,7,45,331.0,41.5,2.15,8.5,85.5,245.86,197.16
2016,11,24,8,0,442.0,53.0,2.2,9.0,124.0,341.02,282.55
2016,11,24,8,15,509.5,60.5,2.25,9.0,165.5,416.52,349.36
2016,11,24,8,30,577.0,68.0,2.3,9.0,207.0,497.13,418.33
2016,11,24,8,45,627.5,72.5,2.4,9.5,248.0,567.17,476.06
2016,11,24,9,0,678.0,77.0,2.5,10.0,289.0,639.75,532.68
2016,11,24,9,15,708.5,80.5,2.45,10.5,325.5,697.34,574.93
2016,11,24,9,30,739.0,84.0,2.4,11.0,362.0,755.04,616.01
2016,11,24,9,45,763.0,86.0,2.35,11.5,394.0,804.97,650.14
2016,11,24,10,0,787.0,88.0,2.3,12.0,426.0,847.34,677.99
2016,11,24,10,15,801.0,90.0,2.05,12.0,451.0,885.6,701.67
2016,11,24,10,30,815.0,92.0,1.8,12.0,476.0,921.58,722.83
2016,11,24,10,45,826.0,93.0,1.6,12.5,494.5,950.96,737.9
2016,11,24,11,0,837.0,94.0,1.4,13.0,513.0,977.5,750.44
2016,11,24,11,15,842.0,95.0,1.1,13.0,523.5,995.01,755.84
2016,11,24,11,30,847.0,96.0,0.8,13.0,534.0,1009.24,758.19
2016,11,24,11,45,850.0,95.5,0.55,13.5,537.5,1016.26,754.93
2016,11,24,12,0,853.0,95.0,0.3,14.0,541.0,1019.81,749.47
2016,11,24,12,15,851.0,94.5,0.4,14.0,536.5,1014.79,748.75
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,1006.32,746.18
2016,11,24,12,45,843.5,93.0,0.65,14.0,519.5,990.35,740.07
2016,11,24,13,0,838.0,92.0,0.8,14.0,507.0,971.13,731.76
2016,11,24,13,15,780.5,91.5,0.85,14.0,466.5,899.06,685.83
2016,11,24,13,30,723.0,91.0,0.9,14.0,426.0,832.58,643.25
2016,11,24,13,45,755.5,88.0,0.95,14.0,420.5,833.26,646.35
2016,11,24,14,0,788.0,85.0,1.0,14.0,415.0,835.73,649.79
2016,11,24,14,15,657.0,94.0,0.95,14.0,354.5,714.02,563.93
2016,11,24,14,30,526.0,103.0,0.9,14.0,294.0,590.71,475.19
2016,11,24,14,45,485.5,100.5,0.9,14.0,262.5,526.99,428.32
2016,11,24,15,0,445.0,98.0,0.9,14.0,231.0,473.31,386.65
2016,11,24,15,15,412.0,87.5,0.95,13.5,196.5,417.51,343.14
2016,11,24,15,30,379.0,77.0,1.0,13.0,162.0,363.91,299.59
2016,11,24,15,45,332.5,64.0,1.05,13.0,127.0,301.71,246.83
2016,11,24,16,0,286.0,51.0,1.1,13.0,92.0,243.92,195.93
2016,11,24,16,15,203.5,36.5,1.2,12.5,60.5,171.3,129.08
2016,11,24,16,30,121.0,22.0,1.3,12.0,29.0,96.34,15.83
2016,11,24,16,45,60.5,11.0,1.45,12.0,14.5,32.06,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.0,3.35,10.0,10.0,7.87,0.0
2016,11,25,7,30,0.0,20.0,3.4,10.0,20.0,15.41,3.61
2016,11,25,7,45,1.0,37.5,3.45,10.5,37.5,33.69,22.13
2016,11,25,8,0,2.0,55.0,3.5,11.0,55.0,50.97,37.63
2016,11,25,8,15,10.5,71.5,3.6,11.0,74.0,71.26,55.72
2016,11,25,8,30,19.0,88.0,3.7,11.0,93.0,92.33,74.43
2016,11,25,8,45,25.0,104.0,3.8,11.5,111.5,123.46,101.32
2016,11,25,9,0,31.0,120.0,3.9,12.0,130.0,145.3,119.97
2016,11,25,9,15,36.0,134.0,3.9,12.0,146.5,164.37,136.24
2016,11,25,9,30,41.0,148.0,3.9,12.0,163.0,184.08,152.86
2016,11,25,9,45,102.5,165.5,3.9,12.5,208.0,276.69,231.46
2016,11,25,10,0,164.0,183.0,3.9,13.0,253.0,355.8,297.12
2016,11,25,10,15,134.0,193.5,3.9,13.0,253.0,344.06,285.94
2016,11,25,10,30,104.0,204.0,3.9,13.0,253.0,309.32,256.49
2016,11,25,10,45,79.0,206.5,3.95,13.5,244.5,288.17,237.74
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,266.28,218.34
2016,11,25,11,15,40.5,205.0,4.05,14.0,226.0,247.19,202.15
2016,11,25,11,30,27.0,201.0,4.1,14.0,216.0,206.02,167.87
2016,11,25,11,45,64.5,216.5,4.15,14.0,251.0,285.5,234.38
2016,11,25,12,0,102.0,232.0,4.2,14.0,286.0,343.67,282.6
2016,11,25,12,15,205.0,223.5,4.2,14.0,329.0,460.94,379.57
2016,11,25,12,30,308.0,215.0,4.2,14.0,372.0,577.32,473.06
2016,11,25,12,45,343.0,203.0,4.2,14.5,374.5,594.12,485.99
2016,11,25,13,0,378.0,191.0,4.2,15.0,377.0,608.81,497.76
2016,11,25,13,15,257.5,196.5,4.2,15.0,321.5,492.71,404.53
2016,11,25,13,30,137.0,202.0,4.2,15.0,266.0,359.06,295.57
2016,11,25,13,45,173.0,189.0,4.2,15.0,264.5,373.66,309.38
2016,11,25,14,0,209.0,176.0,4.2,15.0,263.0,385.99,320.79
2016,11,25,14,15,214.0,161.5,4.2,14.5,244.5,367.1,306.64
2016,11,25,14,30,219.0,147.0,4.2,14.0,226.0,365.53,306.13
2016,11,25,14,45,206.0,134.0,4.25,14.0,202.0,331.88,278.42
2016,11,25,15,0,193.0,121.0,4.3,14.0,178.0,298.98,250.91
2016,11,25,15,15,177.5,104.5,4.2,13.5,151.0,260.52,218.51
2016,11,25,15,30,162.0,88.0,4.1,13.0,124.0,223.25,186.35
2016,11,25,15,45,143.0,70.5,4.0,13.0,97.0,183.74,151.24
2016,11,25,16,0,124.0,53.0,3.9,13.0,70.0,145.86,116.84
2016,11,25,16,15,74.0,36.5,3.85,12.5,46.0,85.71,62.42
2016,11,25,16,30,24.0,20.0,3.8,12.0,22.0,35.52,0.43
2016,11,25,16,45,12.0,10.0,3.8,12.0,11.0,12.53,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,5.51,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,10.65,0.13
2016,11,26,7,45,0.0,27.5,5.45,11.0,27.5,21.02,11.54
2016,11,26,8,0,0.0,41.0,5.3,11.0,41.0,33.03,22.36
2016,11,26,8,15,0.0,55.5,5.05,11.0,55.5,46.02,33.88
2016,11,26,8,30,0.0,70.0,4.8,11.0,70.0,58.93,45.27
2016,11,26,8,45,0.0,84.5,4.6,11.0,84.5,71.86,56.57
2016,11,26,9,0,0.0,99.0,4.4,11.0,99.0,84.88,67.82
2016,11,26,9,15,0.0,112.5,4.5,11.0,112.5,96.93,78.12
2016,11,26,9,30,0.0,126.0,4.6,11.0,126.0,109.15,88.47
2016,11,26,9,45,14.5,145.0,4.75,11.5,151.5,140.23,115.19
2016,11,26,10,0,29.0,164.0,4.9,12.0,177.0,190.46,157.67
2016,11,26,10,15,37.5,177.0,5.15,12.0,194.5,213.11,176.73
2016,11,26,10,30,46.0,190.0,5.4,12.0,212.0,236.42,196.31
2016,11,26,10,45,77.0,205.0,5.7,12.0,242.5,284.84,237.58
2016,11,26,11,0,108.0,220.0,6.0,12.0,273.0,334.64,279.64
2016,11,26,11,15,54.0,140.5,6.15,12.0,167.0,184.87,153.61
2016,11,26,11,30,0.0,61.0,6.3,12.0,61.0,46.79,34.39
2016,11,26,11,45,0.0,36.0,6.45,12.0,36.0,27.54,17.96
2016,11,26,12,0,0.0,11.0,6.6,12.0,11.0,8.39,1.54
2016,11,26,12,15,0.0,78.0,6.6,12.0,78.0,59.95,45.64
2016,11,26,12,30,0.0,145.0,6.6,12.0,145.0,120.62,97.09
2016,11,26,12,45,387.5,115.5,6.6,12.5,305.5,555.47,469.6
2016,11,26,13,0,775.0,86.0,6.6,13.0,466.0,902.18,740.92
2016,11,26,13,15,704.5,100.0,6.5,13.0,435.0,843.54,694.71
2016,11,26,13,30,634.0,114.0,6.4,13.0,404.0,777.73,644.4
2016,11,26,13,45,317.0,73.0,6.3,13.0,218.0,402.05,342.01
2016,11,26,14,0,0.0,32.0,6.2,13.0,32.0,24.42,15.31
2016,11,26,14,15,0.0,22.0,6.15,13.0,22.0,16.76,8.8
2016,11,26,14,30,0.0,12.0,6.1,13.0,12.0,9.12,2.22
2016,11,26,14,45,0.0,10.5,6.1,13.0,10.5,7.98,1.24
2016,11,26,15,0,0.0,9.0,6.1,13.0,9.0,6.83,0.24
2016,11,26,15,15,0.0,7.5,6.25,12.5,7.5,5.69,0.0
2016,11,26,15,30,0.0,6.0,6.4,12.0,6.0,4.54,0.0
2016,11,26,15,45,0.0,4.5,6.55,12.0,4.5,3.4,0.0
2016,11,26,16,0,0.0,3.0,6.7,12.0,3.0,2.27,0.0
2016,11,26,16,15,0.0,2.0,6.75,12.0,2.0,1.51,0.0
2016,11,26,16,30,0.0,1.0,6.8,12.0,1.0,0.75,0.0
2016,11,26,16,45,0.0,0.5,6.9,12.0,0.5,0.39,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,14.0,6.4,11.0,19.5,44.78,0.0
2016,11,27,7,30,167.0,28.0,6.4,11.0,39.0,130.72,56.55
2016,11,27,7,45,299.0,38.0,6.45,11.5,76.5,225.6,177.47
2016,11,27,8,0,431.0,48.0,6.5,12.0,114.0,329.2,272.27
2016,11,27,8,15,501.5,55.0,6.55,12.0,154.5,404.87,341.09
2016,11,27,8,30,572.0,62.0,6.6,12.0,195.0,486.08,412.89
2016,11,27,8,45,626.5,65.5,6.7,12.5,235.5,557.09,473.76
2016,11,27,9,0,681.0,69.0,6.8,13.0,276.0,631.01,533.76
2016,11,27,9,15,531.0,99.0,6.7,13.0,272.5,574.6,487.35
2016,11,27,9,30,381.0,129.0,6.6,13.0,269.0,499.84,423.53
2016,11,27,9,45,461.0,125.5,6.5,13.0,309.5,579.14,489.53
2016,11,27,10,0,541.0,122.0,6.4,13.0,350.0,661.82,555.47
2016,11,27,10,15,557.0,127.0,6.25,13.0,373.0,698.47,583.09
2016,11,27,10,30,573.0,132.0,6.1,13.0,396.0,743.51,617.1
2016,11,27,10,45,709.5,107.0,5.95,13.5,447.0,860.9,704.85
2016,11,27,11,0,846.0,82.0,5.8,14.0,498.0,970.53,783.57
2016,11,27,11,15,851.0,82.5,5.65,14.0,508.5,987.62,793.96
2016,11,27,11,30,856.0,83.0,5.5,14.0,519.0,1001.45,802.5
2016,11,27,11,45,856.5,83.5,5.4,14.0,522.0,1007.37,805.73
2016,11,27,12,0,857.0,84.0,5.3,14.0,525.0,1009.84,806.66
2016,11,27,12,15,854.5,83.5,5.2,14.0,520.5,1004.53,802.1
2016,11,27,12,30,852.0,83.0,5.1,14.0,516.0,995.81,795.3
2016,11,27,12,45,691.0,118.5,5.0,14.0,464.5,877.1,707.85
2016,11,27,13,0,530.0,154.0,4.9,14.0,413.0,739.05,604.37
2016,11,27,13,15,442.0,165.0,4.7,14.0,375.5,656.81,540.05
2016,11,27,13,30,354.0,176.0,4.5,14.0,338.0,553.9,458.28
2016,11,27,13,45,288.5,174.0,4.35,14.0,301.0,482.8,400.91
2016,11,27,14,0,223.0,172.0,4.2,14.0,264.0,414.5,344.83
2016,11,27,14,15,317.5,146.0,4.1,14.0,266.0,456.32,381.6
2016,11,27,14,30,412.0,120.0,4.0,14.0,268.0,511.4,427.35
2016,11,27,14,45,379.0,113.0,3.95,14.0,238.0,460.54,385.65
2016,11,27,15,0,346.0,106.0,3.9,14.0,208.0,411.29,344.9
2016,11,27,15,15,319.5,93.0,3.75,13.5,176.5,361.55,303.53
2016,11,27,15,30,293.0,80.0,3.6,13.0,145.0,313.59,262.47
2016,11,27,15,45,252.0,65.5,3.45,13.0,112.5,257.14,212.71
2016,11,27,16,0,211.0,51.0,3.3,13.0,80.0,204.61,165.17
2016,11,27,16,15,140.0,36.0,3.2,12.5,52.0,129.08,95.78
2016,11,27,16,30,69.0,21.0,3.1,12.0,24.0,63.99,0.0
2016,11,27,16,45,34.5,10.5,3.05,12.0,12.0,21.8,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.5,7.25,12.0,14.5,21.74,0.0
2016,11,28,7,30,59.0,25.0,7.5,12.0,29.0,67.62,21.01
2016,11,28,7,45,121.5,41.0,7.75,12.0,57.0,128.29,98.08
2016,11,28,8,0,184.0,57.0,8.0,12.0,85.0,187.49,153.54
2016,11,28,8,15,221.5,72.5,8.05,12.0,116.5,236.94,198.88
2016,11,28,8,30,259.0,88.0,8.1,12.0,148.0,289.97,246.59
2016,11,28,8,45,286.5,102.0,8.15,12.5,179.0,337.05,287.87
2016,11,28,9,0,314.0,116.0,8.2,13.0,210.0,386.19,329.94
2016,11,28,9,15,348.5,121.5,8.15,13.0,238.0,449.75,383.68
2016,11,28,9,30,383.0,127.0,8.1,13.0,266.0,499.03,425.08
2016,11,28,9,45,512.5,123.0,8.1,13.0,326.5,620.59,526.67
2016,11,28,10,0,642.0,119.0,8.1,13.0,387.0,757.45,635.98
2016,11,28,10,15,645.0,114.5,8.0,13.0,397.0,775.3,648.61
2016,11,28,10,30,648.0,110.0,7.9,13.0,407.0,790.05,659.1
2016,11,28,10,45,594.0,131.0,7.8,13.5,411.5,776.02,645.75
2016,11,28,11,0,540.0,152.0,7.7,14.0,416.0,748.43,621.99
2016,11,28,11,15,626.0,142.0,7.55,14.0,454.0,840.17,692.88
2016,11,28,11,30,712.0,132.0,7.4,14.0,492.0,922.87,755.17
2016,11,28,11,45,718.5,130.5,7.3,14.0,496.0,932.06,761.16
2016,11,28,12,0,725.0,129.0,7.2,14.0,500.0,938.2,765.27
2016,11,28,12,15,722.0,128.5,7.05,14.0,496.0,932.75,760.55
2016,11,28,12,30,719.0,128.0,6.9,14.0,492.0,924.26,753.73
2016,11,28,12,45,700.0,131.0,6.75,14.5,478.0,900.74,734.27
2016,11,28,13,0,681.0,134.0,6.6,15.0,464.0,874.52,713.0
2016,11,28,13,15,668.0,131.5,6.5,15.0,445.0,845.82,691.52
2016,11,28,13,30,655.0,129.0,6.4,15.0,426.0,814.85,668.32
2016,11,28,13,45,645.5,123.0,6.3,15.0,402.0,781.43,643.17
2016,11,28,14,0,636.0,117.0,6.2,15.0,378.0,746.04,616.36
2016,11,28,14,15,532.5,117.0,6.1,14.5,324.0,627.23,524.42
2016,11,28,14,30,429.0,117.0,6.0,14.0,270.0,522.44,440.4
2016,11,28,14,45,385.0,114.5,5.9,14.0,241.0,467.66,394.99
2016,11,28,15,0,341.0,112.0,5.8,14.0,212.0,415.13,350.5
2016,11,28,15,15,307.5,99.0,5.55,13.5,179.0,346.05,292.64
2016,11,28,15,30,274.0,86.0,5.3,13.0,146.0,295.68,248.84
2016,11,28,15,45,240.0,69.5,5.05,13.0,114.0,242.93,201.76
2016,11,28,16,0,206.0,53.0,4.8,13.0,82.0,205.06,165.88
2016,11,28,16,15,103.0,38.5,4.65,12.5,53.0,115.69,85.04
2016,11,28,16,30,0.0,24.0,4.5,12.0,24.0,23.55,0.0
2016,11,28,16,45,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
