Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,185.5,9.5,4.7,9.5,21.0,82.23,0.0
2016,11,29,7,30,371.0,19.0,4.7,10.0,42.0,207.57,55.57
2016,11,29,7,45,479.0,26.5,4.7,10.5,81.0,300.78,234.06
2016,11,29,8,0,587.0,34.0,4.7,11.0,120.0,396.54,326.34
2016,11,29,8,15,647.5,38.5,4.7,11.0,161.5,470.12,393.89
2016,11,29,8,30,708.0,43.0,4.7,11.0,203.0,548.05,462.45
2016,11,29,8,45,746.0,46.5,4.75,11.5,243.0,612.75,515.75
2016,11,29,9,0,784.0,50.0,4.8,12.0,283.0,678.88,567.88
2016,11,29,9,15,809.0,52.0,4.6,12.0,319.0,725.73,603.3
2016,11,29,9,30,834.0,54.0,4.4,12.0,355.0,779.36,642.78
2016,11,29,9,45,850.5,56.0,4.25,12.5,386.0,824.92,673.98
2016,11,29,10,0,867.0,58.0,4.1,13.0,417.0,868.87,703.38
2016,11,29,10,15,879.0,59.5,3.9,13.0,441.5,906.04,728.39
2016,11,29,10,30,891.0,61.0,3.7,13.0,466.0,940.79,751.2
2016,11,29,10,45,897.0,62.0,3.55,13.0,484.0,966.38,767.43
2016,11,29,11,0,903.0,63.0,3.4,13.0,502.0,988.9,781.39
2016,11,29,11,15,907.0,63.5,3.3,13.0,513.0,1005.53,791.54
2016,11,29,11,30,911.0,64.0,3.2,13.0,524.0,1018.79,799.42
2016,11,29,11,45,910.0,65.0,3.1,13.5,527.0,1024.21,800.44
2016,11,29,12,0,909.0,66.0,3.0,14.0,530.0,1026.09,799.21
2016,11,29,12,15,907.0,66.0,3.0,14.0,525.5,1022.06,796.49
2016,11,29,12,30,905.0,66.0,3.0,14.0,521.0,1014.52,791.58
2016,11,29,12,45,890.0,69.0,3.05,14.5,508.0,994.64,777.24
2016,11,29,13,0,875.0,72.0,3.1,15.0,495.0,971.69,760.94
2016,11,29,13,15,866.5,71.0,3.15,15.0,476.0,946.82,744.75
2016,11,29,13,30,858.0,70.0,3.2,15.0,457.0,929.93,734.21
2016,11,29,13,45,844.5,68.5,3.25,15.0,431.5,893.73,709.71
2016,11,29,14,0,831.0,67.0,3.3,15.0,406.0,855.23,683.39
2016,11,29,14,15,811.5,64.5,3.3,14.5,374.5,808.2,651.31
2016,11,29,14,30,792.0,62.0,3.3,14.0,343.0,759.79,617.51
2016,11,29,14,45,763.5,59.0,3.3,14.0,306.5,702.56,575.0
2016,11,29,15,0,735.0,56.0,3.3,14.0,270.0,645.25,531.34
2016,11,29,15,15,692.0,52.0,3.15,13.5,230.0,576.82,477.97
2016,11,29,15,30,649.0,48.0,3.0,13.0,190.0,510.29,423.21
2016,11,29,15,45,580.0,42.5,2.9,13.0,148.5,428.64,352.87
2016,11,29,16,0,511.0,37.0,2.8,13.0,107.0,358.84,289.4
2016,11,29,16,15,391.0,28.0,2.7,12.5,70.0,260.47,194.93
2016,11,29,16,30,271.0,19.0,2.6,12.0,33.0,162.05,0.0
2016,11,29,16,45,135.5,9.5,2.55,12.0,16.5,61.15,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,11.0,9.5,7.47,0.0
2016,11,30,7,30,0.0,19.0,1.7,11.0,19.0,15.66,0.0
2016,11,30,7,45,20.0,35.5,1.6,11.0,38.5,48.88,33.42
2016,11,30,8,0,40.0,52.0,1.5,11.0,58.0,78.25,60.7
2016,11,30,8,15,53.5,69.5,1.6,11.0,80.0,106.66,86.23
2016,11,30,8,30,67.0,87.0,1.7,11.0,102.0,136.14,112.43
2016,11,30,8,45,77.0,103.5,1.85,11.5,124.0,162.89,135.7
2016,11,30,9,0,87.0,120.0,2.0,12.0,146.0,190.6,159.34
2016,11,30,9,15,95.5,134.5,2.15,12.0,166.0,231.36,193.6
2016,11,30,9,30,104.0,149.0,2.3,12.0,186.0,257.94,215.76
2016,11,30,9,45,52.0,133.5,2.45,12.0,152.0,175.56,145.69
2016,11,30,10,0,0.0,118.0,2.6,12.0,118.0,98.22,78.47
2016,11,30,10,15,0.0,130.5,2.75,12.0,130.5,109.78,88.24
2016,11,30,10,30,0.0,143.0,2.9,12.0,143.0,121.56,98.04
2016,11,30,10,45,0.0,123.5,3.05,12.5,123.5,101.19,80.6
2016,11,30,11,0,0.0,104.0,3.2,13.0,104.0,82.44,64.58
2016,11,30,11,15,0.0,98.5,3.4,13.0,98.5,77.28,60.19
2016,11,30,11,30,0.0,93.0,3.6,13.0,93.0,72.3,55.95
2016,11,30,11,45,16.5,148.0,3.85,13.0,156.0,140.69,114.25
2016,11,30,12,0,33.0,203.0,4.1,13.0,219.0,238.57,195.83
2016,11,30,12,15,17.0,182.0,4.35,13.0,190.5,176.48,143.84
2016,11,30,12,30,1.0,161.0,4.6,13.0,162.0,138.4,111.51
2016,11,30,12,45,15.0,175.0,4.9,13.0,183.0,167.65,136.78
2016,11,30,13,0,29.0,189.0,5.2,13.0,204.0,218.63,179.91
2016,11,30,13,15,182.0,183.0,5.2,13.0,266.0,381.88,320.2
2016,11,30,13,30,335.0,177.0,5.2,13.0,328.0,538.64,450.52
2016,11,30,13,45,535.5,125.5,5.25,13.0,350.5,674.77,562.07
2016,11,30,14,0,736.0,74.0,5.3,13.0,373.0,779.81,644.28
2016,11,30,14,15,577.0,95.5,5.2,13.0,319.0,650.56,543.19
2016,11,30,14,30,418.0,117.0,5.1,13.0,265.0,514.56,433.65
2016,11,30,14,45,538.5,92.5,5.05,13.0,262.0,570.35,480.77
2016,11,30,15,0,659.0,68.0,5.0,13.0,259.0,609.11,511.35
2016,11,30,15,15,611.5,63.0,4.85,12.5,219.5,539.46,454.49
2016,11,30,15,30,564.0,58.0,4.7,12.0,180.0,472.38,397.22
2016,11,30,15,45,484.0,51.0,4.6,12.0,140.0,386.29,321.87
2016,11,30,16,0,404.0,44.0,4.5,12.0,100.0,306.81,250.07
2016,11,30,16,15,282.5,32.5,4.4,11.5,64.5,210.3,157.87
2016,11,30,16,30,161.0,21.0,4.3,11.0,29.0,113.91,0.0
2016,11,30,16,45,80.5,10.5,4.2,11.0,14.5,40.3,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,151.0,9.5,3.95,9.0,18.0,68.09,0.0
2016,12,1,7,30,302.0,19.0,3.9,9.0,36.0,178.16,0.0
2016,12,1,7,45,423.0,27.5,3.9,9.5,74.0,271.54,207.53
2016,12,1,8,0,544.0,36.0,3.9,10.0,112.0,372.62,305.98
2016,12,1,8,15,610.5,41.0,4.15,10.5,153.5,448.73,375.34
2016,12,1,8,30,677.0,46.0,4.4,11.0,195.0,529.62,446.12
2016,12,1,8,45,721.0,49.5,4.7,11.5,235.5,597.36,503.13
2016,12,1,9,0,765.0,53.0,5.0,12.0,276.0,667.01,559.28
2016,12,1,9,15,792.5,56.0,5.05,12.0,313.0,724.48,604.51
2016,12,1,9,30,820.0,59.0,5.1,12.0,350.0,781.74,648.58
2016,12,1,9,45,833.5,62.5,5.15,12.0,380.5,826.98,682.59
2016,12,1,10,0,847.0,66.0,5.2,12.0,411.0,870.39,714.78
2016,12,1,10,15,860.5,67.5,5.2,12.0,436.5,909.06,742.73
2016,12,1,10,30,874.0,69.0,5.2,12.0,462.0,934.53,760.6
2016,12,1,10,45,882.5,70.0,5.25,12.5,480.5,962.28,779.08
2016,12,1,11,0,891.0,71.0,5.3,13.0,499.0,987.13,795.35
2016,12,1,11,15,895.5,71.5,5.3,13.0,510.5,1004.23,807.11
2016,12,1,11,30,900.0,72.0,5.3,13.0,522.0,1018.03,816.64
2016,12,1,11,45,902.0,72.0,5.3,13.5,525.5,1025.23,819.95
2016,12,1,12,0,904.0,72.0,5.3,14.0,529.0,1028.96,820.94
2016,12,1,12,15,902.0,72.0,5.2,14.0,525.0,1025.11,817.41
2016,12,1,12,30,900.0,72.0,5.1,14.0,521.0,1017.8,811.58
2016,12,1,12,45,894.0,71.5,5.05,14.5,509.0,1002.38,798.97
2016,12,1,13,0,888.0,71.0,5.0,15.0,497.0,983.71,784.23
2016,12,1,13,15,878.5,70.0,4.95,15.0,478.0,957.84,765.9
2016,12,1,13,30,869.0,69.0,4.9,15.0,459.0,929.13,745.55
2016,12,1,13,45,852.5,68.0,4.85,15.0,432.5,901.58,726.03
2016,12,1,14,0,836.0,67.0,4.8,15.0,406.0,861.01,696.73
2016,12,1,14,15,815.5,65.0,4.75,14.5,374.5,813.77,663.43
2016,12,1,14,30,795.0,63.0,4.7,14.0,343.0,765.16,628.44
2016,12,1,14,45,764.5,60.0,4.7,14.0,306.0,706.33,583.81
2016,12,1,15,0,734.0,57.0,4.7,14.0,269.0,647.55,538.11
2016,12,1,15,15,689.5,53.0,4.55,13.5,228.5,578.1,482.96
2016,12,1,15,30,645.0,49.0,4.4,13.0,188.0,510.61,426.58
2016,12,1,15,45,575.0,43.0,4.25,13.0,147.0,427.88,354.33
2016,12,1,16,0,505.0,37.0,4.1,13.0,106.0,357.4,289.48
2016,12,1,16,15,382.5,28.0,4.15,12.5,69.0,257.81,192.71
2016,12,1,16,30,260.0,19.0,4.2,12.0,32.0,157.79,0.0
2016,12,1,16,45,130.0,9.5,4.3,11.5,16.0,59.46,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,5.6,8.5,17.5,71.78,0.0
2016,12,2,7,30,323.0,18.0,5.6,9.0,35.0,180.85,0.0
2016,12,2,7,45,437.0,26.0,5.7,9.5,72.5,277.08,210.07
2016,12,2,8,0,551.0,34.0,5.8,10.0,110.0,374.16,308.63
2016,12,2,8,15,617.0,39.5,5.95,10.0,151.5,450.44,379.96
2016,12,2,8,30,683.0,45.0,6.1,10.0,193.0,531.7,452.94
2016,12,2,8,45,723.5,48.5,6.25,10.5,233.0,597.15,508.8
2016,12,2,9,0,764.0,52.0,6.4,11.0,273.0,664.22,563.46
2016,12,2,9,15,791.5,54.5,6.45,11.5,309.5,720.98,608.02
2016,12,2,9,30,819.0,57.0,6.5,12.0,346.0,777.51,651.23
2016,12,2,9,45,833.0,60.5,6.55,12.5,376.5,823.17,684.99
2016,12,2,10,0,847.0,64.0,6.6,13.0,407.0,867.05,716.78
2016,12,2,10,15,760.0,82.0,6.5,13.0,404.0,833.9,689.63
2016,12,2,10,30,673.0,100.0,6.4,13.0,401.0,800.0,662.24
2016,12,2,10,45,781.0,84.5,6.3,13.5,447.5,893.43,731.65
2016,12,2,11,0,889.0,69.0,6.2,14.0,494.0,982.0,795.07
2016,12,2,11,15,893.5,69.5,6.1,14.0,505.0,999.15,806.09
2016,12,2,11,30,898.0,70.0,6.0,14.0,516.0,1013.01,815.12
2016,12,2,11,45,900.0,70.0,5.9,14.5,519.5,1020.28,817.85
2016,12,2,12,0,902.0,70.0,5.8,15.0,523.0,1024.09,818.22
2016,12,2,12,15,900.0,70.0,5.75,15.0,519.0,1020.35,815.2
2016,12,2,12,30,898.0,70.0,5.7,15.0,515.0,1013.15,809.89
2016,12,2,12,45,890.5,70.0,5.7,15.0,503.0,997.03,798.6
2016,12,2,13,0,883.0,70.0,5.7,15.0,491.0,977.71,785.12
2016,12,2,13,15,873.5,68.5,5.7,15.0,472.0,951.34,766.53
2016,12,2,13,30,864.0,67.0,5.7,15.0,453.0,922.15,745.85
2016,12,2,13,45,846.5,66.5,5.7,15.0,427.0,894.61,726.35
2016,12,2,14,0,829.0,66.0,5.7,15.0,401.0,854.1,696.91
2016,12,2,14,15,683.5,81.0,5.65,15.0,343.0,726.09,599.49
2016,12,2,14,30,538.0,96.0,5.6,15.0,285.0,597.95,499.54
2016,12,2,14,45,631.5,76.0,5.55,15.0,274.5,627.01,523.36
2016,12,2,15,0,725.0,56.0,5.5,15.0,264.0,640.55,533.67
2016,12,2,15,15,680.5,52.0,5.2,14.5,224.5,571.58,477.86
2016,12,2,15,30,636.0,48.0,4.9,14.0,185.0,504.61,421.4
2016,12,2,15,45,565.0,42.0,4.65,13.5,144.0,421.77,349.46
2016,12,2,16,0,494.0,36.0,4.4,13.0,103.0,351.02,284.74
2016,12,2,16,15,372.5,27.0,4.35,12.5,67.0,252.44,188.44
2016,12,2,16,30,251.0,18.0,4.3,12.0,31.0,153.22,0.0
2016,12,2,16,45,125.5,9.0,4.25,12.0,15.5,57.5,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,10.0,15.0,56.04,0.0
2016,12,3,7,30,245.0,18.0,2.6,10.0,30.0,148.85,0.0
2016,12,3,7,45,363.5,27.0,2.6,10.5,65.5,247.1,182.55
2016,12,3,8,0,482.0,36.0,2.6,11.0,101.0,343.21,278.65
2016,12,3,8,15,551.0,42.0,2.75,11.0,141.0,417.64,346.46
2016,12,3,8,30,620.0,48.0,2.9,11.0,181.0,492.6,412.4
2016,12,3,8,45,668.0,51.0,3.05,11.5,220.0,560.18,468.73
2016,12,3,9,0,716.0,54.0,3.2,12.0,259.0,629.97,523.85
2016,12,3,9,15,745.5,57.0,3.2,12.5,295.0,687.09,566.85
2016,12,3,9,30,775.0,60.0,3.2,13.0,331.0,744.26,608.64
2016,12,3,9,45,793.0,62.5,3.25,13.5,361.5,790.58,641.43
2016,12,3,10,0,811.0,65.0,3.3,14.0,392.0,835.49,672.57
2016,12,3,10,15,780.0,73.0,3.3,14.0,403.0,840.69,675.13
2016,12,3,10,30,749.0,81.0,3.3,14.0,414.0,841.23,674.64
2016,12,3,10,45,803.0,76.0,3.3,14.5,446.0,903.51,717.81
2016,12,3,11,0,857.0,71.0,3.3,15.0,478.0,952.72,750.36
2016,12,3,11,15,862.0,71.5,3.3,15.0,489.5,970.01,761.57
2016,12,3,11,30,867.0,72.0,3.3,15.0,501.0,984.14,770.94
2016,12,3,11,45,868.5,72.5,3.35,15.0,504.5,991.49,776.1
2016,12,3,12,0,870.0,73.0,3.4,15.0,508.0,995.49,779.15
2016,12,3,12,15,868.5,72.5,3.4,15.0,504.5,991.74,776.55
2016,12,3,12,30,867.0,72.0,3.4,15.0,501.0,984.64,771.85
2016,12,3,12,45,864.5,71.0,3.45,15.5,490.5,972.57,762.76
2016,12,3,13,0,862.0,70.0,3.5,16.0,480.0,957.27,751.57
2016,12,3,13,15,853.5,69.0,3.45,16.0,462.0,933.02,734.84
2016,12,3,13,30,845.0,68.0,3.4,16.0,444.0,916.82,723.96
2016,12,3,13,45,829.0,67.0,3.4,16.0,419.0,879.69,698.3
2016,12,3,14,0,813.0,66.0,3.4,16.0,394.0,840.44,670.99
2016,12,3,14,15,793.5,64.0,3.3,16.0,363.0,794.97,638.21
2016,12,3,14,30,774.0,62.0,3.2,16.0,332.0,748.15,603.95
2016,12,3,14,45,739.5,60.0,3.15,16.0,296.0,688.32,559.43
2016,12,3,15,0,705.0,58.0,3.1,16.0,260.0,628.8,514.09
2016,12,3,15,15,661.0,53.5,2.95,15.5,221.0,560.4,461.0
2016,12,3,15,30,617.0,49.0,2.8,15.0,182.0,494.02,406.7
2016,12,3,15,45,538.0,43.5,2.65,14.5,141.0,413.67,338.29
2016,12,3,16,0,459.0,38.0,2.5,14.0,100.0,334.48,268.46
2016,12,3,16,15,339.0,28.5,2.5,13.5,65.0,237.69,175.53
2016,12,3,16,30,219.0,19.0,2.5,13.0,30.0,139.86,0.0
2016,12,3,16,45,109.5,9.5,2.5,13.0,15.0,51.67,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,2.45,10.0,13.5,10.62,0.0
2016,12,4,7,30,0.0,27.0,2.5,10.0,27.0,31.01,0.0
2016,12,4,7,45,225.0,32.5,2.55,10.5,62.0,182.03,131.69
2016,12,4,8,0,450.0,38.0,2.6,11.0,97.0,326.93,265.18
2016,12,4,8,15,522.5,44.5,2.75,11.0,137.0,402.72,334.0
2016,12,4,8,30,595.0,51.0,2.9,11.0,177.0,484.63,405.45
2016,12,4,8,45,641.0,55.5,3.05,11.5,216.0,550.94,461.33
2016,12,4,9,0,687.0,60.0,3.2,12.0,255.0,614.43,511.7
2016,12,4,9,15,717.5,63.5,3.3,12.0,290.5,672.06,556.81
2016,12,4,9,30,748.0,67.0,3.4,12.0,326.0,729.84,600.97
2016,12,4,9,45,669.0,86.0,3.5,12.5,333.5,718.22,590.4
2016,12,4,10,0,590.0,105.0,3.6,13.0,341.0,692.59,569.45
2016,12,4,10,15,556.0,120.5,3.55,13.0,354.5,696.61,571.76
2016,12,4,10,30,522.0,136.0,3.5,13.0,368.0,688.89,564.92
2016,12,4,10,45,618.5,116.5,3.5,13.5,402.0,781.4,633.17
2016,12,4,11,0,715.0,97.0,3.5,14.0,436.0,863.99,691.62
2016,12,4,11,15,761.5,93.5,3.55,14.0,462.0,909.22,723.56
2016,12,4,11,30,808.0,90.0,3.6,14.0,488.0,959.84,759.43
2016,12,4,11,45,812.0,89.0,3.65,14.0,491.5,967.77,764.73
2016,12,4,12,0,816.0,88.0,3.7,14.0,495.0,972.44,768.24
2016,12,4,12,15,610.0,137.0,3.9,14.0,440.0,828.47,665.05
2016,12,4,12,30,404.0,186.0,4.1,14.0,385.0,664.62,541.15
2016,12,4,12,45,438.0,174.0,4.3,14.0,385.5,680.48,556.35
2016,12,4,13,0,472.0,162.0,4.5,14.0,386.0,693.54,568.55
2016,12,4,13,15,366.0,173.5,4.6,14.0,343.0,572.36,473.34
2016,12,4,13,30,260.0,185.0,4.7,14.0,300.0,479.62,398.08
2016,12,4,13,45,297.5,169.0,4.8,14.0,293.5,488.08,407.05
2016,12,4,14,0,335.0,153.0,4.9,14.0,287.0,493.66,413.26
2016,12,4,14,15,378.5,134.0,4.8,14.0,274.5,518.22,433.8
2016,12,4,14,30,422.0,115.0,4.7,14.0,262.0,517.84,434.49
2016,12,4,14,45,387.0,111.0,4.65,14.0,234.5,468.79,394.03
2016,12,4,15,0,352.0,107.0,4.6,14.0,207.0,421.33,354.28
2016,12,4,15,15,318.5,94.0,4.4,13.5,174.5,366.44,308.21
2016,12,4,15,30,285.0,81.0,4.2,13.0,142.0,313.92,262.99
2016,12,4,15,45,252.0,65.5,4.05,13.0,111.0,261.42,216.37
2016,12,4,16,0,219.0,50.0,3.9,13.0,80.0,211.93,171.04
2016,12,4,16,15,109.5,36.5,3.85,12.5,51.5,118.3,85.83
2016,12,4,16,30,0.0,23.0,3.8,12.0,23.0,22.59,0.0
2016,12,4,16,45,0.0,11.5,3.8,12.0,11.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,4.15,9.0,5.0,3.93,0.0
2016,12,5,7,30,0.0,10.0,4.1,9.0,10.0,7.6,0.0
2016,12,5,7,45,0.0,24.0,4.05,9.5,24.0,19.12,8.6
2016,12,5,8,0,0.0,38.0,4.0,10.0,38.0,32.17,21.31
2016,12,5,8,15,0.0,54.0,4.0,10.0,54.0,47.2,34.74
2016,12,5,8,30,0.0,70.0,4.0,10.0,70.0,61.97,47.86
2016,12,5,8,45,1.0,85.0,4.0,10.5,85.0,76.18,60.3
2016,12,5,9,0,2.0,100.0,4.0,11.0,100.0,90.56,72.71
2016,12,5,9,15,6.0,112.5,3.95,11.0,114.5,104.62,84.94
2016,12,5,9,30,10.0,125.0,3.9,11.0,129.0,119.21,97.51
2016,12,5,9,45,83.0,147.0,3.85,11.0,180.5,221.39,186.58
2016,12,5,10,0,156.0,169.0,3.8,11.0,232.0,333.92,281.81
2016,12,5,10,15,230.0,173.0,3.75,11.0,271.5,430.29,361.68
2016,12,5,10,30,304.0,177.0,3.7,11.0,311.0,510.25,426.97
2016,12,5,10,45,339.0,179.0,3.65,11.5,334.5,552.49,459.61
2016,12,5,11,0,374.0,181.0,3.6,12.0,358.0,595.02,492.14
2016,12,5,11,15,401.5,180.0,3.65,12.0,374.0,650.15,534.46
2016,12,5,11,30,429.0,179.0,3.7,12.0,390.0,681.26,558.53
2016,12,5,11,45,359.0,194.5,3.75,12.0,372.0,607.73,500.34
2016,12,5,12,0,289.0,210.0,3.8,12.0,354.0,557.24,459.3
2016,12,5,12,15,277.0,210.0,3.85,12.0,347.0,544.65,449.51
2016,12,5,12,30,265.0,210.0,3.9,12.0,340.0,531.16,438.85
2016,12,5,12,45,222.5,209.5,3.95,12.0,317.0,462.31,383.86
2016,12,5,13,0,180.0,209.0,4.0,12.0,294.0,417.79,347.42
2016,12,5,13,15,169.0,201.0,3.9,12.0,278.5,394.8,328.96
2016,12,5,13,30,158.0,193.0,3.8,12.0,263.0,371.93,310.43
2016,12,5,13,45,170.5,181.5,3.75,12.0,253.0,366.38,306.79
2016,12,5,14,0,183.0,170.0,3.7,12.0,243.0,359.91,302.27
2016,12,5,14,15,169.0,160.0,3.65,11.5,223.5,331.53,279.38
2016,12,5,14,30,155.0,150.0,3.6,11.0,204.0,303.97,256.91
2016,12,5,14,45,151.0,134.0,3.6,11.0,182.0,276.97,234.49
2016,12,5,15,0,147.0,118.0,3.6,11.0,160.0,250.15,211.79
2016,12,5,15,15,133.0,101.5,3.55,11.0,135.0,215.72,181.95
2016,12,5,15,30,119.0,85.0,3.5,11.0,110.0,182.45,152.57
2016,12,5,15,45,103.0,67.5,3.45,11.0,85.5,147.58,121.32
2016,12,5,16,0,87.0,50.0,3.4,11.0,61.0,113.89,90.56
2016,12,5,16,15,43.5,33.5,3.35,10.5,39.0,68.64,47.92
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,13.66,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,7.5,11.0,8.65,0.0
2016,12,6,7,30,0.0,22.0,5.0,8.0,22.0,17.31,0.0
2016,12,6,7,45,168.5,31.0,5.1,8.5,52.5,150.45,104.53
2016,12,6,8,0,337.0,40.0,5.2,9.0,83.0,264.66,216.67
2016,12,6,8,15,390.0,51.0,5.25,9.0,118.0,327.65,276.17
2016,12,6,8,30,443.0,62.0,5.3,9.0,153.0,395.36,337.56
2016,12,6,8,45,477.5,70.5,5.4,9.5,187.0,451.81,387.32
2016,12,6,9,0,512.0,79.0,5.5,10.0,221.0,510.06,437.05
2016,12,6,9,15,544.0,83.0,5.4,10.0,252.5,563.02,481.1
2016,12,6,9,30,576.0,87.0,5.3,10.0,284.0,616.59,524.06
2016,12,6,9,45,600.0,91.5,5.25,10.5,313.0,664.25,560.45
2016,12,6,10,0,624.0,96.0,5.2,11.0,342.0,711.46,595.7
2016,12,6,10,15,595.0,110.5,5.15,11.0,357.5,720.71,601.77
2016,12,6,10,30,566.0,125.0,5.1,11.0,373.0,725.58,604.56
2016,12,6,10,45,713.5,99.5,5.1,11.5,426.0,851.81,699.91
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,970.93,786.24
2016,12,6,11,15,732.5,104.0,5.05,12.0,453.5,900.21,731.97
2016,12,6,11,30,604.0,134.0,5.0,12.0,428.0,814.16,666.83
2016,12,6,11,45,733.5,107.5,5.0,12.0,468.0,918.33,745.46
2016,12,6,12,0,863.0,81.0,5.0,12.0,508.0,1011.06,812.98
2016,12,6,12,15,861.0,80.5,5.0,12.0,504.5,1007.08,809.49
2016,12,6,12,30,859.0,80.0,5.0,12.0,501.0,999.69,804.37
2016,12,6,12,45,856.0,79.0,5.05,12.0,490.0,987.29,796.16
2016,12,6,13,0,853.0,78.0,5.1,12.0,479.0,971.61,785.68
2016,12,6,13,15,843.5,76.5,5.2,12.0,461.0,945.77,768.11
2016,12,6,13,30,834.0,75.0,5.3,12.0,443.0,917.11,748.38
2016,12,6,13,45,820.5,73.5,5.45,12.0,418.5,882.08,723.96
2016,12,6,14,0,807.0,72.0,5.6,12.0,394.0,844.78,697.45
2016,12,6,14,15,786.0,69.5,5.6,12.0,363.0,797.69,662.17
2016,12,6,14,30,765.0,67.0,5.6,12.0,332.0,749.31,625.35
2016,12,6,14,45,737.5,63.5,5.65,12.0,297.0,693.57,582.13
2016,12,6,15,0,710.0,60.0,5.7,12.0,262.0,637.63,537.66
2016,12,6,15,15,665.0,55.5,5.55,11.5,222.5,568.25,481.37
2016,12,6,15,30,620.0,51.0,5.4,11.0,183.0,507.08,428.93
2016,12,6,15,45,554.5,44.5,5.3,10.5,143.0,427.94,359.21
2016,12,6,16,0,489.0,38.0,5.2,10.0,103.0,354.17,291.28
2016,12,6,16,15,364.0,28.5,5.05,9.5,67.0,252.78,190.55
2016,12,6,16,30,239.0,19.0,4.9,9.0,31.0,150.49,0.0
2016,12,6,16,45,119.5,9.5,4.8,9.0,15.5,56.38,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,2.7,7.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,2.7,7.0,17.0,13.38,0.0
2016,12,7,7,45,101.5,30.0,2.7,7.0,42.5,102.76,68.24
2016,12,7,8,0,203.0,43.0,2.7,7.0,68.0,192.49,156.73
2016,12,7,8,15,231.5,58.0,2.7,7.0,97.0,237.7,199.73
2016,12,7,8,30,260.0,73.0,2.7,7.0,126.0,285.53,243.28
2016,12,7,8,45,278.5,87.0,2.75,7.5,154.5,311.64,267.3
2016,12,7,9,0,297.0,101.0,2.8,8.0,183.0,353.72,303.44
2016,12,7,9,15,310.5,112.5,2.9,8.0,209.0,389.49,333.98
2016,12,7,9,30,324.0,124.0,3.0,8.0,235.0,425.74,364.28
2016,12,7,9,45,265.5,144.0,3.2,8.5,240.5,411.69,350.56
2016,12,7,10,0,207.0,164.0,3.4,9.0,246.0,373.08,316.86
2016,12,7,10,15,121.5,169.0,3.4,9.0,218.0,304.69,257.59
2016,12,7,10,30,36.0,174.0,3.4,9.0,190.0,211.03,176.2
2016,12,7,10,45,39.5,182.5,3.4,9.5,201.0,224.05,186.93
2016,12,7,11,0,43.0,191.0,3.4,10.0,212.0,237.45,197.66
2016,12,7,11,15,27.5,183.5,3.55,10.0,197.0,211.7,175.46
2016,12,7,11,30,12.0,176.0,3.7,10.0,182.0,166.67,137.07
2016,12,7,11,45,8.0,171.5,3.9,10.0,176.0,157.44,129.17
2016,12,7,12,0,4.0,167.0,4.1,10.0,170.0,148.46,121.43
2016,12,7,12,15,2.0,149.0,4.3,10.0,150.5,127.79,103.93
2016,12,7,12,30,0.0,131.0,4.5,10.0,131.0,107.96,87.07
2016,12,7,12,45,12.0,156.0,4.7,10.0,162.0,145.63,119.73
2016,12,7,13,0,24.0,181.0,4.9,10.0,193.0,185.2,153.75
2016,12,7,13,15,12.0,141.0,5.05,10.0,147.0,131.09,107.55
2016,12,7,13,30,0.0,101.0,5.2,10.0,101.0,80.61,64.0
2016,12,7,13,45,132.5,131.0,5.4,10.0,184.0,266.65,227.84
2016,12,7,14,0,265.0,161.0,5.6,10.0,267.0,442.63,377.61
2016,12,7,14,15,259.5,149.0,5.7,10.0,246.0,415.3,354.91
2016,12,7,14,30,254.0,137.0,5.8,10.0,225.0,387.72,332.23
2016,12,7,14,45,245.5,123.0,5.95,10.0,200.5,354.92,304.75
2016,12,7,15,0,237.0,109.0,6.1,10.0,176.0,322.28,276.85
2016,12,7,15,15,221.5,94.0,6.1,9.5,149.5,283.56,243.37
2016,12,7,15,30,206.0,79.0,6.1,9.0,123.0,245.87,209.93
2016,12,7,15,45,178.5,63.0,6.15,9.0,95.5,200.4,168.55
2016,12,7,16,0,151.0,47.0,6.2,9.0,68.0,157.22,128.38
2016,12,7,16,15,75.5,33.5,6.15,9.0,44.0,96.0,69.68
2016,12,7,16,30,0.0,20.0,6.1,9.0,20.0,17.88,0.0
2016,12,7,16,45,0.0,10.0,6.1,9.0,10.0,7.87,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,1.97,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,13.5,7.15,13.5,13.5,10.26,1.3
2016,12,8,8,0,0.0,22.0,7.1,14.0,22.0,16.76,8.08
2016,12,8,8,15,0.0,32.5,6.95,14.0,32.5,24.82,15.23
2016,12,8,8,30,0.0,43.0,6.8,14.0,43.0,32.89,22.35
2016,12,8,8,45,0.0,53.0,6.7,14.0,53.0,41.01,29.46
2016,12,8,9,0,0.0,63.0,6.6,14.0,63.0,49.48,36.81
2016,12,8,9,15,0.0,72.5,6.45,14.0,72.5,57.54,43.74
2016,12,8,9,30,0.0,82.0,6.3,14.0,82.0,65.67,50.67
2016,12,8,9,45,0.0,67.0,6.15,14.0,67.0,51.38,38.42
2016,12,8,10,0,0.0,52.0,6.0,14.0,52.0,39.79,28.47
2016,12,8,10,15,5.0,104.5,5.85,14.0,107.0,89.39,70.86
2016,12,8,10,30,10.0,157.0,5.7,14.0,162.0,147.7,120.05
2016,12,8,10,45,16.0,167.5,5.55,14.0,175.0,163.78,133.56
2016,12,8,11,0,22.0,178.0,5.4,14.0,188.0,180.33,147.45
2016,12,8,11,15,11.0,149.0,5.15,14.0,154.0,137.6,111.2
2016,12,8,11,30,0.0,120.0,4.9,14.0,120.0,97.44,76.95
2016,12,8,11,45,0.0,121.0,4.7,14.0,121.0,98.25,77.62
2016,12,8,12,0,0.0,122.0,4.5,14.0,122.0,99.15,78.35
2016,12,8,12,15,80.5,169.5,4.35,14.0,209.0,247.63,205.37
2016,12,8,12,30,161.0,217.0,4.2,14.0,296.0,412.46,340.71
2016,12,8,12,45,110.5,207.5,4.1,14.0,261.0,348.56,287.16
2016,12,8,13,0,60.0,198.0,4.0,14.0,226.0,263.4,216.58
2016,12,8,13,15,93.5,195.0,3.95,14.0,237.0,292.82,242.34
2016,12,8,13,30,127.0,192.0,3.9,14.0,248.0,342.17,283.57
2016,12,8,13,45,63.5,162.0,3.9,14.5,190.0,222.31,183.39
2016,12,8,14,0,0.0,132.0,3.9,15.0,132.0,113.81,90.72
2016,12,8,14,15,0.0,121.5,3.8,14.5,121.5,104.36,83.18
2016,12,8,14,30,0.0,111.0,3.7,14.0,111.0,95.1,75.61
2016,12,8,14,45,0.0,99.0,3.6,14.0,99.0,84.38,66.57
2016,12,8,15,0,0.0,87.0,3.5,14.0,87.0,73.82,57.58
2016,12,8,15,15,0.0,73.5,3.3,14.0,73.5,61.72,47.18
2016,12,8,15,30,0.0,60.0,3.1,14.0,60.0,49.69,36.73
2016,12,8,15,45,0.0,46.5,2.95,14.0,46.5,37.65,26.2
2016,12,8,16,0,0.0,33.0,2.8,14.0,33.0,25.51,15.55
2016,12,8,16,15,0.0,21.5,2.65,13.5,21.5,16.4,6.98
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,7.6,0.0
2016,12,8,16,45,0.0,5.0,2.35,13.0,5.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
