Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,7.87,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,15.74,0.0
2016,12,9,7,45,223.5,26.5,2.75,13.5,53.0,169.32,104.93
2016,12,9,8,0,447.0,33.0,2.9,14.0,86.0,317.07,251.32
2016,12,9,8,15,520.5,39.0,2.95,14.0,124.5,391.73,320.26
2016,12,9,8,30,594.0,45.0,3.0,14.0,163.0,467.46,386.76
2016,12,9,8,45,641.5,49.0,3.15,14.0,201.0,534.36,443.78
2016,12,9,9,0,689.0,53.0,3.3,14.0,239.0,603.66,499.69
2016,12,9,9,15,402.0,95.5,3.3,14.0,208.0,457.87,382.82
2016,12,9,9,30,115.0,138.0,3.3,14.0,177.0,255.21,212.44
2016,12,9,9,45,250.0,138.5,3.35,14.5,232.5,391.13,327.12
2016,12,9,10,0,385.0,139.0,3.4,15.0,288.0,539.72,446.47
2016,12,9,10,15,220.0,159.0,3.4,15.0,245.5,403.13,333.59
2016,12,9,10,30,55.0,179.0,3.4,15.0,203.0,236.14,193.47
2016,12,9,10,45,89.5,191.5,3.4,15.0,232.5,284.72,234.6
2016,12,9,11,0,124.0,204.0,3.4,15.0,262.0,356.82,293.31
2016,12,9,11,15,146.0,209.5,3.35,15.0,279.5,386.67,317.34
2016,12,9,11,30,168.0,215.0,3.3,15.0,297.0,416.84,341.59
2016,12,9,11,45,104.0,207.5,3.25,15.5,258.5,319.53,261.44
2016,12,9,12,0,40.0,200.0,3.2,16.0,220.0,244.77,198.43
2016,12,9,12,15,110.0,208.0,3.15,15.5,261.5,349.48,285.86
2016,12,9,12,30,180.0,216.0,3.1,15.0,303.0,430.58,352.64
2016,12,9,12,45,223.0,206.5,3.1,15.0,312.5,460.09,377.13
2016,12,9,13,0,266.0,197.0,3.1,15.0,322.0,511.29,418.16
2016,12,9,13,15,149.5,185.5,3.0,15.0,255.0,356.62,293.18
2016,12,9,13,30,33.0,174.0,2.9,15.0,188.0,208.18,169.52
2016,12,9,13,45,44.5,168.5,2.85,15.0,186.5,213.35,174.79
2016,12,9,14,0,56.0,163.0,2.8,15.0,185.0,218.28,179.45
2016,12,9,14,15,53.5,150.5,2.75,15.0,170.5,201.29,165.54
2016,12,9,14,30,51.0,138.0,2.7,15.0,156.0,184.68,151.86
2016,12,9,14,45,47.0,124.0,2.7,15.0,139.0,165.22,135.63
2016,12,9,15,0,43.0,110.0,2.7,15.0,122.0,146.29,119.61
2016,12,9,15,15,305.0,79.5,2.55,14.5,145.5,341.85,286.42
2016,12,9,15,30,567.0,49.0,2.4,14.0,169.0,472.04,390.88
2016,12,9,15,45,501.5,42.5,2.3,14.0,131.5,395.41,323.98
2016,12,9,16,0,436.0,36.0,2.2,14.0,94.0,324.33,260.41
2016,12,9,16,15,321.5,27.0,2.2,14.0,61.0,231.29,170.55
2016,12,9,16,30,207.0,18.0,2.2,14.0,28.0,136.4,0.0
2016,12,9,16,45,103.5,9.0,2.2,14.0,14.0,50.01,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.15,0.0
2016,12,10,7,45,0.0,12.0,6.35,14.0,12.0,9.12,0.04
2016,12,10,8,0,0.0,20.0,6.4,14.0,20.0,15.23,6.75
2016,12,10,8,15,0.0,29.5,6.35,14.0,29.5,22.51,13.26
2016,12,10,8,30,0.0,39.0,6.3,14.0,39.0,29.81,19.7
2016,12,10,8,45,0.0,49.0,6.25,14.0,49.0,37.51,26.45
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,45.75,33.61
2016,12,10,9,15,0.0,68.0,6.0,14.0,68.0,53.32,40.13
2016,12,10,9,30,0.0,77.0,5.8,14.0,77.0,60.97,46.66
2016,12,10,9,45,0.0,78.5,5.65,14.0,78.5,61.56,47.12
2016,12,10,10,0,0.0,80.0,5.5,14.0,80.0,62.35,47.73
2016,12,10,10,15,0.0,45.0,5.35,14.0,45.0,34.41,23.84
2016,12,10,10,30,0.0,10.0,5.2,14.0,10.0,7.61,0.87
2016,12,10,10,45,0.0,25.5,5.05,14.5,25.5,19.46,10.98
2016,12,10,11,0,0.0,41.0,4.9,15.0,41.0,31.35,21.06
2016,12,10,11,15,0.0,25.0,4.65,15.0,25.0,19.09,10.6
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,6.86,0.19
2016,12,10,11,45,0.0,10.0,4.15,15.0,10.0,7.62,0.84
2016,12,10,12,0,0.0,11.0,3.9,15.0,11.0,8.39,1.49
2016,12,10,12,15,0.0,79.0,3.7,14.5,79.0,60.71,45.94
2016,12,10,12,30,0.0,147.0,3.5,14.0,147.0,124.18,99.35
2016,12,10,12,45,0.0,95.5,3.35,14.0,95.5,74.84,57.94
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,33.66,23.11
2016,12,10,13,15,49.5,116.5,3.1,14.0,138.5,155.06,127.86
2016,12,10,13,30,99.0,189.0,3.0,14.0,233.0,291.05,241.14
2016,12,10,13,45,49.5,98.0,2.95,14.0,120.0,134.05,110.09
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,5.32,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,4.94,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,4.56,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,3.79,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.03,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,2.65,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.51,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.76,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.38,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,10.23,0.0
2016,12,11,7,45,88.5,26.5,2.5,8.5,37.0,88.88,48.56
2016,12,11,8,0,177.0,40.0,2.5,9.0,61.0,174.14,138.59
2016,12,11,8,15,206.5,55.5,2.55,9.0,89.0,205.47,170.6
2016,12,11,8,30,236.0,71.0,2.6,9.0,117.0,252.43,213.33
2016,12,11,8,45,255.5,85.0,2.65,9.5,145.0,292.71,248.92
2016,12,11,9,0,275.0,99.0,2.7,10.0,173.0,334.42,284.68
2016,12,11,9,15,291.0,111.0,2.7,10.0,198.5,371.85,316.43
2016,12,11,9,30,307.0,123.0,2.7,10.0,224.0,410.03,348.07
2016,12,11,9,45,304.5,136.0,2.7,10.0,245.0,434.24,367.35
2016,12,11,10,0,302.0,149.0,2.7,10.0,266.0,457.51,385.55
2016,12,11,10,15,151.0,131.5,2.7,10.0,190.0,283.72,240.17
2016,12,11,10,30,0.0,114.0,2.7,10.0,114.0,93.59,74.91
2016,12,11,10,45,20.5,150.5,2.75,10.5,160.0,150.01,123.7
2016,12,11,11,0,41.0,187.0,2.8,11.0,206.0,231.37,191.87
2016,12,11,11,15,149.0,196.5,2.75,11.0,267.5,372.79,311.06
2016,12,11,11,30,257.0,206.0,2.7,11.0,329.0,518.39,428.75
2016,12,11,11,45,254.5,208.0,2.7,11.5,331.0,520.02,428.11
2016,12,11,12,0,252.0,210.0,2.7,12.0,333.0,520.76,427.71
2016,12,11,12,15,326.5,196.0,2.7,12.0,354.5,578.02,474.5
2016,12,11,12,30,401.0,182.0,2.7,12.0,376.0,658.0,536.95
2016,12,11,12,45,210.5,179.0,2.75,12.0,281.0,435.92,360.24
2016,12,11,13,0,20.0,176.0,2.8,12.0,186.0,176.21,143.9
2016,12,11,13,15,86.0,183.0,2.9,12.0,221.5,270.41,225.29
2016,12,11,13,30,152.0,190.0,3.0,12.0,257.0,364.1,303.68
2016,12,11,13,45,76.0,147.0,3.1,12.0,180.5,215.42,179.7
2016,12,11,14,0,0.0,104.0,3.2,12.0,104.0,84.95,67.25
2016,12,11,14,15,0.0,95.5,3.1,11.5,95.5,77.54,61.26
2016,12,11,14,30,0.0,87.0,3.0,11.0,87.0,70.24,55.18
2016,12,11,14,45,0.0,78.0,2.9,11.0,78.0,62.55,48.6
2016,12,11,15,0,0.0,69.0,2.8,11.0,69.0,54.95,42.03
2016,12,11,15,15,0.0,58.5,2.6,11.0,58.5,45.94,34.18
2016,12,11,15,30,0.0,48.0,2.4,11.0,48.0,36.99,26.3
2016,12,11,15,45,0.0,37.5,2.25,11.0,37.5,28.67,18.9
2016,12,11,16,0,0.0,27.0,2.1,11.0,27.0,20.6,11.68
2016,12,11,16,15,0.0,17.5,2.05,10.5,17.5,13.32,4.78
2016,12,11,16,30,0.0,8.0,2.0,10.0,8.0,6.07,0.0
2016,12,11,16,45,0.0,4.0,2.0,10.0,4.0,3.15,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,11.02,0.0
2016,12,12,7,45,149.5,24.5,2.75,8.5,41.5,125.88,66.48
2016,12,12,8,0,299.0,35.0,2.8,9.0,69.0,236.07,188.55
2016,12,12,8,15,350.0,47.0,2.85,9.0,102.5,296.11,246.39
2016,12,12,8,30,401.0,59.0,2.9,9.0,136.0,361.02,304.89
2016,12,12,8,45,434.5,68.5,2.95,9.5,169.0,415.64,352.57
2016,12,12,9,0,468.0,78.0,3.0,10.0,202.0,472.17,400.21
2016,12,12,9,15,487.0,87.5,2.85,10.0,232.5,512.62,433.71
2016,12,12,9,30,506.0,97.0,2.7,10.0,263.0,559.05,470.34
2016,12,12,9,45,521.5,103.0,2.6,10.5,289.0,597.99,499.19
2016,12,12,10,0,537.0,109.0,2.5,11.0,315.0,645.09,533.61
2016,12,12,10,15,584.5,106.5,2.4,11.0,344.5,703.31,576.54
2016,12,12,10,30,632.0,104.0,2.3,11.0,374.0,761.31,618.22
2016,12,12,10,45,515.0,137.0,2.2,11.0,363.5,692.77,564.99
2016,12,12,11,0,398.0,170.0,2.1,11.0,353.0,627.76,512.98
2016,12,12,11,15,446.0,165.0,2.15,11.0,374.5,676.08,551.18
2016,12,12,11,30,494.0,160.0,2.2,11.0,396.0,723.59,587.45
2016,12,12,11,45,456.0,170.5,2.25,11.0,390.0,701.39,569.54
2016,12,12,12,0,418.0,181.0,2.3,11.0,384.0,676.66,550.31
2016,12,12,12,15,451.0,172.5,2.3,11.0,390.5,699.86,568.9
2016,12,12,12,30,484.0,164.0,2.3,11.0,397.0,720.81,585.38
2016,12,12,12,45,421.0,172.5,2.35,11.5,372.5,663.32,540.04
2016,12,12,13,0,358.0,181.0,2.4,12.0,348.0,582.28,477.32
2016,12,12,13,15,354.0,174.5,2.4,12.0,334.5,564.67,464.72
2016,12,12,13,30,350.0,168.0,2.4,12.0,321.0,546.04,450.79
2016,12,12,13,45,264.5,168.0,2.45,12.0,280.0,459.21,381.17
2016,12,12,14,0,179.0,168.0,2.5,12.0,239.0,355.94,297.23
2016,12,12,14,15,171.0,156.5,2.5,12.0,220.0,330.82,277.35
2016,12,12,14,30,163.0,145.0,2.5,12.0,201.0,306.03,257.13
2016,12,12,14,45,157.0,130.0,2.5,12.0,179.5,278.41,234.36
2016,12,12,15,0,151.0,115.0,2.5,12.0,158.0,251.11,211.42
2016,12,12,15,15,138.5,99.0,2.4,11.5,134.0,218.05,183.34
2016,12,12,15,30,126.0,83.0,2.3,11.0,110.0,185.96,155.46
2016,12,12,15,45,108.5,66.0,2.25,11.0,85.5,150.18,123.55
2016,12,12,16,0,91.0,49.0,2.2,11.0,61.0,115.69,92.21
2016,12,12,16,15,45.5,33.5,2.2,10.5,39.5,70.12,49.56
2016,12,12,16,30,0.0,18.0,2.2,10.0,18.0,14.79,0.0
2016,12,12,16,45,0.0,9.0,2.25,10.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.36,0.0
2016,12,13,7,45,0.0,11.0,1.3,10.5,11.0,8.35,0.0
2016,12,13,8,0,0.0,19.0,1.4,11.0,19.0,14.46,6.18
2016,12,13,8,15,0.0,28.5,1.4,11.0,28.5,21.74,12.82
2016,12,13,8,30,0.0,38.0,1.4,11.0,38.0,29.04,19.35
2016,12,13,8,45,0.0,48.0,1.4,11.5,48.0,36.74,26.12
2016,12,13,9,0,0.0,58.0,1.4,12.0,58.0,44.98,33.28
2016,12,13,9,15,0.0,67.0,1.3,12.0,67.0,52.55,39.85
2016,12,13,9,30,0.0,76.0,1.2,12.0,76.0,60.2,46.41
2016,12,13,9,45,0.0,84.0,1.1,12.0,84.0,66.96,52.15
2016,12,13,10,0,0.0,92.0,1.0,12.0,92.0,73.81,57.93
2016,12,13,10,15,31.5,135.0,1.0,12.0,148.5,160.18,131.94
2016,12,13,10,30,63.0,178.0,1.0,12.0,205.0,243.36,200.94
2016,12,13,10,45,208.5,178.0,1.05,12.5,272.5,403.28,332.51
2016,12,13,11,0,354.0,178.0,1.1,13.0,340.0,571.3,462.57
2016,12,13,11,15,177.0,165.5,1.15,13.0,246.5,360.77,295.5
2016,12,13,11,30,0.0,153.0,1.2,13.0,153.0,130.8,104.27
2016,12,13,11,45,51.0,184.0,1.25,13.0,209.0,236.37,193.84
2016,12,13,12,0,102.0,215.0,1.3,13.0,265.0,328.31,268.92
2016,12,13,12,15,148.5,214.0,1.35,13.0,286.0,397.28,324.28
2016,12,13,12,30,195.0,213.0,1.4,13.0,307.0,442.6,360.86
2016,12,13,12,45,110.0,196.5,1.45,13.0,249.5,334.6,273.54
2016,12,13,13,0,25.0,180.0,1.5,13.0,192.0,185.82,151.09
2016,12,13,13,15,70.5,185.0,1.5,13.0,216.0,258.25,212.75
2016,12,13,13,30,116.0,190.0,1.5,13.0,240.0,330.22,271.99
2016,12,13,13,45,88.5,176.5,1.55,13.0,213.5,265.55,219.18
2016,12,13,14,0,61.0,163.0,1.6,13.0,187.0,223.41,184.35
2016,12,13,14,15,57.5,151.0,1.65,13.0,172.5,206.01,170.3
2016,12,13,14,30,54.0,139.0,1.7,13.0,158.0,189.06,156.36
2016,12,13,14,45,49.0,125.0,1.8,13.0,140.5,168.63,139.31
2016,12,13,15,0,44.0,111.0,1.9,13.0,123.0,148.8,122.51
2016,12,13,15,15,36.5,95.0,1.8,12.5,104.5,124.94,102.13
2016,12,13,15,30,29.0,79.0,1.7,12.0,86.0,101.81,82.07
2016,12,13,15,45,18.5,62.5,1.65,12.0,66.5,76.74,59.92
2016,12,13,16,0,8.0,46.0,1.6,12.0,47.0,46.23,33.18
2016,12,13,16,15,4.0,30.0,1.75,12.0,30.5,28.22,16.47
2016,12,13,16,30,0.0,14.0,1.9,12.0,14.0,10.67,0.0
2016,12,13,16,45,0.0,7.0,2.1,12.0,7.0,5.51,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.05,13.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.2,13.0,9.0,7.08,0.0
2016,12,14,7,45,41.0,23.5,5.35,13.0,28.0,51.43,19.15
2016,12,14,8,0,82.0,38.0,5.5,13.0,47.0,106.61,80.88
2016,12,14,8,15,105.0,54.5,5.55,13.0,71.0,132.0,106.38
2016,12,14,8,30,128.0,71.0,5.6,13.0,95.0,170.04,140.79
2016,12,14,8,45,142.0,87.5,5.65,13.5,119.5,203.78,170.66
2016,12,14,9,0,156.0,104.0,5.7,14.0,144.0,238.57,200.81
2016,12,14,9,15,164.5,119.0,5.7,14.0,167.0,267.96,226.12
2016,12,14,9,30,173.0,134.0,5.7,14.0,190.0,297.87,251.42
2016,12,14,9,45,173.5,147.0,5.75,14.0,208.0,318.65,268.6
2016,12,14,10,0,174.0,160.0,5.8,14.0,226.0,339.27,285.41
2016,12,14,10,15,244.0,164.0,5.8,14.0,263.5,431.53,362.49
2016,12,14,10,30,314.0,168.0,5.8,14.0,301.0,507.62,425.32
2016,12,14,10,45,195.0,182.0,5.8,14.5,266.0,395.65,330.36
2016,12,14,11,0,76.0,196.0,5.8,15.0,231.0,278.14,229.65
2016,12,14,11,15,87.0,203.0,5.75,15.0,244.0,297.83,246.19
2016,12,14,11,30,98.0,210.0,5.7,15.0,257.0,317.92,262.78
2016,12,14,11,45,86.5,210.0,5.7,15.0,252.0,306.15,252.6
2016,12,14,12,0,75.0,210.0,5.7,15.0,247.0,294.39,242.5
2016,12,14,12,15,42.0,190.5,5.65,15.0,211.5,235.52,192.99
2016,12,14,12,30,9.0,171.0,5.6,15.0,176.0,158.83,128.25
2016,12,14,12,45,24.5,180.0,5.55,15.0,192.0,184.75,150.63
2016,12,14,13,0,40.0,189.0,5.5,15.0,208.0,232.9,191.09
2016,12,14,13,15,51.5,186.0,5.5,14.5,209.5,241.19,198.87
2016,12,14,13,30,63.0,183.0,5.5,14.0,211.0,249.35,206.65
2016,12,14,13,45,47.0,169.0,5.55,14.0,189.5,217.01,179.43
2016,12,14,14,0,31.0,155.0,5.6,14.0,168.0,185.72,152.94
2016,12,14,14,15,27.5,143.5,5.55,14.0,154.5,169.83,139.67
2016,12,14,14,30,24.0,132.0,5.5,14.0,141.0,139.28,113.97
2016,12,14,14,45,20.5,119.0,5.45,14.0,126.0,123.84,100.84
2016,12,14,15,0,17.0,106.0,5.4,14.0,111.0,108.86,87.96
2016,12,14,15,15,11.0,91.0,5.3,14.0,94.0,90.11,71.66
2016,12,14,15,30,5.0,76.0,5.2,14.0,77.0,71.98,55.78
2016,12,14,15,45,2.5,59.5,5.15,14.0,60.0,54.71,40.64
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,37.45,25.48
2016,12,14,16,15,0.0,28.0,5.2,13.5,28.0,23.18,12.42
2016,12,14,16,30,0.0,13.0,5.3,13.0,13.0,9.9,0.0
2016,12,14,16,45,0.0,6.5,5.4,13.0,6.5,5.11,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,6.44,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,11.4,3.46
2016,12,15,8,15,0.0,23.5,7.75,14.0,23.5,17.9,9.31
2016,12,15,8,30,0.0,32.0,7.6,14.0,32.0,24.41,15.06
2016,12,15,8,45,0.0,40.5,7.45,14.0,40.5,30.94,20.8
2016,12,15,9,0,0.0,49.0,7.3,14.0,49.0,37.49,26.51
2016,12,15,9,15,0.0,57.0,7.15,14.0,57.0,43.66,31.85
2016,12,15,9,30,0.0,65.0,7.0,14.0,65.0,49.89,37.2
2016,12,15,9,45,0.0,71.5,6.85,14.0,71.5,55.26,41.75
2016,12,15,10,0,0.0,78.0,6.7,14.0,78.0,60.68,46.33
2016,12,15,10,15,0.0,76.0,6.6,14.0,76.0,58.45,44.37
2016,12,15,10,30,0.0,74.0,6.5,14.0,74.0,56.81,42.91
2016,12,15,10,45,0.0,90.0,6.45,14.0,90.0,70.47,54.46
2016,12,15,11,0,0.0,106.0,6.4,14.0,106.0,84.99,66.69
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,60.31,45.73
2016,12,15,11,30,0.0,51.0,6.5,14.0,51.0,39.06,27.66
2016,12,15,11,45,0.0,52.0,6.55,14.0,52.0,39.83,28.31
2016,12,15,12,0,0.0,53.0,6.6,14.0,53.0,40.6,28.96
2016,12,15,12,15,0.0,36.5,6.8,14.0,36.5,27.91,18.16
2016,12,15,12,30,0.0,20.0,7.0,14.0,20.0,15.26,7.38
2016,12,15,12,45,0.0,29.5,7.2,14.0,29.5,22.53,13.59
2016,12,15,13,0,0.0,39.0,7.4,14.0,39.0,29.82,19.82
2016,12,15,13,15,0.0,52.0,7.45,14.0,52.0,39.82,28.36
2016,12,15,13,30,0.0,65.0,7.5,14.0,65.0,49.84,36.94
2016,12,15,13,45,0.0,49.5,7.6,14.0,49.5,37.87,26.77
2016,12,15,14,0,0.0,34.0,7.7,14.0,34.0,25.95,16.61
2016,12,15,14,15,0.0,31.5,7.6,14.0,31.5,24.03,14.99
2016,12,15,14,30,0.0,29.0,7.5,14.0,29.0,22.1,13.36
2016,12,15,14,45,0.0,26.0,7.45,14.0,26.0,19.8,11.38
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,17.5,9.4
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,14.82,7.07
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,12.15,4.73
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,9.48,2.38
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,6.82,0.02
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,39.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,79.0,12.0,7.1,9.0,13.0,43.73,0.0
2016,12,16,7,45,232.0,23.5,7.15,9.0,44.0,162.02,57.26
2016,12,16,8,0,385.0,35.0,7.2,9.0,75.0,280.05,221.97
2016,12,16,8,15,472.5,42.5,7.3,9.0,114.0,361.75,303.09
2016,12,16,8,30,560.0,50.0,7.4,9.0,153.0,451.15,384.92
2016,12,16,8,45,616.5,55.0,7.55,9.5,193.0,523.5,449.77
2016,12,16,9,0,673.0,60.0,7.7,10.0,233.0,599.35,514.48
2016,12,16,9,15,708.5,63.5,7.7,10.0,270.0,654.08,560.26
2016,12,16,9,30,744.0,67.0,7.7,10.0,307.0,715.95,610.74
2016,12,16,9,45,777.5,67.5,7.75,10.5,340.5,772.82,655.05
2016,12,16,10,0,811.0,68.0,7.8,11.0,374.0,829.16,698.02
2016,12,16,10,15,827.0,70.0,7.8,11.0,400.5,870.7,729.79
2016,12,16,10,30,843.0,72.0,7.8,11.0,427.0,910.22,759.71
2016,12,16,10,45,850.5,74.0,7.8,11.0,446.0,939.32,781.33
2016,12,16,11,0,858.0,76.0,7.8,11.0,465.0,965.58,800.75
2016,12,16,11,15,864.5,77.0,7.75,11.0,478.0,986.55,815.91
2016,12,16,11,30,871.0,78.0,7.7,11.0,491.0,1004.36,828.72
2016,12,16,11,45,872.5,78.5,7.7,11.0,496.5,1013.18,835.04
2016,12,16,12,0,874.0,79.0,7.7,11.0,502.0,1018.59,838.95
2016,12,16,12,15,873.5,79.0,7.7,11.0,500.0,1017.85,838.38
2016,12,16,12,30,873.0,79.0,7.7,11.0,498.0,1013.67,835.38
2016,12,16,12,45,871.0,77.5,7.75,11.0,488.5,1002.58,827.54
2016,12,16,13,0,869.0,76.0,7.8,11.0,479.0,988.14,817.28
2016,12,16,13,15,861.0,75.0,7.9,11.0,462.5,965.22,800.8
2016,12,16,13,30,853.0,74.0,8.0,11.0,446.0,939.33,782.03
2016,12,16,13,45,839.0,72.5,8.15,11.0,422.0,904.37,756.27
2016,12,16,14,0,825.0,71.0,8.3,11.0,398.0,867.05,728.41
2016,12,16,14,15,805.0,69.0,8.4,11.0,368.0,821.73,693.66
2016,12,16,14,30,785.0,67.0,8.5,11.0,338.0,774.89,657.17
2016,12,16,14,45,757.5,63.5,8.6,11.0,302.5,719.0,612.6
2016,12,16,15,0,730.0,60.0,8.7,11.0,267.0,662.78,566.75
2016,12,16,15,15,686.0,55.5,8.65,10.5,228.0,593.47,509.54
2016,12,16,15,30,642.0,51.0,8.6,10.0,189.0,525.9,451.76
2016,12,16,15,45,576.5,44.5,8.6,10.0,148.5,451.54,383.97
2016,12,16,16,0,511.0,38.0,8.6,10.0,108.0,376.17,313.31
2016,12,16,16,15,390.5,29.0,8.55,9.5,71.5,274.76,213.68
2016,12,16,16,30,270.0,20.0,8.5,9.0,35.0,173.52,22.87
2016,12,16,16,45,135.0,10.0,8.5,9.0,17.5,65.56,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,15.0,3.15,5.5,40.0,154.53,46.41
2016,12,17,8,0,487.0,30.0,3.1,6.0,80.0,321.84,254.71
2016,12,17,8,15,568.5,36.5,3.1,6.5,121.0,404.44,336.94
2016,12,17,8,30,650.0,43.0,3.1,7.0,162.0,493.57,416.27
2016,12,17,8,45,700.0,47.5,3.15,7.5,203.0,565.19,478.11
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,639.39,538.07
2016,12,17,9,15,782.0,55.0,3.15,8.0,281.5,700.09,585.91
2016,12,17,9,30,814.0,58.0,3.1,8.0,319.0,761.01,632.42
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.0,811.86,668.76
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,861.46,703.18
2016,12,17,10,15,870.5,65.0,3.0,9.0,411.5,902.93,732.5
2016,12,17,10,30,885.0,67.0,3.0,9.0,438.0,931.74,752.26
2016,12,17,10,45,893.5,68.5,3.05,9.0,458.0,961.63,773.2
2016,12,17,11,0,902.0,70.0,3.1,9.0,478.0,988.67,792.03
2016,12,17,11,15,908.0,70.5,3.15,9.0,491.0,1008.86,805.99
2016,12,17,11,30,914.0,71.0,3.2,9.0,504.0,1025.83,817.81
2016,12,17,11,45,914.5,71.5,3.25,9.5,509.0,1033.89,821.97
2016,12,17,12,0,915.0,72.0,3.3,10.0,514.0,1038.47,823.91
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.0,1037.34,823.07
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,1032.71,819.99
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,1017.95,809.92
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,1011.62,806.07
2016,12,17,13,15,886.5,73.0,3.3,10.0,471.5,987.93,789.87
2016,12,17,13,30,878.0,72.0,3.3,10.0,454.0,961.2,771.62
2016,12,17,13,45,863.5,70.5,3.3,10.0,429.5,925.33,746.67
2016,12,17,14,0,849.0,69.0,3.3,10.0,405.0,887.05,719.79
2016,12,17,14,15,829.0,67.0,3.25,10.0,374.5,841.14,686.57
2016,12,17,14,30,809.0,65.0,3.2,10.0,344.0,793.65,651.68
2016,12,17,14,45,779.0,62.0,3.2,10.0,308.5,735.58,608.23
2016,12,17,15,0,749.0,59.0,3.2,10.0,273.0,677.29,563.5
2016,12,17,15,15,705.5,55.0,3.1,9.5,233.0,608.16,509.37
2016,12,17,15,30,662.0,51.0,3.0,9.0,193.0,540.61,454.47
2016,12,17,15,45,592.0,45.0,2.9,9.0,152.0,462.97,386.64
2016,12,17,16,0,522.0,39.0,2.8,9.0,111.0,384.64,315.93
2016,12,17,16,15,401.5,30.0,2.8,8.5,73.5,282.41,218.51
2016,12,17,16,30,281.0,21.0,2.8,8.0,36.0,180.63,33.41
2016,12,17,16,45,140.5,10.5,2.85,8.0,18.0,68.55,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,4.6,4.5,39.5,155.13,37.32
2016,12,18,8,0,498.0,28.0,4.7,5.0,79.0,325.69,258.6
2016,12,18,8,15,581.0,34.5,4.75,5.0,120.0,409.04,344.53
2016,12,18,8,30,664.0,41.0,4.8,5.0,161.0,499.41,427.6
2016,12,18,8,45,715.0,45.0,4.9,5.5,202.5,571.56,491.69
2016,12,18,9,0,766.0,49.0,5.0,6.0,244.0,646.38,554.15
2016,12,18,9,15,799.0,52.0,4.9,6.5,282.0,708.37,603.37
2016,12,18,9,30,832.0,55.0,4.8,7.0,320.0,770.69,651.06
2016,12,18,9,45,851.0,58.0,4.75,7.5,353.5,821.14,688.23
2016,12,18,10,0,870.0,61.0,4.7,8.0,387.0,870.2,723.38
2016,12,18,10,15,885.5,62.5,4.55,8.0,414.5,902.41,745.57
2016,12,18,10,30,901.0,64.0,4.4,8.0,442.0,941.83,772.79
2016,12,18,10,45,911.0,65.0,4.25,8.5,462.5,972.93,791.79
2016,12,18,11,0,921.0,66.0,4.1,9.0,483.0,1001.19,808.58
2016,12,18,11,15,927.5,67.0,4.05,9.0,496.5,1022.97,823.12
2016,12,18,11,30,934.0,68.0,4.0,9.0,510.0,1041.46,835.38
2016,12,18,11,45,936.5,68.0,3.95,9.0,515.5,1051.12,841.41
2016,12,18,12,0,939.0,68.0,3.9,9.0,521.0,1057.24,845.14
2016,12,18,12,15,938.0,68.0,3.95,9.0,519.0,1056.23,844.74
2016,12,18,12,30,937.0,68.0,4.0,9.0,517.0,1051.63,842.02
2016,12,18,12,45,932.5,67.5,4.05,9.5,507.0,1039.27,832.39
2016,12,18,13,0,928.0,67.0,4.1,10.0,497.0,1023.47,820.5
2016,12,18,13,15,919.5,66.0,4.2,10.0,479.5,999.74,804.89
2016,12,18,13,30,911.0,65.0,4.3,10.0,462.0,972.94,787.36
2016,12,18,13,45,898.0,64.0,4.4,10.0,437.5,939.03,764.41
2016,12,18,14,0,885.0,63.0,4.5,10.0,413.0,902.66,739.31
2016,12,18,14,15,866.5,61.0,4.45,10.0,382.5,867.13,713.31
2016,12,18,14,30,848.0,59.0,4.4,10.0,352.0,819.93,678.05
2016,12,18,14,45,820.0,56.5,4.4,10.0,316.0,762.94,634.92
2016,12,18,15,0,792.0,54.0,4.4,10.0,280.0,705.51,590.36
2016,12,18,15,15,751.5,50.0,4.25,9.5,240.0,637.04,536.0
2016,12,18,15,30,711.0,46.0,4.1,9.0,200.0,569.97,480.95
2016,12,18,15,45,646.5,41.0,4.0,8.5,158.5,488.27,410.48
2016,12,18,16,0,582.0,36.0,3.9,8.0,117.0,410.92,340.34
2016,12,18,16,15,466.0,28.0,3.85,7.5,78.0,308.52,241.42
2016,12,18,16,30,350.0,20.0,3.8,7.0,39.0,208.52,50.5
2016,12,18,16,45,175.0,10.0,3.8,7.0,19.5,83.27,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,4.5,36.5,144.25,24.79
2016,12,19,8,0,443.0,29.0,3.9,5.0,73.0,295.69,233.12
2016,12,19,8,15,527.0,36.0,3.95,5.5,113.0,377.56,316.49
2016,12,19,8,30,611.0,43.0,4.0,6.0,153.0,466.54,396.91
