Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,45,663.0,47.5,4.05,6.5,193.0,537.72,459.77
2016,12,19,9,0,715.0,52.0,4.1,7.0,233.0,611.73,520.89
2016,12,19,9,15,748.5,55.0,4.1,7.0,270.0,672.19,569.88
2016,12,19,9,30,782.0,58.0,4.1,7.0,307.0,733.09,617.82
2016,12,19,9,45,798.5,62.0,4.15,7.5,338.5,781.03,653.58
2016,12,19,10,0,815.0,66.0,4.2,8.0,370.0,827.57,687.52
2016,12,19,10,15,831.0,67.5,4.2,8.5,396.5,868.76,716.36
2016,12,19,10,30,847.0,69.0,4.2,9.0,423.0,907.93,743.21
2016,12,19,10,45,856.5,70.5,4.25,9.5,443.0,938.63,763.88
2016,12,19,11,0,866.0,72.0,4.3,10.0,463.0,966.58,782.44
2016,12,19,11,15,872.0,73.0,4.3,10.0,476.0,987.46,796.82
2016,12,19,11,30,878.0,74.0,4.3,10.0,489.0,1005.16,809.0
2016,12,19,11,45,879.5,74.5,4.3,10.5,494.5,1014.36,813.62
2016,12,19,12,0,881.0,75.0,4.3,11.0,500.0,1020.13,815.98
2016,12,19,12,15,770.0,95.0,4.3,11.0,465.5,932.89,752.55
2016,12,19,12,30,659.0,115.0,4.3,11.0,431.0,850.53,692.35
2016,12,19,12,45,765.0,94.0,4.3,11.0,454.0,917.54,743.03
2016,12,19,13,0,871.0,73.0,4.3,11.0,477.0,987.26,794.03
2016,12,19,13,15,789.5,81.0,4.25,11.0,437.5,904.55,733.05
2016,12,19,13,30,708.0,89.0,4.2,11.0,398.0,827.58,676.56
2016,12,19,13,45,719.0,81.0,4.2,11.0,380.5,810.66,665.09
2016,12,19,14,0,730.0,73.0,4.2,11.0,363.0,785.54,646.92
2016,12,19,14,15,756.0,69.0,4.1,11.0,349.5,781.2,643.96
2016,12,19,14,30,782.0,65.0,4.0,11.0,336.0,772.69,637.71
2016,12,19,14,45,751.5,62.0,3.9,11.0,301.0,715.3,593.57
2016,12,19,15,0,721.0,59.0,3.8,11.0,266.0,657.78,548.66
2016,12,19,15,15,677.5,55.0,3.65,10.5,227.0,589.87,495.0
2016,12,19,15,30,634.0,51.0,3.5,10.0,188.0,529.67,445.43
2016,12,19,15,45,564.0,45.0,3.35,10.0,148.0,447.05,373.66
2016,12,19,16,0,494.0,39.0,3.2,10.0,108.0,369.99,304.18
2016,12,19,16,15,379.0,30.0,3.15,9.5,72.0,271.78,211.54
2016,12,19,16,30,264.0,21.0,3.1,9.0,36.0,174.53,49.71
2016,12,19,16,45,132.0,10.5,3.1,9.0,18.0,65.36,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,4.5,6.5,33.0,127.4,12.09
2016,12,20,8,0,373.0,30.0,4.6,7.0,66.0,266.48,207.65
2016,12,20,8,15,459.0,37.0,4.55,7.0,104.0,344.67,287.89
2016,12,20,8,30,545.0,44.0,4.5,7.0,142.0,431.0,366.66
2016,12,20,8,45,598.0,49.0,4.45,7.5,180.0,499.63,427.5
2016,12,20,9,0,651.0,54.0,4.4,8.0,218.0,566.45,483.62
2016,12,20,9,15,686.0,57.5,4.3,8.5,253.5,626.15,531.2
2016,12,20,9,30,721.0,61.0,4.2,9.0,289.0,686.57,577.65
2016,12,20,9,45,752.0,62.0,4.1,9.5,321.5,740.89,617.78
2016,12,20,10,0,783.0,63.0,4.0,10.0,354.0,794.78,656.66
2016,12,20,10,15,799.0,64.5,3.95,10.5,380.0,835.02,684.55
2016,12,20,10,30,815.0,66.0,3.9,11.0,406.0,873.38,710.59
2016,12,20,10,45,825.5,67.0,3.9,11.5,425.5,903.68,730.57
2016,12,20,11,0,836.0,68.0,3.9,12.0,445.0,931.39,748.53
2016,12,20,11,15,842.5,69.0,3.8,12.0,458.0,940.72,753.84
2016,12,20,11,30,849.0,70.0,3.7,12.0,471.0,958.42,765.43
2016,12,20,11,45,773.0,87.5,3.65,12.5,456.5,923.42,737.91
2016,12,20,12,0,697.0,105.0,3.6,13.0,442.0,879.09,704.14
2016,12,20,12,15,590.5,133.5,3.6,13.0,418.0,805.04,649.93
2016,12,20,12,30,484.0,162.0,3.6,13.0,394.0,719.3,585.96
2016,12,20,12,45,657.0,118.0,3.6,13.0,426.5,846.93,682.59
2016,12,20,13,0,830.0,74.0,3.6,13.0,459.0,948.31,755.89
2016,12,20,13,15,755.5,84.5,3.55,13.0,426.0,876.12,702.91
2016,12,20,13,30,681.0,95.0,3.5,13.0,393.0,810.07,655.17
2016,12,20,13,45,661.0,96.0,3.5,13.0,372.0,776.61,631.4
2016,12,20,14,0,641.0,97.0,3.5,13.0,351.0,741.44,605.87
2016,12,20,14,15,695.5,81.0,3.45,13.0,338.0,749.69,612.86
2016,12,20,14,30,750.0,65.0,3.4,13.0,325.0,746.48,610.76
2016,12,20,14,45,723.5,61.5,3.35,13.0,292.0,692.93,570.08
2016,12,20,15,0,697.0,58.0,3.3,13.0,259.0,639.08,528.57
2016,12,20,15,15,655.0,54.0,3.1,12.5,221.5,573.34,476.91
2016,12,20,15,30,613.0,50.0,2.9,12.0,184.0,514.92,429.13
2016,12,20,15,45,551.5,44.0,2.75,11.5,145.5,438.72,364.05
2016,12,20,16,0,490.0,38.0,2.6,11.0,107.0,367.34,300.48
2016,12,20,16,15,379.0,29.0,2.6,10.5,71.5,271.36,210.95
2016,12,20,16,30,268.0,20.0,2.6,10.0,36.0,176.63,58.64
2016,12,20,16,45,134.0,10.0,2.65,10.0,18.0,66.05,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,9.5,32.5,125.69,2.37
2016,12,21,8,0,372.0,29.0,4.2,10.0,65.0,264.25,202.37
2016,12,21,8,15,458.5,36.0,4.35,10.0,102.5,342.4,282.42
2016,12,21,8,30,545.0,43.0,4.5,10.0,140.0,428.85,360.74
2016,12,21,8,45,599.5,48.0,4.7,10.5,178.5,498.4,422.3
2016,12,21,9,0,654.0,53.0,4.9,11.0,217.0,566.52,479.76
2016,12,21,9,15,689.5,56.5,4.9,11.0,253.0,626.69,528.91
2016,12,21,9,30,725.0,60.0,4.9,11.0,289.0,687.64,577.35
2016,12,21,9,45,754.0,61.5,4.9,11.5,321.5,741.04,617.55
2016,12,21,10,0,783.0,63.0,4.9,12.0,354.0,793.95,656.39
2016,12,21,10,15,800.0,65.0,4.75,12.0,380.5,835.83,686.4
2016,12,21,10,30,817.0,67.0,4.6,12.0,407.0,875.91,714.49
2016,12,21,10,45,830.0,68.0,4.45,12.5,427.5,908.76,735.31
2016,12,21,11,0,843.0,69.0,4.3,13.0,448.0,939.1,753.89
2016,12,21,11,15,850.5,69.5,4.1,13.0,461.5,948.95,758.8
2016,12,21,11,30,858.0,70.0,3.9,13.0,475.0,967.17,770.15
2016,12,21,11,45,863.5,70.0,3.7,13.5,481.5,979.6,775.77
2016,12,21,12,0,869.0,70.0,3.5,14.0,488.0,988.81,779.13
2016,12,21,12,15,869.0,70.0,3.45,14.0,487.0,989.14,778.89
2016,12,21,12,30,869.0,70.0,3.4,14.0,486.0,986.15,776.53
2016,12,21,12,45,863.5,70.0,3.35,14.5,477.0,974.32,766.69
2016,12,21,13,0,858.0,70.0,3.3,15.0,468.0,959.33,754.86
2016,12,21,13,15,850.5,69.0,3.3,15.0,452.5,949.36,748.53
2016,12,21,13,30,843.0,68.0,3.3,15.0,437.0,924.72,731.78
2016,12,21,13,45,831.5,66.5,3.3,15.0,414.5,892.86,709.9
2016,12,21,14,0,820.0,65.0,3.3,15.0,392.0,858.57,686.14
2016,12,21,14,15,802.0,63.0,3.25,14.5,363.0,815.66,656.69
2016,12,21,14,30,784.0,61.0,3.2,14.0,334.0,771.16,625.54
2016,12,21,14,45,757.0,58.5,3.15,14.0,300.0,717.38,585.52
2016,12,21,15,0,730.0,56.0,3.1,14.0,266.0,663.22,544.29
2016,12,21,15,15,689.5,52.0,2.95,13.5,228.0,597.31,493.28
2016,12,21,15,30,649.0,48.0,2.8,13.0,190.0,532.89,441.73
2016,12,21,15,45,585.0,42.5,2.7,13.0,150.5,453.63,374.26
2016,12,21,16,0,521.0,37.0,2.6,13.0,111.0,378.85,307.92
2016,12,21,16,15,411.5,28.5,2.7,12.5,74.5,289.01,223.98
2016,12,21,16,30,302.0,20.0,2.8,12.0,38.0,194.34,73.32
2016,12,21,16,45,151.0,10.0,2.9,11.5,19.0,73.68,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,14.5,3.05,8.5,34.0,132.89,0.0
2016,12,22,8,0,405.0,29.0,3.0,9.0,68.0,281.04,214.32
2016,12,22,8,15,493.0,36.5,2.95,9.0,107.0,362.23,297.88
2016,12,22,8,30,581.0,44.0,2.9,9.0,146.0,451.88,377.99
2016,12,22,8,45,635.0,49.0,2.85,9.5,186.0,517.03,434.83
2016,12,22,9,0,689.0,54.0,2.8,10.0,226.0,591.9,495.5
2016,12,22,9,15,724.0,57.5,2.55,10.0,263.0,653.26,542.96
2016,12,22,9,30,759.0,61.0,2.3,10.0,300.0,715.25,588.87
2016,12,22,9,45,783.0,63.5,2.1,10.5,332.5,767.05,624.43
2016,12,22,10,0,807.0,66.0,1.9,11.0,365.0,817.96,657.84
2016,12,22,10,15,824.0,67.5,1.8,11.5,392.0,860.06,684.62
2016,12,22,10,30,841.0,69.0,1.7,12.0,419.0,900.23,709.34
2016,12,22,10,45,852.5,70.5,1.6,12.5,440.0,932.99,728.25
2016,12,22,11,0,864.0,72.0,1.5,13.0,461.0,963.11,744.96
2016,12,22,11,15,871.0,72.5,1.55,13.0,474.5,984.6,759.31
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,991.02,763.65
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.0,1001.88,770.67
2016,12,22,12,0,884.0,74.0,1.8,14.0,500.0,1009.42,775.48
2016,12,22,12,15,883.5,74.0,1.8,14.0,498.5,1009.36,775.33
2016,12,22,12,30,883.0,74.0,1.8,14.0,497.0,1005.92,773.15
2016,12,22,12,45,882.0,72.5,1.8,14.0,489.0,996.58,767.17
2016,12,22,13,0,881.0,71.0,1.8,14.0,481.0,983.91,759.14
2016,12,22,13,15,872.5,70.0,1.65,14.0,464.5,961.32,742.37
2016,12,22,13,30,864.0,69.0,1.5,14.0,448.0,946.82,731.28
2016,12,22,13,45,851.5,67.5,1.4,14.0,424.5,913.63,708.04
2016,12,22,14,0,839.0,66.0,1.3,14.0,401.0,877.99,683.21
2016,12,22,14,15,819.5,64.0,1.25,14.0,371.5,833.26,652.54
2016,12,22,14,30,800.0,62.0,1.2,14.0,342.0,786.96,620.37
2016,12,22,14,45,769.5,59.5,1.15,14.0,307.0,729.77,579.69
2016,12,22,15,0,739.0,57.0,1.1,14.0,272.0,672.41,537.94
2016,12,22,15,15,697.0,53.0,1.1,13.5,233.0,604.99,488.74
2016,12,22,15,30,655.0,49.0,1.1,13.0,194.0,539.14,438.68
2016,12,22,15,45,591.0,43.5,1.1,12.5,154.0,459.48,374.07
2016,12,22,16,0,527.0,38.0,1.1,12.0,114.0,390.98,314.9
2016,12,22,16,15,416.5,29.5,1.15,11.5,77.0,293.59,227.07
2016,12,22,16,30,306.0,21.0,1.2,11.0,40.0,198.49,83.52
2016,12,22,16,45,153.0,10.5,1.25,11.0,20.0,75.2,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,9.5,3.0,2.27,0.0
2016,12,23,8,0,0.0,6.0,7.3,10.0,6.0,4.54,0.0
2016,12,23,8,15,0.0,10.5,6.85,10.0,10.5,7.96,1.05
2016,12,23,8,30,0.0,15.0,6.4,10.0,15.0,11.39,4.12
2016,12,23,8,45,0.0,19.0,6.0,10.5,19.0,14.44,6.84
2016,12,23,9,0,0.0,23.0,5.6,11.0,23.0,17.5,9.54
2016,12,23,9,15,0.0,27.0,5.5,11.0,27.0,20.56,12.23
2016,12,23,9,30,0.0,31.0,5.4,11.0,31.0,23.63,14.91
2016,12,23,9,45,0.0,35.0,5.35,11.5,35.0,26.7,17.53
2016,12,23,10,0,0.0,39.0,5.3,12.0,39.0,29.78,20.12
2016,12,23,10,15,0.0,46.0,5.85,12.0,46.0,35.17,24.74
2016,12,23,10,30,0.0,53.0,6.4,12.0,53.0,40.57,29.34
2016,12,23,10,45,21.0,118.5,6.95,12.0,128.0,130.12,106.78
2016,12,23,11,0,42.0,184.0,7.5,12.0,203.0,229.58,191.28
2016,12,23,11,15,45.5,190.5,7.75,12.0,211.5,240.56,200.41
2016,12,23,11,30,49.0,197.0,8.0,12.0,220.0,251.88,209.92
2016,12,23,11,45,24.5,175.0,8.3,12.0,186.5,178.99,147.75
2016,12,23,12,0,0.0,153.0,8.6,12.0,153.0,130.5,105.63
2016,12,23,12,15,0.0,86.0,8.45,12.0,86.0,66.33,51.16
2016,12,23,12,30,0.0,19.0,8.3,12.0,19.0,14.5,6.81
2016,12,23,12,45,0.0,53.5,8.15,12.0,53.5,40.98,29.55
2016,12,23,13,0,0.0,88.0,8.0,12.0,88.0,68.27,52.91
2016,12,23,13,15,0.0,73.5,7.8,11.5,73.5,56.43,42.91
2016,12,23,13,30,0.0,59.0,7.6,11.0,59.0,45.21,33.39
2016,12,23,13,45,0.0,92.0,7.45,11.0,92.0,72.65,57.05
2016,12,23,14,0,0.0,125.0,7.3,11.0,125.0,106.19,85.88
2016,12,23,14,15,0.0,115.5,7.2,11.0,115.5,97.69,78.69
2016,12,23,14,30,0.0,106.0,7.1,11.0,106.0,89.35,71.62
2016,12,23,14,45,317.5,90.0,7.05,11.0,182.0,395.93,341.82
2016,12,23,15,0,635.0,74.0,7.0,11.0,258.0,618.92,528.7
2016,12,23,15,15,588.5,68.5,6.9,10.5,221.0,550.32,471.58
2016,12,23,15,30,542.0,63.0,6.8,10.0,184.0,483.95,414.46
2016,12,23,15,45,470.5,55.5,6.7,10.0,145.0,402.03,341.6
2016,12,23,16,0,399.0,48.0,6.6,10.0,106.0,325.56,271.77
2016,12,23,16,15,286.5,37.0,6.55,9.5,71.5,230.24,183.12
2016,12,23,16,30,174.0,26.0,6.5,9.0,37.0,139.43,64.29
2016,12,23,16,45,87.0,13.0,6.45,9.0,18.5,48.43,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.5,14.0,6.0,7.5,33.0,130.78,0.0
2016,12,24,8,0,405.0,28.0,6.1,8.0,66.0,278.48,212.35
2016,12,24,8,15,495.5,35.0,6.15,8.0,105.0,360.12,299.82
2016,12,24,8,30,586.0,42.0,6.2,8.0,144.0,444.48,378.42
2016,12,24,8,45,642.5,46.5,6.3,8.5,184.0,517.4,444.08
2016,12,24,9,0,699.0,51.0,6.4,9.0,224.0,593.64,508.9
2016,12,24,9,15,734.0,54.0,6.35,9.0,261.0,654.67,559.66
2016,12,24,9,30,769.0,57.0,6.3,9.0,298.0,716.36,609.55
2016,12,24,9,45,795.0,59.0,6.3,9.0,331.0,769.52,651.62
2016,12,24,10,0,821.0,61.0,6.3,9.0,364.0,821.94,692.31
2016,12,24,10,15,837.0,62.5,6.2,9.0,391.5,863.59,723.47
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,892.87,744.63
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,924.62,766.65
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,953.75,786.46
2016,12,24,11,15,881.0,68.0,6.05,10.0,474.0,975.92,802.11
2016,12,24,11,30,888.0,69.0,6.0,10.0,488.0,995.02,815.52
2016,12,24,11,45,891.0,69.0,5.95,10.0,494.0,1005.51,822.56
2016,12,24,12,0,894.0,69.0,5.9,10.0,500.0,1012.64,827.27
2016,12,24,12,15,894.0,69.0,5.85,10.0,499.5,1013.33,827.36
2016,12,24,12,30,894.0,69.0,5.8,10.0,499.0,1010.58,825.1
2016,12,24,12,45,884.5,70.5,5.8,10.0,489.5,996.94,815.23
2016,12,24,13,0,875.0,72.0,5.8,10.0,480.0,980.1,803.17
2016,12,24,13,15,867.5,71.0,5.75,10.0,464.0,970.22,796.13
2016,12,24,13,30,860.0,70.0,5.7,10.0,448.0,945.54,778.0
2016,12,24,13,45,849.0,68.5,5.7,10.0,425.5,914.03,755.05
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,879.97,730.05
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,836.28,697.08
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,790.94,662.44
2016,12,24,14,45,775.0,60.0,5.6,10.0,310.5,736.83,620.48
2016,12,24,15,0,749.0,57.0,5.6,10.0,276.0,682.21,577.19
2016,12,24,15,15,708.0,53.0,5.4,9.5,237.5,615.15,523.02
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,549.53,468.42
2016,12,24,15,45,605.0,43.5,5.05,9.0,158.5,470.55,398.89
2016,12,24,16,0,543.0,38.0,4.9,9.0,118.0,395.79,330.41
2016,12,24,16,15,431.5,30.0,4.85,8.5,80.5,303.72,243.28
2016,12,24,16,30,320.0,22.0,4.8,8.0,43.0,208.91,107.02
2016,12,24,16,45,160.0,11.0,4.75,8.0,21.5,79.17,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,14.0,1.95,6.5,32.5,129.19,0.0
2016,12,25,8,0,401.0,28.0,2.1,7.0,65.0,275.59,207.91
2016,12,25,8,15,491.0,35.0,2.3,7.0,103.5,356.63,293.9
2016,12,25,8,30,581.0,42.0,2.5,7.0,142.0,440.3,370.26
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,511.96,433.27
2016,12,25,9,0,691.0,51.0,2.9,8.0,222.0,586.82,495.33
2016,12,25,9,15,726.0,54.5,3.05,8.0,259.0,648.15,545.08
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,710.21,594.12
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,755.88,628.29
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,800.07,660.69
2016,12,25,10,15,530.0,118.0,3.55,9.0,320.0,650.96,544.67
2016,12,25,10,30,272.0,169.0,3.6,9.0,282.0,467.52,394.24
2016,12,25,10,45,278.0,177.5,3.7,9.5,298.0,489.83,412.22
2016,12,25,11,0,284.0,186.0,3.8,10.0,314.0,511.58,428.62
2016,12,25,11,15,225.5,198.0,3.85,10.0,301.5,450.42,377.82
2016,12,25,11,30,167.0,210.0,3.9,10.0,289.0,409.71,342.94
2016,12,25,11,45,215.5,208.5,3.95,10.0,311.5,457.4,383.18
2016,12,25,12,0,264.0,207.0,4.0,10.0,334.0,529.21,441.41
2016,12,25,12,15,215.5,211.0,4.0,10.0,314.5,461.51,385.89
2016,12,25,12,30,167.0,215.0,4.0,10.0,295.0,417.36,348.96
2016,12,25,12,45,342.5,182.0,4.0,10.0,343.0,573.61,479.79
2016,12,25,13,0,518.0,149.0,4.0,10.0,391.0,728.67,603.49
2016,12,25,13,15,457.0,156.0,4.0,10.0,364.0,669.43,556.31
2016,12,25,13,30,396.0,163.0,4.0,10.0,337.0,610.01,509.1
2016,12,25,13,45,374.5,157.0,4.0,10.5,315.5,550.81,462.36
2016,12,25,14,0,353.0,151.0,4.0,11.0,294.0,514.71,432.98
2016,12,25,14,15,341.0,142.5,3.95,10.5,272.5,483.9,409.21
2016,12,25,14,30,329.0,134.0,3.9,10.0,251.0,452.94,384.85
2016,12,25,14,45,320.5,121.5,3.9,10.0,225.5,419.52,357.58
2016,12,25,15,0,312.0,109.0,3.9,10.0,200.0,385.98,329.65
2016,12,25,15,15,293.5,95.5,3.8,9.5,172.0,343.73,294.05
2016,12,25,15,30,275.0,82.0,3.7,9.0,144.0,318.36,271.33
2016,12,25,15,45,249.0,67.5,3.6,9.0,115.0,271.17,229.12
2016,12,25,16,0,223.0,53.0,3.5,9.0,86.0,226.09,187.71
2016,12,25,16,15,169.0,38.5,3.55,8.5,58.5,168.11,133.42
2016,12,25,16,30,115.0,24.0,3.6,8.0,31.0,108.45,57.04
2016,12,25,16,45,57.5,12.0,3.7,8.0,15.5,34.87,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,4.5,32.5,131.35,0.0
2016,12,26,8,0,416.0,27.0,4.6,5.0,65.0,273.78,208.54
2016,12,26,8,15,504.5,34.0,4.6,5.0,104.0,355.89,297.96
2016,12,26,8,30,593.0,41.0,4.6,5.0,143.0,445.82,381.14
2016,12,26,8,45,645.0,46.0,4.6,5.5,183.0,516.41,444.58
2016,12,26,9,0,697.0,51.0,4.6,6.0,223.0,590.06,506.82
2016,12,26,9,15,732.5,54.5,4.55,6.5,260.0,652.05,556.82
2016,12,26,9,30,768.0,58.0,4.5,7.0,297.0,714.81,605.69
2016,12,26,9,45,789.0,61.0,4.45,7.5,330.0,765.19,643.31
2016,12,26,10,0,810.0,64.0,4.4,8.0,363.0,814.55,679.14
2016,12,26,10,15,826.5,66.0,4.3,8.0,390.0,857.23,709.94
2016,12,26,10,30,843.0,68.0,4.2,8.0,417.0,898.0,738.74
2016,12,26,10,45,853.5,69.5,4.15,8.5,438.0,930.24,759.76
2016,12,26,11,0,864.0,71.0,4.1,9.0,459.0,959.81,778.75
2016,12,26,11,15,870.5,71.5,3.95,9.0,473.0,981.22,792.53
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,987.59,795.4
2016,12,26,11,45,880.0,72.5,3.7,9.5,493.5,998.89,800.95
2016,12,26,12,0,883.0,73.0,3.6,10.0,500.0,1006.88,804.15
2016,12,26,12,15,882.5,72.5,3.45,10.0,498.5,1006.59,802.65
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,1002.92,798.93
2016,12,26,12,45,878.0,71.5,3.2,10.5,488.5,992.36,789.44
2016,12,26,13,0,874.0,71.0,3.1,11.0,480.0,978.53,777.86
2016,12,26,13,15,866.0,70.0,2.95,11.0,464.0,956.93,761.89
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,943.48,751.91
2016,12,26,13,45,845.0,68.0,2.7,11.0,425.0,910.99,728.64
2016,12,26,14,0,832.0,67.0,2.6,11.0,402.0,876.04,703.68
2016,12,26,14,15,813.5,65.0,2.55,11.0,373.5,832.66,672.75
2016,12,26,14,30,795.0,63.0,2.5,11.0,345.0,787.64,640.21
2016,12,26,14,45,767.5,60.0,2.45,11.0,310.5,732.6,599.52
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,677.18,557.64
2016,12,26,15,15,700.0,53.0,2.4,10.5,238.0,611.26,507.55
2016,12,26,15,30,660.0,49.0,2.4,10.0,200.0,546.71,456.65
2016,12,26,15,45,599.0,44.0,2.4,9.5,160.0,469.17,391.85
2016,12,26,16,0,538.0,39.0,2.4,9.0,120.0,402.12,332.26
2016,12,26,16,15,434.0,30.5,2.5,8.5,82.5,306.99,245.62
2016,12,26,16,30,330.0,22.0,2.6,8.0,45.0,216.52,125.12
2016,12,26,16,45,165.0,11.0,2.75,8.0,22.5,81.89,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.5,2.6,5.5,30.0,117.85,0.0
2016,12,27,8,0,355.0,29.0,2.6,6.0,60.0,250.92,188.5
2016,12,27,8,15,445.5,36.5,2.7,6.5,98.0,330.46,273.22
2016,12,27,8,30,536.0,44.0,2.8,7.0,136.0,418.81,352.81
2016,12,27,8,45,595.5,49.0,2.95,7.5,175.5,491.19,416.56
2016,12,27,9,0,655.0,54.0,3.1,8.0,215.0,562.23,476.38
2016,12,27,9,15,692.0,58.0,3.0,8.0,252.0,624.39,526.29
2016,12,27,9,30,729.0,62.0,2.9,8.0,289.0,687.51,575.27
2016,12,27,9,45,757.5,64.0,2.85,8.5,322.5,741.7,615.02
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,795.39,653.26
2016,12,27,10,15,803.0,68.0,2.85,9.5,383.0,837.91,682.91
2016,12,27,10,30,820.0,70.0,2.9,10.0,410.0,878.62,710.81
2016,12,27,10,45,830.5,71.5,2.95,10.5,431.0,910.44,731.86
2016,12,27,11,0,841.0,73.0,3.0,11.0,452.0,939.67,750.95
2016,12,27,11,15,848.5,74.0,3.1,11.0,466.0,962.5,767.19
2016,12,27,11,30,856.0,75.0,3.2,11.0,480.0,982.3,781.41
2016,12,27,11,45,731.0,103.5,3.35,11.5,452.5,907.46,726.73
2016,12,27,12,0,606.0,132.0,3.5,12.0,425.0,818.71,661.64
2016,12,27,12,15,735.0,103.5,3.45,12.0,458.5,916.25,733.6
2016,12,27,12,30,864.0,75.0,3.4,12.0,492.0,1001.14,793.43
2016,12,27,12,45,703.5,109.5,3.4,12.0,445.5,884.99,709.36
2016,12,27,13,0,543.0,144.0,3.4,12.0,399.0,747.8,608.91
2016,12,27,13,15,482.0,151.5,3.35,12.0,372.0,689.01,565.36
2016,12,27,13,30,421.0,159.0,3.3,12.0,345.0,629.92,519.17
2016,12,27,13,45,488.5,137.0,3.25,12.0,342.5,657.3,542.63
2016,12,27,14,0,556.0,115.0,3.2,12.0,340.0,688.26,566.76
2016,12,27,14,15,473.0,119.5,3.2,12.0,301.5,594.6,494.51
2016,12,27,14,30,390.0,124.0,3.2,12.0,263.0,513.39,429.65
2016,12,27,14,45,364.5,116.0,3.2,12.0,236.0,468.47,393.77
2016,12,27,15,0,339.0,108.0,3.2,12.0,209.0,424.39,357.62
2016,12,27,15,15,316.0,96.0,3.1,11.5,180.0,378.55,319.79
2016,12,27,15,30,293.0,84.0,3.0,11.0,151.0,333.98,281.94
2016,12,27,15,45,261.0,69.5,2.95,11.0,120.5,282.03,236.38
2016,12,27,16,0,229.0,55.0,2.9,11.0,90.0,232.72,191.95
2016,12,27,16,15,171.0,40.5,2.95,10.5,61.5,172.12,136.44
2016,12,27,16,30,113.0,26.0,3.0,10.0,33.0,112.02,65.44
2016,12,27,16,45,56.5,13.0,3.05,10.0,16.5,35.39,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,31.5,130.52,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,63.0,274.11,205.39
2016,12,28,8,15,509.5,33.0,4.4,7.0,102.5,355.97,295.25
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,445.83,377.8
2016,12,28,8,45,653.5,44.0,4.4,7.5,182.0,517.75,441.86
2016,12,28,9,0,709.0,48.0,4.4,8.0,222.0,592.95,504.76
2016,12,28,9,15,743.5,51.0,4.35,8.5,259.5,653.96,553.4
2016,12,28,9,30,778.0,54.0,4.3,9.0,297.0,715.67,600.88
2016,12,28,9,45,806.0,55.0,4.3,9.5,330.5,769.61,641.09
2016,12,28,10,0,834.0,56.0,4.3,10.0,364.0,813.64,672.7
2016,12,28,10,15,849.0,58.0,4.3,10.5,391.0,855.16,701.78
2016,12,28,10,30,864.0,60.0,4.3,11.0,418.0,894.76,728.9
2016,12,28,10,45,875.0,60.5,4.35,11.5,439.0,926.25,750.07
2016,12,28,11,0,886.0,61.0,4.4,12.0,460.0,955.13,769.22
2016,12,28,11,15,892.0,62.0,4.35,12.0,474.0,976.97,783.74
2016,12,28,11,30,898.0,63.0,4.3,12.0,488.0,995.67,796.05
2016,12,28,11,45,901.0,63.0,4.25,12.5,494.5,1006.69,801.38
2016,12,28,12,0,904.0,63.0,4.2,13.0,501.0,1014.33,804.68
2016,12,28,12,15,903.5,63.0,4.1,13.0,500.5,1014.97,804.35
2016,12,28,12,30,903.0,63.0,4.0,13.0,500.0,1012.14,801.77
2016,12,28,12,45,897.5,63.5,3.95,13.0,491.5,1001.53,794.17
2016,12,28,13,0,892.0,64.0,3.9,13.0,483.0,987.6,784.42
2016,12,28,13,15,885.0,63.0,3.8,13.0,467.5,966.9,769.62
2016,12,28,13,30,878.0,62.0,3.7,13.0,452.0,943.16,752.75
2016,12,28,13,45,866.5,61.0,3.65,13.5,429.5,912.28,729.72
2016,12,28,14,0,855.0,60.0,3.6,14.0,407.0,878.91,704.88
2016,12,28,14,15,838.0,58.0,3.5,13.5,378.5,836.96,675.85
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,793.32,645.13
2016,12,28,14,45,796.0,54.0,3.3,13.0,316.0,750.03,612.9
2016,12,28,15,0,771.0,52.0,3.2,13.0,282.0,697.04,572.56
2016,12,28,15,15,734.5,48.5,3.0,12.5,244.0,633.25,523.41
2016,12,28,15,30,698.0,45.0,2.8,12.0,206.0,570.52,473.54
2016,12,28,15,45,640.5,40.5,2.65,12.0,166.0,494.31,409.54
2016,12,28,16,0,583.0,36.0,2.5,12.0,126.0,421.92,345.52
2016,12,28,16,15,485.0,29.0,2.5,11.5,88.0,328.94,261.94
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,241.83,151.64
2016,12,28,16,45,193.5,11.0,2.55,10.5,25.0,95.12,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,190.0,14.0,5.3,7.0,31.0,121.86,0.0
2016,12,29,8,0,380.0,28.0,5.5,7.0,62.0,261.46,195.43
2016,12,29,8,15,474.0,36.0,5.5,7.0,101.5,344.4,286.29
2016,12,29,8,30,568.0,44.0,5.5,7.0,141.0,436.68,371.45
2016,12,29,8,45,624.0,49.5,5.5,7.5,181.5,508.83,436.35
2016,12,29,9,0,680.0,55.0,5.5,8.0,222.0,579.05,496.65
2016,12,29,9,15,717.5,59.0,5.5,8.5,260.0,642.79,548.66
2016,12,29,9,30,755.0,63.0,5.5,9.0,298.0,707.45,599.73
2016,12,29,9,45,766.0,69.0,5.55,9.5,329.5,752.93,634.38
2016,12,29,10,0,777.0,75.0,5.6,10.0,361.0,796.74,667.01
2016,12,29,10,15,795.5,77.0,5.5,10.0,389.0,840.77,699.72
2016,12,29,10,30,814.0,79.0,5.4,10.0,417.0,883.02,730.52
2016,12,29,10,45,830.0,79.5,5.3,10.5,439.0,919.05,754.73
2016,12,29,11,0,846.0,80.0,5.2,11.0,461.0,952.64,776.77
2016,12,29,11,15,853.5,81.0,4.95,11.5,475.5,975.84,789.64
2016,12,29,11,30,861.0,82.0,4.7,12.0,490.0,995.96,800.0
2016,12,29,11,45,866.5,81.5,4.5,12.5,497.5,1008.94,805.44
2016,12,29,12,0,872.0,81.0,4.3,13.0,505.0,1018.55,808.44
2016,12,29,12,15,871.5,81.0,4.05,13.0,504.0,1019.3,807.0
2016,12,29,12,30,871.0,81.0,3.8,13.0,503.0,1016.59,803.41
2016,12,29,12,45,875.0,78.0,3.6,13.5,496.0,1011.04,796.81
2016,12,29,13,0,879.0,75.0,3.4,14.0,489.0,1001.95,787.87
2016,12,29,13,15,871.0,74.0,3.3,14.0,473.0,980.24,772.43
2016,12,29,13,30,863.0,73.0,3.2,14.0,457.0,955.47,755.0
2016,12,29,13,45,850.5,71.5,3.1,14.0,434.5,922.88,732.03
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,887.77,707.2
2016,12,29,14,15,819.0,68.0,2.9,14.0,383.0,843.91,675.84
2016,12,29,14,30,800.0,66.0,2.8,14.0,354.0,798.38,642.91
2016,12,29,14,45,772.0,63.0,2.7,14.0,319.0,742.81,601.95
2016,12,29,15,0,744.0,60.0,2.6,14.0,284.0,686.81,559.86
2016,12,29,15,15,704.0,56.5,2.45,13.5,245.5,621.19,509.98
2016,12,29,15,30,664.0,53.0,2.3,13.0,207.0,556.77,459.42
2016,12,29,15,45,599.5,47.5,2.15,12.5,166.5,481.97,397.31
2016,12,29,16,0,535.0,42.0,2.0,12.0,126.0,406.28,331.96
2016,12,29,16,15,431.5,33.5,2.05,11.5,87.5,310.96,247.74
2016,12,29,16,30,328.0,25.0,2.1,11.0,49.0,222.77,144.45
2016,12,29,16,45,164.0,12.5,2.15,10.5,24.5,83.35,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.0,103.61,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,56.0,220.0,161.05
2016,12,30,8,15,391.5,39.5,1.5,9.0,93.5,300.21,244.39
2016,12,30,8,30,485.0,49.0,1.4,9.0,131.0,389.84,323.36
2016,12,30,8,45,540.5,55.5,1.35,9.5,169.5,459.32,382.54
2016,12,30,9,0,596.0,62.0,1.3,10.0,208.0,532.61,442.28
2016,12,30,9,15,635.5,66.5,1.2,10.5,245.0,594.8,489.29
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,658.44,535.18
2016,12,30,9,45,718.0,71.0,1.05,11.5,317.0,720.17,578.21
2016,12,30,10,0,761.0,71.0,1.0,12.0,352.0,777.38,616.43
2016,12,30,10,15,779.0,73.0,1.15,12.0,379.5,820.41,647.61
2016,12,30,10,30,797.0,75.0,1.3,12.0,407.0,861.75,677.47
2016,12,30,10,45,807.5,77.0,1.45,12.5,427.5,894.02,699.52
2016,12,30,11,0,818.0,79.0,1.6,13.0,448.0,923.77,719.77
2016,12,30,11,15,825.5,80.0,1.7,13.0,462.5,946.6,735.85
2016,12,30,11,30,833.0,81.0,1.8,13.0,477.0,966.46,750.05
2016,12,30,11,45,836.0,82.0,1.9,13.0,484.0,978.68,759.14
2016,12,30,12,0,839.0,83.0,2.0,13.0,491.0,987.65,766.21
2016,12,30,12,15,839.0,83.0,2.05,13.0,490.5,988.97,767.58
2016,12,30,12,30,839.0,83.0,2.1,13.0,490.0,986.94,766.9
2016,12,30,12,45,834.5,82.5,2.2,13.0,482.0,976.41,761.11
2016,12,30,13,0,830.0,82.0,2.3,13.0,474.0,962.65,753.21
2016,12,30,13,15,822.0,81.0,2.4,13.0,459.0,941.67,740.29
2016,12,30,13,30,814.0,80.0,2.5,13.0,444.0,917.77,725.29
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,885.75,704.75
2016,12,30,14,0,788.0,77.0,2.8,13.0,400.0,851.35,682.17
2016,12,30,14,15,769.0,74.5,2.9,12.5,372.0,808.24,653.56
2016,12,30,14,30,750.0,72.0,3.0,12.0,344.0,763.56,623.11
2016,12,30,14,45,720.5,69.5,3.2,12.0,310.0,708.92,583.54
2016,12,30,15,0,691.0,67.0,3.4,12.0,276.0,660.11,547.27
2016,12,30,15,15,650.5,62.5,3.5,11.5,238.5,595.1,497.48
2016,12,30,15,30,610.0,58.0,3.6,11.0,201.0,531.72,446.96
2016,12,30,15,45,536.5,53.0,3.7,11.0,161.0,448.07,375.75
2016,12,30,16,0,463.0,48.0,3.8,11.0,121.0,369.75,306.78
2016,12,30,16,15,360.5,38.0,3.85,10.5,84.5,276.58,223.34
2016,12,30,16,30,258.0,28.0,3.9,10.0,48.0,191.45,128.76
2016,12,30,16,45,129.0,14.0,4.0,10.0,24.0,69.03,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
